Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,7,45,20.5,13.5,1.55,3.5,15.0,12.28,0.0
2016,1,1,8,0,41.0,27.0,1.7,4.0,30.0,22.5,11.38
2016,1,1,8,15,68.0,44.0,1.8,4.0,53.5,35.94,26.4
2016,1,1,8,30,95.0,61.0,1.9,4.0,77.0,57.79,41.49
2016,1,1,8,45,110.0,79.0,2.05,4.5,102.0,82.62,61.91
2016,1,1,9,0,125.0,97.0,2.2,5.0,127.0,109.6,85.12
2016,1,1,9,15,137.5,112.5,2.15,5.5,151.0,135.78,108.18
2016,1,1,9,30,150.0,128.0,2.1,6.0,175.0,163.5,132.64
2016,1,1,9,45,101.5,140.5,2.1,6.5,174.0,168.55,138.82
2016,1,1,10,0,53.0,153.0,2.1,7.0,173.0,163.68,135.55
2016,1,1,10,15,232.5,153.5,2.05,7.0,251.5,260.68,216.92
2016,1,1,10,30,412.0,154.0,2.0,7.0,330.0,372.73,310.01
2016,1,1,10,45,357.0,174.0,1.95,7.0,332.5,377.27,314.24
2016,1,1,11,0,302.0,194.0,1.9,7.0,335.0,384.11,320.0
2016,1,1,11,15,300.0,202.0,1.9,7.0,346.5,406.79,338.81
2016,1,1,11,30,298.0,210.0,1.9,7.0,358.0,428.63,356.58
2016,1,1,11,45,160.0,203.0,1.95,7.5,282.5,325.41,270.98
2016,1,1,12,0,22.0,196.0,2.0,8.0,207.0,200.3,164.93
2016,1,1,12,15,23.5,198.5,2.0,8.0,210.5,205.4,169.61
2016,1,1,12,30,25.0,201.0,2.0,8.0,214.0,210.69,174.07
2016,1,1,12,45,17.0,189.0,2.05,8.0,197.5,192.94,159.15
2016,1,1,13,0,9.0,177.0,2.1,8.0,181.0,174.84,143.91
2016,1,1,13,15,4.5,160.5,2.05,8.0,162.5,154.64,126.94
2016,1,1,13,30,0.0,144.0,2.0,8.0,144.0,134.37,109.82
2016,1,1,13,45,22.5,164.5,2.0,8.0,174.5,176.84,146.75
2016,1,1,14,0,45.0,185.0,2.0,8.0,205.0,237.28,198.11
2016,1,1,14,15,22.5,129.5,1.85,7.5,139.5,151.8,126.06
2016,1,1,14,30,0.0,74.0,1.7,7.0,74.0,65.45,51.58
2016,1,1,14,45,0.0,68.0,1.55,7.0,68.0,60.11,47.12
2016,1,1,15,0,0.0,62.0,1.4,7.0,62.0,54.78,42.55
2016,1,1,15,15,0.0,55.0,1.3,6.5,55.0,48.56,37.23
2016,1,1,15,30,0.0,48.0,1.2,6.0,48.0,42.35,31.85
2016,1,1,15,45,0.0,40.5,1.1,6.0,40.5,35.71,25.94
2016,1,1,16,0,0.0,33.0,1.0,6.0,33.0,29.07,19.97
2016,1,1,16,15,0.0,25.0,1.0,5.5,25.0,22.0,13.59
2016,1,1,16,30,0.0,17.0,1.0,5.0,17.0,14.94,7.16
2016,1,1,16,45,0.0,10.5,1.05,5.0,10.5,9.22,1.28
2016,1,1,17,0,0.0,4.0,1.1,5.0,4.0,3.64,0.0
2016,1,1,17,15,0.0,2.0,1.1,5.0,2.0,1.82,0.0
2016,1,1,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,2,7,45,215.5,11.5,0.9,-0.5,28.0,10.46,0.0
2016,1,2,8,0,431.0,23.0,0.9,0.0,56.0,20.56,10.09
2016,1,2,8,15,531.5,30.5,1.1,0.0,98.0,26.69,18.53
2016,1,2,8,30,632.0,38.0,1.3,0.0,140.0,73.78,37.58
2016,1,2,8,45,690.0,42.5,1.5,0.5,184.0,124.75,73.2
2016,1,2,9,0,748.0,47.0,1.7,1.0,228.0,182.08,121.72
2016,1,2,9,15,785.5,50.5,1.6,1.5,269.5,239.58,174.76
2016,1,2,9,30,823.0,54.0,1.5,2.0,311.0,300.36,231.45
2016,1,2,9,45,851.0,56.0,1.45,2.5,349.0,359.05,286.05
2016,1,2,10,0,879.0,58.0,1.4,3.0,387.0,418.9,340.16
2016,1,2,10,15,896.0,59.5,1.3,3.5,418.5,474.38,388.83
2016,1,2,10,30,913.0,61.0,1.2,4.0,450.0,529.55,435.26
2016,1,2,10,45,925.5,62.0,1.15,4.5,475.5,581.11,477.36
2016,1,2,11,0,938.0,63.0,1.1,5.0,501.0,631.38,516.88
2016,1,2,11,15,945.5,64.0,1.2,5.5,519.0,676.93,553.0
2016,1,2,11,30,953.0,65.0,1.3,6.0,537.0,720.28,586.63
2016,1,2,11,45,957.0,65.5,1.4,6.5,547.5,758.16,613.69
2016,1,2,12,0,961.0,66.0,1.5,7.0,558.0,793.18,638.56
2016,1,2,12,15,962.0,66.0,1.6,7.0,560.0,822.27,660.24
2016,1,2,12,30,963.0,66.0,1.7,7.0,562.0,848.03,679.64
2016,1,2,12,45,961.5,65.5,1.8,7.5,556.5,867.69,693.55
2016,1,2,13,0,960.0,65.0,1.9,8.0,551.0,883.72,705.01
2016,1,2,13,15,954.5,64.0,1.95,8.0,537.5,892.05,711.83
2016,1,2,13,30,949.0,63.0,2.0,8.0,524.0,896.57,716.19
2016,1,2,13,45,940.5,62.0,2.1,8.0,502.5,894.75,716.72
2016,1,2,14,0,932.0,61.0,2.2,8.0,481.0,889.2,714.72
2016,1,2,14,15,918.5,59.5,2.15,8.0,453.0,875.07,705.08
2016,1,2,14,30,905.0,58.0,2.1,8.0,425.0,857.49,693.04
2016,1,2,14,45,885.0,56.0,2.1,8.0,390.5,830.5,674.52
2016,1,2,15,0,865.0,54.0,2.1,8.0,356.0,800.67,653.66
2016,1,2,15,15,836.5,51.5,1.85,7.5,316.5,760.71,623.67
2016,1,2,15,30,808.0,49.0,1.6,7.0,277.0,726.2,596.95
2016,1,2,15,45,764.0,45.5,1.4,6.5,234.0,669.02,552.2
2016,1,2,16,0,720.0,42.0,1.2,6.0,191.0,611.39,505.37
2016,1,2,16,15,649.0,36.5,1.2,5.0,147.5,532.3,441.69
2016,1,2,16,30,578.0,31.0,1.2,4.0,104.0,455.68,375.16
2016,1,2,16,45,444.0,22.5,1.2,3.5,65.0,339.15,251.54
2016,1,2,17,0,310.0,14.0,1.2,3.0,26.0,195.4,0.0
2016,1,2,17,15,155.0,7.0,1.2,2.5,13.0,91.67,0.0
2016,1,2,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,7,45,150.5,12.5,1.15,-0.5,23.5,11.37,0.0
2016,1,3,8,0,301.0,25.0,1.2,0.0,47.0,20.53,10.0
2016,1,3,8,15,382.0,34.5,1.2,0.5,82.5,27.75,19.43
2016,1,3,8,30,463.0,44.0,1.2,1.0,118.0,66.08,36.8
2016,1,3,8,45,512.0,50.0,1.3,1.5,155.0,107.74,66.24
2016,1,3,9,0,561.0,56.0,1.4,2.0,192.0,154.84,105.89
2016,1,3,9,15,576.5,66.0,1.5,2.5,226.5,203.12,150.72
2016,1,3,9,30,592.0,76.0,1.6,3.0,261.0,252.66,197.23
2016,1,3,9,45,484.0,106.0,1.7,3.5,269.0,276.44,224.1
2016,1,3,10,0,376.0,136.0,1.8,4.0,277.0,291.07,240.88
2016,1,3,10,15,490.0,125.0,1.85,4.5,324.5,354.52,294.97
2016,1,3,10,30,604.0,114.0,1.9,5.0,372.0,431.99,359.92
2016,1,3,10,45,683.5,100.5,1.95,6.0,407.5,492.99,410.06
2016,1,3,11,0,763.0,87.0,2.0,7.0,443.0,557.06,461.7
2016,1,3,11,15,732.5,99.5,2.05,7.0,451.5,586.82,486.02
2016,1,3,11,30,702.0,112.0,2.1,7.0,460.0,611.04,505.66
2016,1,3,11,45,828.5,91.0,2.15,7.5,510.0,701.73,576.84
2016,1,3,12,0,955.0,70.0,2.2,8.0,560.0,793.32,643.53
2016,1,3,12,15,955.0,70.0,2.2,8.0,561.5,821.67,663.31
2016,1,3,12,30,955.0,70.0,2.2,8.0,563.0,846.65,681.25
2016,1,3,12,45,856.0,85.0,2.25,8.5,524.0,813.35,656.02
2016,1,3,13,0,757.0,100.0,2.3,9.0,485.0,765.74,620.72
2016,1,3,13,15,550.0,149.5,2.3,9.0,425.5,658.96,540.66
2016,1,3,13,30,343.0,199.0,2.3,9.0,366.0,533.1,440.32
2016,1,3,13,45,506.0,152.5,2.3,9.5,387.5,638.77,526.75
2016,1,3,14,0,669.0,106.0,2.3,10.0,409.0,734.2,599.06
2016,1,3,14,15,685.0,95.0,2.1,9.5,389.5,734.8,599.2
2016,1,3,14,30,701.0,84.0,1.9,9.0,370.0,731.97,597.55
2016,1,3,14,45,679.5,81.0,1.75,9.0,339.5,704.8,576.9
2016,1,3,15,0,658.0,78.0,1.6,9.0,309.0,675.4,554.56
2016,1,3,15,15,634.5,72.0,1.4,8.5,275.0,638.47,526.63
2016,1,3,15,30,611.0,66.0,1.2,8.0,241.0,599.96,496.77
2016,1,3,15,45,570.0,60.5,1.05,7.5,203.5,547.51,455.43
2016,1,3,16,0,529.0,55.0,0.9,7.0,166.0,495.08,412.58
2016,1,3,16,15,462.0,47.0,0.95,6.5,128.0,421.76,351.95
2016,1,3,16,30,395.0,39.0,1.0,6.0,90.0,351.4,289.61
2016,1,3,16,45,197.5,31.0,1.05,5.5,56.5,203.55,151.92
2016,1,3,17,0,0.0,23.0,1.1,5.0,23.0,29.21,0.0
2016,1,3,17,15,0.0,11.5,1.1,4.5,11.5,10.46,0.0
2016,1,3,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.2,-1.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,4,7,45,196.0,13.0,2.65,-0.5,27.5,11.82,0.0
2016,1,4,8,0,392.0,26.0,2.9,0.0,55.0,21.61,10.74
2016,1,4,8,15,496.0,34.5,3.1,0.0,97.5,28.0,19.65
2016,1,4,8,30,600.0,43.0,3.3,0.0,140.0,74.62,40.05
2016,1,4,8,45,302.5,64.5,3.55,0.5,114.0,93.51,63.66
2016,1,4,9,0,5.0,86.0,3.8,1.0,88.0,76.17,62.24
2016,1,4,9,15,9.5,101.0,3.9,1.0,104.0,91.33,75.73
2016,1,4,9,30,14.0,116.0,4.0,1.0,120.0,107.16,89.71
2016,1,4,9,45,8.5,123.5,4.15,1.5,126.5,113.31,95.13
2016,1,4,10,0,3.0,131.0,4.3,2.0,133.0,118.82,99.79
2016,1,4,10,15,1.5,98.5,4.3,2.0,99.5,88.42,72.94
2016,1,4,10,30,0.0,66.0,4.3,2.0,66.0,58.34,46.28
2016,1,4,10,45,0.0,87.5,4.3,2.0,87.5,77.63,63.25
2016,1,4,11,0,0.0,109.0,4.3,2.0,109.0,97.53,80.6
2016,1,4,11,15,46.5,165.5,4.35,2.0,189.0,188.28,160.34
2016,1,4,11,30,93.0,222.0,4.4,2.0,269.0,282.49,241.6
2016,1,4,11,45,59.0,211.5,4.45,2.5,241.5,251.76,214.19
2016,1,4,12,0,25.0,201.0,4.5,3.0,214.0,207.37,175.18
2016,1,4,12,15,12.5,181.5,4.55,2.5,188.0,179.06,150.94
2016,1,4,12,30,0.0,162.0,4.6,2.0,162.0,150.13,125.88
2016,1,4,12,45,38.0,193.5,4.65,2.0,213.0,226.99,193.49
2016,1,4,13,0,76.0,225.0,4.7,2.0,264.0,298.37,255.48
2016,1,4,13,15,245.5,205.0,4.7,2.0,326.0,451.54,389.53
2016,1,4,13,30,415.0,185.0,4.7,2.0,388.0,593.58,510.68
2016,1,4,13,45,372.5,184.5,4.75,2.0,361.0,545.83,471.2
2016,1,4,14,0,330.0,184.0,4.8,2.0,334.0,512.77,443.86
2016,1,4,14,15,165.0,144.0,4.7,1.5,219.0,306.24,267.59
2016,1,4,14,30,0.0,104.0,4.6,1.0,104.0,95.65,79.43
2016,1,4,14,45,0.0,96.0,4.55,1.0,96.0,88.18,73.12
2016,1,4,15,0,0.0,88.0,4.5,1.0,88.0,80.75,66.64
2016,1,4,15,15,382.5,74.5,4.3,0.5,184.5,428.45,382.04
2016,1,4,15,30,765.0,61.0,4.1,0.0,281.0,710.02,616.64
2016,1,4,15,45,724.0,56.0,3.95,0.0,238.5,653.92,567.46
2016,1,4,16,0,683.0,51.0,3.8,0.0,196.0,597.05,518.12
2016,1,4,16,15,610.5,44.0,3.55,0.0,152.0,515.53,446.1
2016,1,4,16,30,538.0,37.0,3.3,0.0,108.0,436.21,372.39
2016,1,4,16,45,412.5,27.0,3.05,0.0,68.5,335.42,262.93
2016,1,4,17,0,287.0,17.0,2.8,0.0,29.0,207.11,0.0
2016,1,4,17,15,143.5,8.5,2.75,0.0,14.5,87.2,0.0
2016,1,4,17,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.7,-0.5,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.45,-1.5,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.1,-2.5,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.7,-3.5,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.65,-4.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.05,-4.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.15,-4.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.25,-4.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.2,-4.5,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,1,5,7,45,246.0,11.5,2.8,-4.0,29.5,10.46,0.0
2016,1,5,8,0,492.0,23.0,3.1,-4.0,59.0,20.67,10.23
2016,1,5,8,15,591.5,29.5,3.2,-3.5,103.5,25.86,18.0
2016,1,5,8,30,691.0,36.0,3.3,-3.0,148.0,72.16,35.6
2016,1,5,8,45,747.5,40.5,3.45,-3.0,193.5,126.31,73.2
2016,1,5,9,0,804.0,45.0,3.6,-3.0,239.0,187.71,126.06
2016,1,5,9,15,838.5,48.0,3.6,-2.5,282.0,246.96,182.16
2016,1,5,9,30,873.0,51.0,3.6,-2.0,325.0,308.96,242.05
2016,1,5,9,45,898.0,52.5,3.6,-2.0,363.0,368.62,300.35
2016,1,5,10,0,923.0,54.0,3.6,-2.0,401.0,429.34,358.5
2016,1,5,10,15,938.5,55.5,3.55,-1.5,433.5,486.53,411.55
2016,1,5,10,30,954.0,57.0,3.5,-1.0,466.0,543.21,462.39
2016,1,5,10,45,964.5,58.5,3.45,-0.5,492.0,596.37,508.64
2016,1,5,11,0,975.0,60.0,3.4,0.0,518.0,647.98,552.13
2016,1,5,11,15,982.0,60.5,3.35,0.0,536.5,694.44,591.22
2016,1,5,11,30,989.0,61.0,3.3,0.0,555.0,738.55,627.29
2016,1,5,11,45,992.0,61.5,3.25,0.0,565.5,777.28,656.53
2016,1,5,12,0,995.0,62.0,3.2,0.0,576.0,812.97,683.24
2016,1,5,12,15,995.5,62.0,3.15,0.0,578.0,842.95,705.44
2016,1,5,12,30,996.0,62.0,3.1,0.0,580.0,869.46,724.98
2016,1,5,12,45,994.0,62.0,3.05,0.0,574.5,890.35,740.32
2016,1,5,13,0,992.0,62.0,3.0,0.0,569.0,907.47,752.94
2016,1,5,13,15,986.5,61.5,2.95,0.0,555.5,917.19,760.16
2016,1,5,13,30,981.0,61.0,2.9,0.0,542.0,922.99,764.66
2016,1,5,13,45,972.5,60.0,2.9,0.0,520.5,921.65,764.45
2016,1,5,14,0,964.0,59.0,2.9,0.0,499.0,916.44,761.56
2016,1,5,14,15,951.0,57.5,2.85,0.0,471.0,902.91,752.14
2016,1,5,14,30,938.0,56.0,2.8,0.0,443.0,885.77,740.1
2016,1,5,14,45,919.0,54.5,2.8,0.0,408.0,860.17,721.99
2016,1,5,15,0,900.0,53.0,2.8,0.0,373.0,831.56,701.36
2016,1,5,15,15,873.5,50.5,2.55,0.0,333.5,792.69,670.5
2016,1,5,15,30,847.0,48.0,2.3,0.0,294.0,751.75,637.35
2016,1,5,15,45,805.5,44.5,2.1,-0.5,250.0,696.15,592.97
2016,1,5,16,0,764.0,41.0,1.9,-1.0,206.0,640.28,546.54
2016,1,5,16,15,698.0,36.5,1.75,-1.5,161.0,570.48,486.73
2016,1,5,16,30,632.0,32.0,1.6,-2.0,116.0,496.55,419.73
2016,1,5,16,45,507.0,24.0,1.5,-3.0,74.5,384.36,304.92
2016,1,5,17,0,382.0,16.0,1.4,-4.0,33.0,265.31,0.0
2016,1,5,17,15,191.0,8.0,1.45,-4.0,16.5,113.4,0.0
2016,1,5,17,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.5,-4.5,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.45,-5.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.45,-5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.55,-5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.7,-4.5,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.75,-4.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,1.95,-3.5,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,1,6,7,45,207.5,12.5,2.3,-3.0,28.0,11.37,0.0
2016,1,6,8,0,415.0,25.0,2.5,-3.0,56.0,22.63,11.68
2016,1,6,8,15,519.0,32.5,2.45,-2.5,98.5,28.65,20.47
2016,1,6,8,30,623.0,40.0,2.4,-2.0,141.0,71.13,37.16
2016,1,6,8,45,681.5,45.5,2.4,-1.5,185.0,122.4,72.39
2016,1,6,9,0,740.0,51.0,2.4,-1.0,229.0,180.21,121.19
2016,1,6,9,15,777.5,54.5,2.3,-0.5,271.5,237.37,174.26
2016,1,6,9,30,815.0,58.0,2.2,0.0,314.0,297.87,231.39
2016,1,6,9,45,841.0,60.5,2.15,0.0,352.0,356.41,287.27
2016,1,6,10,0,867.0,63.0,2.1,0.0,390.0,416.32,343.14
2016,1,6,10,15,884.0,65.0,2.0,0.0,422.0,471.45,393.52
2016,1,6,10,30,901.0,67.0,1.9,0.0,454.0,527.01,442.55
2016,1,6,10,45,912.5,68.5,1.85,0.5,479.5,578.51,486.08
2016,1,6,11,0,924.0,70.0,1.8,1.0,505.0,628.69,527.03
2016,1,6,11,15,931.5,71.0,1.7,1.5,523.0,674.21,562.62
2016,1,6,11,30,939.0,72.0,1.6,2.0,541.0,717.58,595.33
2016,1,6,11,45,942.5,72.5,1.55,2.5,551.5,755.2,621.6
2016,1,6,12,0,946.0,73.0,1.5,3.0,562.0,789.97,645.06
2016,1,6,12,15,946.5,73.0,1.4,3.0,564.5,818.86,664.48
2016,1,6,12,30,947.0,73.0,1.3,3.0,567.0,844.44,681.32
2016,1,6,12,45,944.5,72.5,1.25,3.0,561.5,863.56,694.14
2016,1,6,13,0,942.0,72.0,1.2,3.0,556.0,879.07,704.49
2016,1,6,13,15,936.0,71.5,1.15,3.0,542.5,887.96,710.26
2016,1,6,13,30,930.0,71.0,1.1,3.0,529.0,893.11,713.57
2016,1,6,13,45,919.5,70.5,1.05,3.5,508.0,890.68,710.45
2016,1,6,14,0,909.0,70.0,1.0,4.0,487.0,884.58,704.97
2016,1,6,14,15,895.0,68.0,0.95,3.5,459.0,869.94,696.05
2016,1,6,14,30,881.0,66.0,0.9,3.0,431.0,851.9,684.81
2016,1,6,14,45,859.0,64.5,0.85,3.0,397.0,832.71,671.52
2016,1,6,15,0,837.0,63.0,0.8,3.0,363.0,802.28,649.93
2016,1,6,15,15,807.5,60.0,0.75,2.5,323.5,761.13,621.27
2016,1,6,15,30,778.0,57.0,0.7,2.0,284.0,717.93,590.31
2016,1,6,15,45,731.0,53.0,0.7,2.0,241.0,658.3,545.35
2016,1,6,16,0,684.0,49.0,0.7,2.0,198.0,598.24,498.17
2016,1,6,16,15,612.5,43.0,0.75,1.5,154.0,518.56,434.26
2016,1,6,16,30,541.0,37.0,0.8,1.0,110.0,440.94,367.9
2016,1,6,16,45,408.0,28.0,0.9,0.5,71.0,335.09,264.4
2016,1,6,17,0,275.0,19.0,1.0,0.0,32.0,211.58,0.0
2016,1,6,17,15,137.5,9.5,1.0,0.0,16.0,85.27,0.0
2016,1,6,17,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,7,7,45,0.0,12.5,1.95,0.0,12.5,11.37,0.0
2016,1,7,8,0,0.0,25.0,2.1,0.0,25.0,21.61,10.76
2016,1,7,8,15,18.5,42.5,2.05,0.0,45.5,35.46,26.39
2016,1,7,8,30,37.0,60.0,2.0,0.0,66.0,52.86,39.97
2016,1,7,8,45,47.5,78.0,2.0,0.5,88.5,72.8,57.1
2016,1,7,9,0,58.0,96.0,2.0,1.0,111.0,94.39,75.95
2016,1,7,9,15,68.5,112.0,1.95,1.5,132.0,115.78,94.75
2016,1,7,9,30,79.0,128.0,1.9,2.0,153.0,138.55,114.77
2016,1,7,9,45,67.5,141.5,1.85,2.5,164.5,152.79,127.73
2016,1,7,10,0,56.0,155.0,1.8,3.0,176.0,165.87,139.26
2016,1,7,10,15,79.0,171.5,1.75,3.0,203.5,196.3,165.39
2016,1,7,10,30,102.0,188.0,1.7,3.0,231.0,229.33,193.59
2016,1,7,10,45,92.0,197.5,1.65,3.5,238.5,239.63,201.9
2016,1,7,11,0,82.0,207.0,1.6,4.0,246.0,249.0,209.28
2016,1,7,11,15,63.0,208.0,1.55,4.0,239.0,242.82,203.75
2016,1,7,11,30,44.0,209.0,1.5,4.0,232.0,234.95,196.74
2016,1,7,11,45,118.0,223.0,1.45,4.5,284.5,316.57,265.43
2016,1,7,12,0,192.0,237.0,1.4,5.0,337.0,393.17,328.05
2016,1,7,12,15,187.5,240.5,1.4,5.0,338.5,402.1,334.74
2016,1,7,12,30,183.0,244.0,1.4,5.0,340.0,410.37,341.36
2016,1,7,12,45,135.0,237.5,1.45,5.5,308.0,370.79,308.25
2016,1,7,13,0,87.0,231.0,1.5,6.0,276.0,314.01,261.19
2016,1,7,13,15,217.5,216.5,1.5,6.0,325.0,425.81,355.83
2016,1,7,13,30,348.0,202.0,1.5,6.0,374.0,541.16,449.41
2016,1,7,13,45,601.0,142.0,1.55,6.0,425.5,715.59,587.79
2016,1,7,14,0,854.0,82.0,1.6,6.0,477.0,861.65,694.8
2016,1,7,14,15,839.5,80.0,1.5,6.0,449.5,846.87,682.02
2016,1,7,14,30,825.0,78.0,1.4,6.0,422.0,828.74,668.86
2016,1,7,14,45,807.0,74.5,1.35,6.0,389.0,802.63,650.5
2016,1,7,15,0,789.0,71.0,1.3,6.0,356.0,773.63,629.89
2016,1,7,15,15,758.0,67.5,1.15,5.5,317.5,731.35,598.87
2016,1,7,15,30,727.0,64.0,1.0,5.0,279.0,687.15,565.72
2016,1,7,15,45,681.5,59.0,0.9,4.5,237.0,635.12,526.03
2016,1,7,16,0,636.0,54.0,0.8,4.0,195.0,576.91,479.91
2016,1,7,16,15,564.0,47.5,0.85,3.0,152.0,498.32,417.53
2016,1,7,16,30,492.0,41.0,0.9,2.0,109.0,422.48,352.72
2016,1,7,16,45,371.0,30.5,1.0,1.5,70.5,314.89,250.6
2016,1,7,17,0,250.0,20.0,1.1,1.0,32.0,199.27,15.95
2016,1,7,17,15,125.0,10.0,1.1,0.5,16.0,78.98,0.0
2016,1,7,17,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,5.0,2.0,1.0,5.0,4.55,0.0
2016,1,8,8,0,0.0,10.0,2.0,1.0,10.0,8.78,1.01
2016,1,8,8,15,0.0,18.5,2.0,1.0,18.5,16.27,9.04
2016,1,8,8,30,0.0,27.0,2.0,1.0,27.0,23.77,15.41
2016,1,8,8,45,0.0,36.5,2.0,1.5,36.5,32.18,23.1
2016,1,8,9,0,0.0,46.0,2.0,2.0,46.0,40.59,30.71
2016,1,8,9,15,0.0,55.5,1.9,2.0,55.5,49.01,38.31
2016,1,8,9,30,0.0,65.0,1.8,2.0,65.0,57.45,45.82
2016,1,8,9,45,0.0,85.0,1.75,2.5,85.0,75.35,61.52
2016,1,8,10,0,0.0,105.0,1.7,3.0,105.0,93.57,77.27
2016,1,8,10,15,0.0,114.5,1.55,3.0,114.5,102.4,84.8
2016,1,8,10,30,0.0,124.0,1.4,3.0,124.0,111.33,92.37
2016,1,8,10,45,0.0,66.0,1.25,3.5,66.0,58.34,45.9
2016,1,8,11,0,0.0,8.0,1.1,4.0,8.0,7.04,0.59
2016,1,8,11,15,0.0,14.0,1.15,4.0,14.0,12.33,5.29
2016,1,8,11,30,0.0,20.0,1.2,4.0,20.0,17.63,9.96
2016,1,8,11,45,0.0,77.0,1.25,4.0,77.0,68.14,54.26
2016,1,8,12,0,0.0,134.0,1.3,4.0,134.0,121.54,100.22
2016,1,8,12,15,0.0,126.5,1.35,4.0,126.5,114.45,93.99
2016,1,8,12,30,0.0,119.0,1.4,4.0,119.0,107.36,87.93
2016,1,8,12,45,0.0,117.5,1.5,4.5,117.5,106.07,86.7
2016,1,8,13,0,0.0,116.0,1.6,5.0,116.0,104.8,85.51
2016,1,8,13,15,0.0,119.5,1.6,5.0,119.5,108.49,88.73
2016,1,8,13,30,0.0,123.0,1.6,5.0,123.0,112.34,92.12
2016,1,8,13,45,12.5,151.5,1.65,5.0,157.5,153.33,127.79
2016,1,8,14,0,25.0,180.0,1.7,5.0,192.0,197.21,165.52
2016,1,8,14,15,12.5,147.0,1.7,5.0,153.0,151.19,126.14
2016,1,8,14,30,0.0,114.0,1.7,5.0,114.0,105.87,87.01
2016,1,8,14,45,0.0,105.0,1.7,5.0,105.0,97.41,79.92
2016,1,8,15,0,0.0,96.0,1.7,5.0,96.0,88.98,72.74
2016,1,8,15,15,278.0,93.0,1.6,4.5,176.0,370.5,321.52
2016,1,8,15,30,556.0,90.0,1.5,4.0,256.0,589.68,500.89
2016,1,8,15,45,504.0,82.5,1.45,4.0,216.0,526.83,447.94
2016,1,8,16,0,452.0,75.0,1.4,4.0,176.0,463.91,395.38
2016,1,8,16,15,379.0,64.5,1.3,4.0,136.5,386.58,328.58
2016,1,8,16,30,306.0,54.0,1.2,4.0,97.0,313.46,263.06
2016,1,8,16,45,204.0,38.5,1.1,4.0,62.5,219.57,174.79
2016,1,8,17,0,102.0,23.0,1.0,4.0,28.0,116.03,22.58
2016,1,8,17,15,51.0,11.5,1.05,4.0,14.0,39.06,0.0
2016,1,8,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,3.5,2.35,3.5,3.5,3.18,0.0
2016,1,9,8,0,0.0,7.0,2.5,4.0,7.0,6.14,0.0
2016,1,9,8,15,0.0,12.5,2.45,4.0,12.5,10.98,4.16
2016,1,9,8,30,0.0,18.0,2.4,4.0,18.0,15.82,8.23
2016,1,9,8,45,0.0,25.0,2.35,4.0,25.0,22.0,13.85
2016,1,9,9,0,0.0,32.0,2.3,4.0,32.0,28.18,19.46
2016,1,9,9,15,0.0,38.0,2.2,4.5,38.0,33.49,24.18
2016,1,9,9,30,0.0,44.0,2.1,5.0,44.0,38.8,28.83
2016,1,9,9,45,0.0,62.5,2.05,5.5,62.5,55.22,43.2
2016,1,9,10,0,0.0,81.0,2.0,6.0,81.0,71.77,57.49
2016,1,9,10,15,0.0,111.0,2.0,6.0,111.0,99.15,81.11
2016,1,9,10,30,0.0,141.0,2.0,6.0,141.0,127.24,105.06
2016,1,9,10,45,0.0,115.0,2.05,6.5,115.0,102.99,83.89
2016,1,9,11,0,0.0,89.0,2.1,7.0,89.0,78.95,63.01
2016,1,9,11,15,0.0,90.0,2.1,7.0,90.0,79.85,63.73
2016,1,9,11,30,0.0,91.0,2.1,7.0,91.0,80.76,64.44
2016,1,9,11,45,27.5,158.0,2.1,7.0,172.5,171.65,142.44
2016,1,9,12,0,55.0,225.0,2.1,7.0,254.0,266.25,221.44
2016,1,9,12,15,76.0,232.5,2.1,7.0,272.5,294.26,244.69
2016,1,9,12,30,97.0,240.0,2.1,7.0,291.0,323.64,269.23
2016,1,9,12,45,64.5,224.5,2.15,7.5,258.5,283.43,235.15
2016,1,9,13,0,32.0,209.0,2.2,8.0,226.0,241.56,199.66
2016,1,9,13,15,99.5,218.0,2.2,8.0,268.5,312.3,260.38
2016,1,9,13,30,167.0,227.0,2.2,8.0,311.0,400.91,333.89
2016,1,9,13,45,83.5,167.0,2.2,8.0,209.0,243.8,204.01
2016,1,9,14,0,0.0,107.0,2.2,8.0,107.0,97.1,78.16
2016,1,9,14,15,0.0,123.0,2.2,8.0,123.0,114.27,93.18
2016,1,9,14,30,0.0,139.0,2.2,8.0,139.0,133.1,109.36
2016,1,9,14,45,0.0,127.5,2.2,8.0,127.5,122.13,100.17
2016,1,9,15,0,0.0,116.0,2.2,8.0,116.0,111.21,91.01
2016,1,9,15,15,0.0,103.0,2.25,7.5,103.0,98.6,80.46
2016,1,9,15,30,0.0,90.0,2.3,7.0,90.0,85.99,69.75
2016,1,9,15,45,0.0,76.0,2.35,7.0,76.0,72.17,57.7
2016,1,9,16,0,0.0,62.0,2.4,7.0,62.0,58.26,45.42
2016,1,9,16,15,0.0,48.0,2.5,7.0,48.0,44.21,32.88
2016,1,9,16,30,0.0,34.0,2.6,7.0,34.0,30.0,20.14
2016,1,9,16,45,0.0,22.0,2.75,7.0,22.0,19.38,10.28
2016,1,9,17,0,0.0,10.0,2.9,7.0,10.0,8.79,0.0
2016,1,9,17,15,0.0,5.0,2.85,7.0,5.0,4.55,0.0
2016,1,9,17,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,10,7,45,201.5,11.5,3.35,7.5,27.0,10.46,0.0
2016,1,10,8,0,403.0,23.0,3.6,8.0,54.0,20.51,9.64
2016,1,10,8,15,505.5,31.0,3.7,8.0,96.0,27.09,18.18
2016,1,10,8,30,608.0,39.0,3.8,8.0,138.0,65.84,32.88
2016,1,10,8,45,665.0,44.5,3.9,8.5,182.0,115.96,65.32
2016,1,10,9,0,722.0,50.0,4.0,9.0,226.0,172.49,111.16
2016,1,10,9,15,759.0,53.5,4.25,9.0,267.5,228.58,162.01
2016,1,10,9,30,796.0,57.0,4.5,9.0,309.0,288.02,217.5
2016,1,10,9,45,398.0,80.5,4.75,9.5,206.5,218.32,173.86
2016,1,10,10,0,0.0,104.0,5.0,10.0,104.0,92.61,74.42
2016,1,10,10,15,435.5,86.0,5.2,10.0,275.0,291.75,241.5
2016,1,10,10,30,871.0,68.0,5.4,10.0,446.0,512.84,425.05
2016,1,10,10,45,435.5,84.5,5.6,10.5,273.5,337.81,283.33
2016,1,10,11,0,0.0,101.0,5.8,11.0,101.0,90.0,71.38
2016,1,10,11,15,0.0,87.5,5.85,11.0,87.5,77.55,60.82
2016,1,10,11,30,0.0,74.0,5.9,11.0,74.0,65.47,50.48
2016,1,10,11,45,434.5,82.0,6.0,11.0,309.5,414.33,352.19
2016,1,10,12,0,869.0,90.0,6.1,11.0,545.0,759.01,631.43
2016,1,10,12,15,434.5,116.0,6.05,10.5,343.5,477.86,403.64
2016,1,10,12,30,0.0,142.0,6.0,10.0,142.0,129.72,104.87
2016,1,10,12,45,222.0,169.5,6.0,10.0,285.5,376.44,318.13
2016,1,10,13,0,444.0,197.0,6.0,10.0,429.0,615.87,516.13
2016,1,10,13,15,484.5,182.0,5.85,9.5,429.5,643.04,539.25
2016,1,10,13,30,525.0,167.0,5.7,9.0,430.0,668.61,561.87
2016,1,10,13,45,675.0,128.5,5.6,9.0,453.5,766.65,640.88
2016,1,10,14,0,825.0,90.0,5.5,9.0,477.0,849.13,704.89
2016,1,10,14,15,811.0,88.0,5.3,8.5,450.5,835.07,694.85
2016,1,10,14,30,797.0,86.0,5.1,8.0,424.0,817.7,682.76
2016,1,10,14,45,787.5,80.5,4.95,8.0,393.0,796.89,667.0
2016,1,10,15,0,778.0,75.0,4.8,8.0,362.0,773.03,648.73
2016,1,10,15,15,749.0,71.0,4.55,7.5,324.0,732.01,617.32
2016,1,10,15,30,720.0,67.0,4.3,7.0,286.0,695.34,588.76
2016,1,10,15,45,688.0,60.5,4.05,6.5,245.5,645.75,548.88
2016,1,10,16,0,656.0,54.0,3.8,6.0,205.0,595.33,507.15
2016,1,10,16,15,589.5,47.5,3.5,5.5,161.5,519.79,442.93
2016,1,10,16,30,523.0,41.0,3.2,5.0,118.0,446.68,377.61
2016,1,10,16,45,415.0,31.0,2.95,4.5,78.5,346.06,282.04
2016,1,10,17,0,307.0,21.0,2.7,4.0,39.0,240.47,102.48
2016,1,10,17,15,153.5,10.5,2.7,3.5,19.5,96.23,0.0
2016,1,10,17,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.65,-0.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.4,-1.5,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,-2.5,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.95,-3.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.85,-3.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.75,-3.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.65,-3.5,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.45,-4.5,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.05,-5.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,11,7,45,252.5,11.5,1.6,-2.5,31.0,10.46,0.0
2016,1,11,8,0,505.0,23.0,1.8,-2.0,62.0,20.63,10.42
2016,1,11,8,15,603.5,30.0,1.9,-1.5,107.0,26.31,18.32
2016,1,11,8,30,702.0,37.0,2.0,-1.0,152.0,67.84,33.33
2016,1,11,8,45,755.5,41.5,2.1,-1.0,198.0,122.25,69.16
2016,1,11,9,0,809.0,46.0,2.2,-1.0,244.0,182.55,119.79
2016,1,11,9,15,842.5,49.0,2.2,-0.5,287.5,243.3,176.23
2016,1,11,9,30,876.0,52.0,2.2,0.0,331.0,305.56,235.41
2016,1,11,9,45,694.5,83.5,2.25,0.0,321.5,324.92,263.29
2016,1,11,10,0,513.0,115.0,2.3,0.0,312.0,321.13,268.0
2016,1,11,10,15,579.0,110.5,2.3,0.0,349.5,379.89,320.5
2016,1,11,10,30,645.0,106.0,2.3,0.0,387.0,440.38,373.55
2016,1,11,10,45,807.0,84.5,2.35,0.5,456.5,538.79,456.36
2016,1,11,11,0,969.0,63.0,2.4,1.0,526.0,645.85,544.13
2016,1,11,11,15,975.0,63.5,2.45,1.0,545.0,692.18,582.39
2016,1,11,11,30,981.0,64.0,2.5,1.0,564.0,736.12,618.35
2016,1,11,11,45,983.5,65.0,2.55,1.5,574.5,775.59,647.04
2016,1,11,12,0,986.0,66.0,2.6,2.0,585.0,812.03,673.24
2016,1,11,12,15,849.5,93.0,2.65,2.0,542.5,775.41,645.18
2016,1,11,12,30,713.0,120.0,2.7,2.0,500.0,725.97,607.75
2016,1,11,12,45,849.0,92.0,2.75,2.5,540.5,818.86,678.6
2016,1,11,13,0,985.0,64.0,2.8,3.0,581.0,908.04,743.84
2016,1,11,13,15,979.5,63.0,2.8,3.0,567.5,917.74,750.57
2016,1,11,13,30,974.0,62.0,2.8,3.0,554.0,923.5,755.38
2016,1,11,13,45,966.5,61.0,2.8,3.0,533.0,923.62,756.23
2016,1,11,14,0,959.0,60.0,2.8,3.0,512.0,919.86,754.44
2016,1,11,14,15,946.0,58.5,2.75,3.0,484.5,906.87,745.53
2016,1,11,14,30,933.0,57.0,2.7,3.0,457.0,890.24,734.07
2016,1,11,14,45,915.5,55.5,2.65,3.0,422.5,866.34,717.16
2016,1,11,15,0,898.0,54.0,2.6,3.0,388.0,839.33,697.8
2016,1,11,15,15,872.0,51.5,2.25,2.5,348.5,801.07,668.29
2016,1,11,15,30,846.0,49.0,1.9,2.0,309.0,760.63,636.39
