Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,45,807.0,46.0,1.6,1.5,265.0,707.59,594.1
2016,1,11,16,0,768.0,43.0,1.3,1.0,221.0,660.38,554.76
2016,1,11,16,15,706.0,38.5,1.3,0.5,175.5,586.86,495.27
2016,1,11,16,30,644.0,34.0,1.3,0.0,130.0,514.93,433.6
2016,1,11,16,45,533.0,26.5,1.3,-0.5,87.5,410.24,337.18
2016,1,11,17,0,422.0,19.0,1.3,-1.0,45.0,303.79,155.21
2016,1,11,17,15,211.0,9.5,1.3,-1.0,22.5,128.23,0.0
2016,1,11,17,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.05,-2.5,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.35,-3.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.15,-2.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,12,7,45,187.5,12.5,2.7,-1.5,27.0,11.37,0.0
2016,1,12,8,0,375.0,25.0,3.0,-1.0,54.0,20.56,10.4
2016,1,12,8,15,476.5,33.5,3.05,-0.5,95.5,26.96,18.81
2016,1,12,8,30,578.0,42.0,3.1,0.0,137.0,65.75,35.37
2016,1,12,8,45,637.5,47.5,3.2,0.0,181.0,114.31,67.36
2016,1,12,9,0,697.0,53.0,3.3,0.0,225.0,169.66,113.37
2016,1,12,9,15,735.5,57.5,3.55,0.5,267.0,225.71,165.09
2016,1,12,9,30,774.0,62.0,3.8,1.0,309.0,285.39,221.58
2016,1,12,9,45,804.0,64.0,4.1,2.0,347.0,342.94,276.21
2016,1,12,10,0,834.0,66.0,4.4,3.0,385.0,402.4,331.53
2016,1,12,10,15,851.5,68.0,4.55,3.5,417.5,457.86,382.75
2016,1,12,10,30,869.0,70.0,4.7,4.0,450.0,513.27,432.56
2016,1,12,10,45,883.0,71.0,4.9,4.5,476.0,562.97,476.6
2016,1,12,11,0,897.0,72.0,5.1,5.0,502.0,613.41,520.13
2016,1,12,11,15,905.0,72.5,5.2,5.0,521.0,658.25,558.85
2016,1,12,11,30,913.0,73.0,5.3,5.0,540.0,701.06,595.25
2016,1,12,11,45,922.0,72.0,5.45,5.5,552.0,740.6,626.09
2016,1,12,12,0,931.0,71.0,5.6,6.0,564.0,777.7,654.37
2016,1,12,12,15,752.0,117.5,5.65,6.0,517.5,732.06,618.05
2016,1,12,12,30,573.0,164.0,5.7,6.0,471.0,657.22,556.76
2016,1,12,12,45,628.0,146.0,5.8,6.5,479.5,704.62,596.04
2016,1,12,13,0,683.0,128.0,5.9,7.0,488.0,745.14,627.72
2016,1,12,13,15,529.5,165.5,5.85,7.0,441.0,663.0,560.87
2016,1,12,13,30,376.0,203.0,5.8,7.0,394.0,566.97,480.63
2016,1,12,13,45,234.0,206.5,5.8,7.0,324.0,454.12,385.69
2016,1,12,14,0,92.0,210.0,5.8,7.0,254.0,306.87,259.85
2016,1,12,14,15,58.0,188.0,5.65,7.0,215.5,252.8,213.81
2016,1,12,14,30,24.0,166.0,5.5,7.0,177.0,184.1,154.57
2016,1,12,14,45,21.0,154.0,5.4,7.0,163.0,170.16,142.87
2016,1,12,15,0,18.0,142.0,5.3,7.0,149.0,156.34,131.13
2016,1,12,15,15,15.0,128.0,5.2,6.5,133.5,140.22,117.53
2016,1,12,15,30,12.0,114.0,5.1,6.0,118.0,124.25,103.87
2016,1,12,15,45,6.0,98.5,5.05,6.0,100.5,104.17,86.13
2016,1,12,16,0,0.0,83.0,5.0,6.0,83.0,84.36,68.44
2016,1,12,16,15,0.0,65.5,5.0,5.5,65.5,66.35,52.45
2016,1,12,16,30,0.0,48.0,5.0,5.0,48.0,47.85,35.85
2016,1,12,16,45,0.0,32.5,5.05,4.5,32.5,31.49,20.85
2016,1,12,17,0,0.0,17.0,5.1,4.0,17.0,14.98,3.09
2016,1,12,17,15,0.0,8.5,5.0,3.5,8.5,7.73,0.0
2016,1,12,17,30,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,4.45,2.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,3.55,1.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,3.1,0.5,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,2.3,-0.5,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.75,-2.5,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.65,-3.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.55,-3.5,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.35,-4.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.25,-4.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.2,-4.5,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.45,-4.5,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,13,7,45,243.5,11.5,1.95,-3.5,30.0,10.46,0.0
2016,1,13,8,0,487.0,23.0,2.2,-3.0,60.0,20.55,10.64
2016,1,13,8,15,585.0,29.5,2.25,-2.5,104.5,25.74,17.91
2016,1,13,8,30,683.0,36.0,2.3,-2.0,149.0,64.35,31.58
2016,1,13,8,45,739.0,40.0,2.35,-1.5,195.0,117.42,65.95
2016,1,13,9,0,795.0,44.0,2.4,-1.0,241.0,178.0,116.43
2016,1,13,9,15,830.0,47.5,2.3,-0.5,284.5,237.59,171.68
2016,1,13,9,30,865.0,51.0,2.2,0.0,328.0,300.13,230.96
2016,1,13,9,45,889.0,52.5,2.15,0.0,367.0,359.56,288.06
2016,1,13,10,0,913.0,54.0,2.1,0.0,406.0,420.02,344.85
2016,1,13,10,15,929.0,56.0,2.1,0.0,439.0,478.19,398.38
2016,1,13,10,30,945.0,58.0,2.1,0.0,472.0,535.99,449.93
2016,1,13,10,45,955.0,59.0,2.1,0.5,498.5,588.75,495.04
2016,1,13,11,0,965.0,60.0,2.1,1.0,525.0,639.98,537.42
2016,1,13,11,15,971.5,61.0,2.15,1.0,544.0,687.21,576.67
2016,1,13,11,30,978.0,62.0,2.2,1.0,563.0,732.13,613.1
2016,1,13,11,45,981.0,62.5,2.25,1.5,574.5,771.46,641.54
2016,1,13,12,0,984.0,63.0,2.3,2.0,586.0,807.8,667.53
2016,1,13,12,15,984.0,63.0,2.35,2.0,588.5,838.08,690.07
2016,1,13,12,30,984.0,63.0,2.4,2.0,591.0,864.89,710.1
2016,1,13,12,45,981.5,62.5,2.5,2.5,586.0,885.47,724.81
2016,1,13,13,0,979.0,62.0,2.6,3.0,581.0,902.26,736.89
2016,1,13,13,15,973.5,61.5,2.6,3.0,568.0,912.69,744.85
2016,1,13,13,30,968.0,61.0,2.6,3.0,555.0,919.22,750.17
2016,1,13,13,45,958.5,60.5,2.65,3.0,534.0,918.38,750.76
2016,1,13,14,0,949.0,60.0,2.7,3.0,513.0,913.7,748.74
2016,1,13,14,15,936.5,59.0,2.65,2.5,485.5,901.97,742.08
2016,1,13,14,30,924.0,58.0,2.6,2.0,458.0,886.65,732.86
2016,1,13,14,45,904.5,56.5,2.55,2.0,424.0,861.23,714.77
2016,1,13,15,0,885.0,55.0,2.5,2.0,390.0,832.77,694.3
2016,1,13,15,15,859.0,52.5,2.2,1.5,350.5,794.77,665.32
2016,1,13,15,30,833.0,50.0,1.9,1.0,311.0,754.62,634.03
2016,1,13,15,45,793.0,47.0,1.6,0.5,267.5,701.04,591.29
2016,1,13,16,0,753.0,44.0,1.3,0.0,224.0,653.42,551.71
2016,1,13,16,15,692.5,39.5,1.3,-0.5,179.0,581.26,493.3
2016,1,13,16,30,632.0,35.0,1.3,-1.0,134.0,510.61,432.84
2016,1,13,16,45,522.5,28.0,1.35,-1.5,91.5,407.32,339.4
2016,1,13,17,0,413.0,21.0,1.4,-2.0,49.0,304.23,190.58
2016,1,13,17,15,206.5,10.5,1.4,-2.0,24.5,127.41,0.0
2016,1,13,17,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.45,-2.5,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.45,-2.5,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.25,-1.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,14,7,45,196.0,12.5,2.75,-0.5,27.5,11.37,0.0
2016,1,14,8,0,392.0,25.0,3.0,0.0,55.0,22.43,12.08
2016,1,14,8,15,493.0,33.0,2.95,0.0,97.5,28.91,20.58
2016,1,14,8,30,594.0,41.0,2.9,0.0,140.0,64.2,34.07
2016,1,14,8,45,654.0,46.0,2.9,0.5,184.5,113.3,65.75
2016,1,14,9,0,714.0,51.0,2.9,1.0,229.0,169.25,111.72
2016,1,14,9,15,752.5,55.0,2.9,1.5,271.5,225.86,163.62
2016,1,14,9,30,791.0,59.0,2.9,2.0,314.0,286.07,220.18
2016,1,14,9,45,820.5,61.0,2.9,3.0,352.5,344.48,274.85
2016,1,14,10,0,850.0,63.0,2.9,4.0,391.0,404.72,329.8
2016,1,14,10,15,867.5,65.0,3.0,4.5,424.0,460.07,380.08
2016,1,14,10,30,885.0,67.0,3.1,5.0,457.0,515.8,429.16
2016,1,14,10,45,897.5,68.0,3.25,6.0,483.5,567.34,472.75
2016,1,14,11,0,910.0,69.0,3.4,7.0,510.0,617.71,514.03
2016,1,14,11,15,917.5,70.0,3.4,7.5,529.0,663.51,550.96
2016,1,14,11,30,925.0,71.0,3.4,8.0,548.0,707.23,585.31
2016,1,14,11,45,929.5,71.5,3.45,8.5,559.5,745.96,613.66
2016,1,14,12,0,934.0,72.0,3.5,9.0,571.0,781.97,639.42
2016,1,14,12,15,935.5,72.5,3.45,9.0,574.5,812.79,661.82
2016,1,14,12,30,937.0,73.0,3.4,9.0,578.0,840.4,681.81
2016,1,14,12,45,937.0,72.0,3.4,9.5,574.0,861.64,696.14
2016,1,14,13,0,937.0,71.0,3.4,10.0,570.0,879.35,707.97
2016,1,14,13,15,932.5,70.5,3.25,10.0,557.5,890.27,715.26
2016,1,14,13,30,928.0,70.0,3.1,10.0,545.0,897.46,719.97
2016,1,14,13,45,921.0,68.5,3.0,10.0,525.5,897.46,719.95
2016,1,14,14,0,914.0,67.0,2.9,10.0,506.0,893.74,717.42
2016,1,14,14,15,901.5,65.5,2.7,10.0,479.0,881.58,708.1
2016,1,14,14,30,889.0,64.0,2.5,10.0,452.0,865.94,696.34
2016,1,14,14,45,871.5,62.0,2.3,10.0,419.0,842.02,678.53
2016,1,14,15,0,854.0,60.0,2.1,10.0,386.0,815.12,658.47
2016,1,14,15,15,828.0,57.5,1.95,9.0,347.0,785.76,639.07
2016,1,14,15,30,802.0,55.0,1.8,8.0,308.0,745.85,611.16
2016,1,14,15,45,763.0,51.5,1.7,7.5,265.5,692.48,571.42
2016,1,14,16,0,724.0,48.0,1.6,7.0,223.0,638.25,529.5
2016,1,14,16,15,663.5,43.0,1.6,6.0,178.0,566.05,472.89
2016,1,14,16,30,603.0,38.0,1.6,5.0,133.0,495.26,414.04
2016,1,14,16,45,495.5,30.0,1.65,4.5,91.0,392.75,323.11
2016,1,14,17,0,388.0,22.0,1.7,4.0,49.0,291.8,191.04
2016,1,14,17,15,194.0,11.0,1.65,3.5,24.5,121.11,0.0
2016,1,14,17,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,15,7,45,0.0,11.0,0.6,1.0,11.0,10.01,0.0
2016,1,15,8,0,0.0,22.0,0.4,1.0,22.0,19.37,9.83
2016,1,15,8,15,0.0,39.0,0.4,1.0,39.0,33.51,24.79
2016,1,15,8,30,0.0,56.0,0.4,1.0,56.0,48.03,36.95
2016,1,15,8,45,2.0,72.5,0.45,1.5,73.5,62.88,50.33
2016,1,15,9,0,4.0,89.0,0.5,2.0,91.0,78.21,63.89
2016,1,15,9,15,9.0,104.5,0.6,2.0,107.5,93.79,77.49
2016,1,15,9,30,14.0,120.0,0.7,2.0,124.0,110.1,91.64
2016,1,15,9,45,7.0,116.5,0.8,2.5,118.5,105.93,87.99
2016,1,15,10,0,0.0,113.0,0.9,3.0,113.0,100.67,83.28
2016,1,15,10,15,0.0,107.5,1.2,3.0,107.5,95.79,78.93
2016,1,15,10,30,0.0,102.0,1.5,3.0,102.0,90.82,74.49
2016,1,15,10,45,0.0,86.0,1.8,3.5,86.0,76.2,61.51
2016,1,15,11,0,0.0,70.0,2.1,4.0,70.0,61.91,48.85
2016,1,15,11,15,0.0,91.5,2.25,4.0,91.5,81.19,65.59
2016,1,15,11,30,0.0,113.0,2.4,4.0,113.0,101.13,82.76
2016,1,15,11,45,0.0,70.5,2.55,4.5,70.5,62.37,48.96
2016,1,15,12,0,0.0,28.0,2.7,5.0,28.0,24.71,16.03
2016,1,15,12,15,0.0,31.0,2.75,5.0,31.0,27.36,18.36
2016,1,15,12,30,0.0,34.0,2.8,5.0,34.0,30.01,20.68
2016,1,15,12,45,0.0,35.5,2.85,5.5,35.5,31.34,21.79
2016,1,15,13,0,0.0,37.0,2.9,6.0,37.0,32.67,22.91
2016,1,15,13,15,0.0,47.0,2.95,6.0,47.0,41.52,30.63
2016,1,15,13,30,0.0,57.0,3.0,6.0,57.0,50.38,38.37
2016,1,15,13,45,0.0,49.5,3.1,6.0,49.5,43.72,32.61
2016,1,15,14,0,0.0,42.0,3.2,6.0,42.0,37.07,26.86
2016,1,15,14,15,0.0,67.5,3.2,6.0,67.5,59.68,46.65
2016,1,15,14,30,0.0,93.0,3.2,6.0,93.0,83.63,67.55
2016,1,15,14,45,0.0,49.0,3.25,6.0,49.0,43.25,32.42
2016,1,15,15,0,0.0,5.0,3.3,6.0,5.0,4.4,0.0
2016,1,15,15,15,0.0,4.5,3.35,6.0,4.5,3.95,0.0
2016,1,15,15,30,0.0,4.0,3.4,6.0,4.0,3.51,0.0
2016,1,15,15,45,0.0,3.5,3.45,6.5,3.5,3.07,0.0
2016,1,15,16,0,0.0,3.0,3.5,7.0,3.0,2.63,0.0
2016,1,15,16,15,0.0,2.0,3.3,6.5,2.0,1.75,0.0
2016,1,15,16,30,0.0,1.0,3.1,6.0,1.0,0.88,0.0
2016,1,15,16,45,0.0,0.5,2.95,6.0,0.5,0.44,0.0
2016,1,15,17,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,15,17,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,15,17,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,4.35,4.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,3.95,3.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,2.9,2.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.25,1.5,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,16,7,45,175.5,13.5,2.55,2.5,28.0,12.28,0.0
2016,1,16,8,0,351.0,27.0,2.7,3.0,56.0,22.27,12.08
2016,1,16,8,15,453.0,36.0,2.7,3.5,97.5,29.01,20.41
2016,1,16,8,30,555.0,45.0,2.7,4.0,139.0,62.44,33.57
2016,1,16,8,45,621.0,50.5,2.75,4.5,184.0,110.75,64.14
2016,1,16,9,0,687.0,56.0,2.8,5.0,229.0,168.39,110.53
2016,1,16,9,15,726.0,60.5,2.85,5.5,271.5,224.18,160.74
2016,1,16,9,30,765.0,65.0,2.9,6.0,314.0,283.7,215.69
2016,1,16,9,45,410.5,113.0,3.0,7.0,248.5,251.67,202.18
2016,1,16,10,0,56.0,161.0,3.1,8.0,183.0,170.18,140.37
2016,1,16,10,15,461.5,116.5,3.2,8.0,320.0,328.05,271.27
2016,1,16,10,30,867.0,72.0,3.3,8.0,457.0,513.65,423.83
2016,1,16,10,45,879.5,73.0,3.4,8.5,483.5,565.28,467.01
2016,1,16,11,0,892.0,74.0,3.5,9.0,510.0,612.82,506.52
2016,1,16,11,15,899.0,75.0,3.55,9.0,529.0,657.84,543.79
2016,1,16,11,30,906.0,76.0,3.6,9.0,548.0,700.79,578.67
2016,1,16,11,45,909.5,77.0,3.65,9.5,559.0,739.0,606.83
2016,1,16,12,0,913.0,78.0,3.7,10.0,570.0,774.5,632.21
2016,1,16,12,15,914.0,78.0,3.7,10.0,573.5,804.03,653.94
2016,1,16,12,30,915.0,78.0,3.7,10.0,577.0,830.39,673.33
2016,1,16,12,45,911.5,78.5,3.75,10.5,572.5,850.37,687.07
2016,1,16,13,0,908.0,79.0,3.8,11.0,568.0,866.82,698.32
2016,1,16,13,15,902.5,78.0,3.75,11.0,555.5,876.15,705.2
2016,1,16,13,30,897.0,77.0,3.7,11.0,543.0,881.81,709.6
2016,1,16,13,45,594.5,142.5,3.65,11.0,446.5,717.12,586.82
2016,1,16,14,0,292.0,208.0,3.6,11.0,350.0,511.25,422.38
2016,1,16,14,15,571.5,140.0,3.45,10.5,399.5,693.06,572.81
2016,1,16,14,30,851.0,72.0,3.3,10.0,449.0,854.95,695.39
2016,1,16,14,45,832.5,70.0,3.15,10.0,416.0,830.55,676.17
2016,1,16,15,0,814.0,68.0,3.0,10.0,383.0,803.16,656.18
2016,1,16,15,15,786.5,65.0,2.65,9.5,345.0,764.23,627.14
2016,1,16,15,30,759.0,62.0,2.3,9.0,307.0,723.17,595.89
2016,1,16,15,45,722.5,57.5,2.0,8.5,265.0,671.32,555.79
2016,1,16,16,0,686.0,53.0,1.7,8.0,223.0,618.52,513.63
2016,1,16,16,15,625.5,47.0,1.65,7.5,179.0,545.87,455.62
2016,1,16,16,30,565.0,41.0,1.6,7.0,135.0,474.71,395.98
2016,1,16,16,45,467.0,32.5,1.55,6.5,94.0,386.8,317.7
2016,1,16,17,0,369.0,24.0,1.5,6.0,53.0,295.14,208.97
2016,1,16,17,15,184.5,12.0,1.5,5.5,26.5,117.34,0.0
2016,1,16,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,7.5,2.6,0.0,7.5,6.82,0.0
2016,1,17,8,0,0.0,15.0,2.7,0.0,15.0,13.19,5.07
2016,1,17,8,15,0.0,27.5,2.7,0.0,27.5,24.24,16.42
2016,1,17,8,30,0.0,40.0,2.7,0.0,40.0,35.26,25.73
2016,1,17,8,45,0.0,52.5,2.7,0.0,52.5,46.14,35.77
2016,1,17,9,0,0.0,65.0,2.7,0.0,65.0,57.15,45.82
2016,1,17,9,15,0.0,78.0,2.7,0.0,78.0,68.73,56.24
2016,1,17,9,30,0.0,91.0,2.7,0.0,91.0,80.43,66.66
2016,1,17,9,45,36.5,128.0,2.75,0.5,142.5,128.45,108.11
2016,1,17,10,0,73.0,165.0,2.8,1.0,194.0,180.47,152.88
2016,1,17,10,15,70.0,181.5,2.9,1.0,211.0,200.23,170.15
2016,1,17,10,30,67.0,198.0,3.0,1.0,228.0,219.95,187.22
2016,1,17,10,45,33.5,173.0,3.15,1.5,188.0,181.31,153.58
2016,1,17,11,0,0.0,148.0,3.3,2.0,148.0,133.82,111.85
2016,1,17,11,15,0.0,154.0,3.3,2.5,154.0,139.76,116.69
2016,1,17,11,30,0.0,160.0,3.3,3.0,160.0,145.78,121.51
2016,1,17,11,45,5.5,175.0,3.3,3.5,178.0,164.63,137.46
2016,1,17,12,0,11.0,190.0,3.3,4.0,196.0,184.26,153.96
2016,1,17,12,15,5.5,172.5,3.3,4.0,175.5,163.32,135.93
2016,1,17,12,30,0.0,155.0,3.3,4.0,155.0,142.09,117.65
2016,1,17,12,45,0.0,133.5,3.3,4.0,133.5,121.26,99.85
2016,1,17,13,0,0.0,112.0,3.3,4.0,112.0,100.64,82.16
2016,1,17,13,15,66.0,176.0,3.3,4.0,210.5,233.38,198.21
2016,1,17,13,30,132.0,240.0,3.3,4.0,309.0,385.14,326.07
2016,1,17,13,45,128.0,234.0,3.35,4.5,299.0,379.03,320.23
2016,1,17,14,0,124.0,228.0,3.4,5.0,289.0,372.52,314.77
2016,1,17,14,15,458.5,163.0,3.3,5.0,370.0,622.6,526.98
2016,1,17,14,30,793.0,98.0,3.2,5.0,451.0,843.79,699.46
2016,1,17,14,45,783.0,92.0,3.15,5.0,419.5,822.5,682.3
2016,1,17,15,0,773.0,86.0,3.1,5.0,388.0,798.14,664.81
2016,1,17,15,15,744.5,82.0,2.8,4.5,349.5,758.03,634.61
2016,1,17,15,30,716.0,78.0,2.5,4.0,311.0,715.95,602.35
2016,1,17,15,45,686.0,71.0,2.25,4.0,269.5,667.26,563.31
2016,1,17,16,0,656.0,64.0,2.0,4.0,228.0,617.48,522.24
2016,1,17,16,15,593.5,57.0,1.9,3.0,183.5,543.17,462.37
2016,1,17,16,30,531.0,50.0,1.8,2.0,139.0,470.64,400.87
2016,1,17,16,45,443.0,39.0,1.7,1.5,97.5,379.61,318.6
2016,1,17,17,0,355.0,28.0,1.6,1.0,56.0,293.08,217.96
2016,1,17,17,15,177.5,14.0,1.6,0.5,28.0,115.51,0.0
2016,1,17,17,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.7,-2.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.75,-2.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,2.8,-2.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,2.9,-2.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,3.05,-2.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,3.1,-2.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,3.2,-2.5,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,3.25,-3.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,3.2,-3.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,3.2,-3.5,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,3.2,-4.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.05,-4.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,2.9,-4.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.8,-4.5,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.7,-5.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,2.4,-5.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,2.3,-4.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,2.6,-4.0,0.0,0.0,0.0
2016,1,18,7,45,255.5,11.5,2.9,-3.5,33.0,10.46,0.0
2016,1,18,8,0,511.0,23.0,3.2,-3.0,66.0,20.42,11.25
2016,1,18,8,15,606.0,29.5,3.3,-2.5,111.5,25.63,17.89
2016,1,18,8,30,701.0,36.0,3.4,-2.0,157.0,61.87,30.24
2016,1,18,8,45,756.0,40.0,3.55,-2.0,204.0,117.68,65.97
2016,1,18,9,0,811.0,44.0,3.7,-2.0,251.0,177.8,116.04
2016,1,18,9,15,846.0,47.0,3.7,-1.5,295.5,238.14,172.36
2016,1,18,9,30,881.0,50.0,3.7,-1.0,340.0,301.43,233.11
2016,1,18,9,45,906.0,51.5,3.75,-1.0,380.0,362.48,292.67
2016,1,18,10,0,931.0,53.0,3.8,-1.0,420.0,424.7,352.27
2016,1,18,10,15,947.0,54.5,3.8,-1.0,454.5,483.76,407.79
2016,1,18,10,30,963.0,56.0,3.8,-1.0,489.0,542.43,461.35
2016,1,18,10,45,975.0,57.0,3.85,-1.0,517.0,597.67,510.79
2016,1,18,11,0,987.0,58.0,3.9,-1.0,545.0,651.53,557.8
2016,1,18,11,15,994.0,59.0,3.9,-0.5,565.0,700.58,598.45
2016,1,18,11,30,1001.0,60.0,3.9,0.0,585.0,747.29,635.69
2016,1,18,11,45,1005.5,60.0,3.95,0.0,597.5,788.5,667.54
2016,1,18,12,0,1010.0,60.0,4.0,0.0,610.0,826.73,696.99
2016,1,18,12,15,1011.5,60.5,4.05,0.0,614.0,860.09,722.63
2016,1,18,12,30,1013.0,61.0,4.1,0.0,618.0,889.98,745.67
2016,1,18,12,45,1009.5,62.0,4.15,0.0,614.0,912.77,763.38
2016,1,18,13,0,1006.0,63.0,4.2,0.0,610.0,931.67,778.34
2016,1,18,13,15,1001.5,62.5,4.15,0.0,598.0,943.88,787.44
2016,1,18,13,30,997.0,62.0,4.1,0.0,586.0,952.07,793.7
2016,1,18,13,45,990.5,61.0,4.1,0.0,565.5,953.85,795.82
2016,1,18,14,0,984.0,60.0,4.1,0.0,545.0,951.62,795.14
2016,1,18,14,15,973.5,58.5,4.0,0.0,517.5,941.26,787.47
2016,1,18,14,30,963.0,57.0,3.9,0.0,490.0,927.09,777.15
2016,1,18,14,45,948.0,55.5,3.85,-0.5,456.0,905.35,763.06
2016,1,18,15,0,933.0,54.0,3.8,-1.0,422.0,880.27,746.27
2016,1,18,15,15,910.0,51.5,3.55,-1.0,381.5,843.94,717.99
2016,1,18,15,30,887.0,49.0,3.3,-1.0,341.0,805.07,687.3
2016,1,18,15,45,853.5,46.5,3.1,-1.5,297.0,755.75,648.95
2016,1,18,16,0,820.0,44.0,2.9,-2.0,253.0,705.35,608.33
2016,1,18,16,15,767.0,40.0,2.6,-2.5,206.0,637.76,551.27
2016,1,18,16,30,714.0,36.0,2.3,-3.0,159.0,576.21,496.4
2016,1,18,16,45,620.5,29.5,2.0,-4.0,113.0,479.94,409.65
2016,1,18,17,0,527.0,23.0,1.7,-5.0,67.0,389.7,302.24
2016,1,18,17,15,263.5,11.5,1.7,-5.0,33.5,163.6,0.0
2016,1,18,17,30,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.75,-5.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.8,-5.5,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.85,-6.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.9,-6.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.95,-6.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.0,-6.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.1,-6.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.2,-6.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.25,-6.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,2.3,-6.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,2.4,-6.5,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,2.55,-7.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.65,-7.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.7,-7.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,2.65,-7.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,2.55,-7.5,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,2.5,-8.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.45,-8.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,2.4,-8.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,2.35,-8.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,2.3,-8.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,2.25,-8.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,2.2,-8.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,2.2,-8.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,2.2,-8.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,2.35,-7.5,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,7,45,252.5,12.0,2.7,-7.0,33.5,10.91,0.0
2016,1,19,8,0,505.0,24.0,2.9,-7.0,67.0,21.36,12.44
2016,1,19,8,15,598.0,31.0,2.95,-6.5,112.5,26.99,19.51
2016,1,19,8,30,691.0,38.0,3.0,-6.0,158.0,62.79,32.07
2016,1,19,8,45,743.0,42.5,3.15,-6.0,204.5,116.56,66.57
2016,1,19,9,0,795.0,47.0,3.3,-6.0,251.0,176.15,116.89
2016,1,19,9,15,829.0,50.0,3.3,-5.5,295.0,236.91,174.21
2016,1,19,9,30,863.0,53.0,3.3,-5.0,339.0,299.11,234.61
2016,1,19,9,45,885.0,55.5,3.35,-5.0,378.5,359.32,294.03
2016,1,19,10,0,907.0,58.0,3.4,-5.0,418.0,420.44,353.21
2016,1,19,10,15,922.5,60.0,3.4,-4.5,451.5,478.76,407.85
2016,1,19,10,30,938.0,62.0,3.4,-4.0,485.0,536.69,460.37
2016,1,19,10,45,948.0,63.5,3.4,-4.0,512.5,590.41,508.59
2016,1,19,11,0,958.0,65.0,3.4,-4.0,540.0,642.64,554.23
2016,1,19,11,15,965.0,65.5,3.4,-3.5,559.5,690.11,593.85
2016,1,19,11,30,972.0,66.0,3.4,-3.0,579.0,735.31,630.43
2016,1,19,11,45,975.0,67.0,3.4,-2.5,591.0,775.77,660.41
2016,1,19,12,0,978.0,68.0,3.4,-2.0,603.0,813.27,687.82
2016,1,19,12,15,979.5,68.0,3.4,-2.0,607.0,845.31,712.04
2016,1,19,12,30,981.0,68.0,3.4,-2.0,611.0,873.96,733.69
2016,1,19,12,45,979.5,68.0,3.45,-2.0,607.0,896.64,751.17
2016,1,19,13,0,978.0,68.0,3.5,-2.0,603.0,915.59,765.99
2016,1,19,13,15,974.0,67.5,3.5,-1.5,591.0,927.98,774.32
2016,1,19,13,30,970.0,67.0,3.5,-1.0,579.0,936.46,779.91
2016,1,19,13,45,962.5,66.0,3.5,-1.0,559.0,937.33,781.31
2016,1,19,14,0,955.0,65.0,3.5,-1.0,539.0,934.28,780.01
2016,1,19,14,15,943.5,64.0,3.45,-1.0,512.0,923.89,772.97
2016,1,19,14,30,932.0,63.0,3.4,-1.0,485.0,909.81,763.29
2016,1,19,14,45,915.0,61.0,3.35,-1.0,451.0,886.07,746.3
2016,1,19,15,0,898.0,59.0,3.3,-1.0,417.0,859.13,726.79
2016,1,19,15,15,875.0,57.0,3.1,-1.0,377.5,824.21,699.88
2016,1,19,15,30,852.0,55.0,2.9,-1.0,338.0,786.92,670.7
2016,1,19,15,45,817.5,51.5,2.7,-1.5,294.0,743.61,637.13
2016,1,19,16,0,783.0,48.0,2.5,-2.0,250.0,691.18,594.97
2016,1,19,16,15,729.5,43.5,2.2,-2.5,204.0,622.55,537.28
2016,1,19,16,30,676.0,39.0,1.9,-3.0,158.0,554.73,477.64
2016,1,19,16,45,583.5,32.0,1.65,-3.5,113.0,459.46,392.0
2016,1,19,17,0,491.0,25.0,1.4,-4.0,68.0,369.66,290.94
2016,1,19,17,15,245.5,12.5,1.4,-4.0,34.0,176.5,0.0
2016,1,19,17,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.4,-4.5,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.4,-5.5,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.35,-6.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.25,-6.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.15,-6.5,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.05,-7.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.0,-7.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.0,-7.5,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.0,-8.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.95,-8.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,0.9,-8.5,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,0.9,-9.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,0.85,-9.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,0.8,-8.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.8,-7.5,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.75,-7.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.7,-7.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.65,-7.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.6,-7.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.45,-7.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.3,-7.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.2,-7.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.1,-7.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.25,-6.5,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,1,20,7,45,134.5,16.5,0.55,-6.0,28.0,13.06,0.0
2016,1,20,8,0,269.0,33.0,0.7,-6.0,56.0,27.66,17.97
2016,1,20,8,15,368.5,44.5,0.85,-5.5,97.0,36.41,28.26
2016,1,20,8,30,468.0,56.0,1.0,-5.0,138.0,66.8,41.89
2016,1,20,8,45,522.5,65.5,1.15,-4.5,181.0,112.35,72.33
2016,1,20,9,0,577.0,75.0,1.3,-4.0,224.0,164.37,115.33
2016,1,20,9,15,377.0,106.0,1.4,-3.5,210.0,182.76,142.88
2016,1,20,9,30,177.0,137.0,1.5,-3.0,196.0,174.64,145.1
2016,1,20,9,45,263.0,144.0,1.65,-2.5,243.0,225.84,189.18
2016,1,20,10,0,349.0,151.0,1.8,-2.0,290.0,283.54,239.25
2016,1,20,10,15,342.5,166.5,1.9,-1.5,312.0,317.01,269.37
2016,1,20,10,30,336.0,182.0,2.0,-1.0,334.0,349.47,297.89
2016,1,20,10,45,319.0,196.5,2.15,-1.0,348.0,374.2,319.83
2016,1,20,11,0,302.0,211.0,2.3,-1.0,362.0,396.91,339.56
2016,1,20,11,15,297.0,221.0,2.4,-0.5,374.0,420.59,359.16
2016,1,20,11,30,292.0,231.0,2.5,0.0,386.0,443.26,377.56
2016,1,20,11,45,224.0,243.5,2.7,0.0,364.0,411.46,350.86
2016,1,20,12,0,156.0,256.0,2.9,0.0,342.0,385.0,328.02
2016,1,20,12,15,473.0,191.0,2.95,0.0,453.5,593.63,506.11
2016,1,20,12,30,790.0,126.0,3.0,0.0,565.0,799.52,671.23
2016,1,20,12,45,539.5,184.5,3.15,0.0,483.5,672.22,568.68
2016,1,20,13,0,289.0,243.0,3.3,0.0,402.0,525.69,447.19
2016,1,20,13,15,281.5,239.0,3.35,0.0,391.0,522.76,446.12
2016,1,20,13,30,274.0,235.0,3.4,0.0,380.0,518.47,443.15
2016,1,20,13,45,178.5,228.0,3.45,0.5,321.5,415.23,355.97
2016,1,20,14,0,83.0,221.0,3.5,1.0,263.0,310.24,265.59
2016,1,20,14,15,57.5,201.0,3.45,0.5,229.5,266.13,228.53
2016,1,20,14,30,32.0,181.0,3.4,0.0,196.0,221.78,190.44
2016,1,20,14,45,31.0,169.0,3.35,0.0,182.5,209.15,179.98
2016,1,20,15,0,30.0,157.0,3.3,0.0,169.0,196.54,169.39
2016,1,20,15,15,25.0,143.0,3.1,0.0,152.5,164.17,141.27
2016,1,20,15,30,20.0,129.0,2.9,0.0,136.0,146.53,125.83
2016,1,20,15,45,15.5,112.5,2.7,0.0,117.5,126.35,107.95
2016,1,20,16,0,11.0,96.0,2.5,0.0,99.0,106.34,89.99
2016,1,20,16,15,5.5,78.5,2.4,0.0,80.0,84.35,70.0
2016,1,20,16,30,0.0,61.0,2.3,0.0,61.0,62.42,49.86
2016,1,20,16,45,0.0,43.0,2.25,0.0,43.0,43.21,32.19
2016,1,20,17,0,0.0,25.0,2.2,0.0,25.0,22.75,12.93
2016,1,20,17,15,0.0,12.5,2.15,0.0,12.5,11.0,0.0
2016,1,20,17,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,2.1,-0.5,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,2.15,-1.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,2.25,-1.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,2.25,-1.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,2.2,-1.5,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,2.0,-2.5,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.95,-3.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.65,-3.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.55,-3.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,1.35,-3.5,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.25,-4.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.15,-4.5,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,1.35,-4.5,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,21,7,45,180.5,15.5,1.7,-3.5,31.5,12.64,0.0
2016,1,21,8,0,361.0,31.0,1.9,-3.0,63.0,25.78,16.28
2016,1,21,8,15,461.0,41.0,2.0,-2.0,106.5,33.28,24.98
2016,1,21,8,30,561.0,51.0,2.1,-1.0,150.0,65.75,37.95
2016,1,21,8,45,630.0,56.0,2.25,-0.5,196.5,114.4,68.44
2016,1,21,9,0,699.0,61.0,2.4,0.0,243.0,171.08,114.24
2016,1,21,9,15,738.5,66.0,2.45,0.0,287.0,230.5,168.55
2016,1,21,9,30,778.0,71.0,2.5,0.0,331.0,291.77,226.26
2016,1,21,9,45,811.0,72.5,2.6,0.0,372.0,350.93,282.57
2016,1,21,10,0,844.0,74.0,2.7,0.0,413.0,412.38,340.06
2016,1,21,10,15,751.5,91.5,2.65,0.0,411.5,435.86,365.55
2016,1,21,10,30,659.0,109.0,2.6,0.0,410.0,449.09,380.48
2016,1,21,10,45,545.5,148.0,2.6,0.5,406.5,457.18,388.48
2016,1,21,11,0,432.0,187.0,2.6,1.0,403.0,457.92,388.76
2016,1,21,11,15,683.5,134.0,2.5,1.0,491.0,591.38,500.41
2016,1,21,11,30,935.0,81.0,2.4,1.0,579.0,728.58,611.22
2016,1,21,11,45,941.5,80.5,2.3,1.5,592.0,768.92,639.02
2016,1,21,12,0,948.0,80.0,2.2,2.0,605.0,806.61,664.75
2016,1,21,12,15,949.5,80.5,2.1,2.0,609.0,838.74,687.15
2016,1,21,12,30,951.0,81.0,2.0,2.0,613.0,867.59,706.98
2016,1,21,12,45,951.5,80.0,1.95,2.5,609.5,890.44,721.61
2016,1,21,13,0,952.0,79.0,1.9,3.0,606.0,909.7,733.67
2016,1,21,13,15,947.5,78.5,1.8,3.0,594.0,921.61,741.18
2016,1,21,13,30,943.0,78.0,1.7,3.0,582.0,929.69,746.09
2016,1,21,13,45,936.0,76.5,1.65,3.0,562.5,930.5,746.65
2016,1,21,14,0,929.0,75.0,1.6,3.0,543.0,927.47,744.72
2016,1,21,14,15,917.0,73.5,1.55,3.0,515.5,916.26,737.13
2016,1,21,14,30,905.0,72.0,1.5,3.0,488.0,901.44,727.16
2016,1,21,14,45,887.5,70.0,1.5,3.0,454.0,886.29,717.76
2016,1,21,15,0,870.0,68.0,1.5,3.0,420.0,859.21,699.61
2016,1,21,15,15,845.0,65.0,1.3,2.5,380.5,821.47,672.01
2016,1,21,15,30,820.0,62.0,1.1,2.0,341.0,781.27,642.11
2016,1,21,15,45,781.5,59.0,0.9,1.5,297.0,728.12,601.66
2016,1,21,16,0,743.0,56.0,0.7,1.0,253.0,673.78,559.14
2016,1,21,16,15,686.5,50.5,0.75,0.5,206.5,602.35,504.82
2016,1,21,16,30,630.0,45.0,0.8,0.0,160.0,531.81,448.02
2016,1,21,16,45,531.5,37.5,0.9,0.0,115.0,432.51,363.49
2016,1,21,17,0,433.0,30.0,1.0,0.0,70.0,349.51,277.98
2016,1,21,17,15,216.5,15.0,1.0,0.0,35.0,169.48,0.0
2016,1,21,17,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.55,-1.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
