Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,11,45,850.0,96.5,4.5,16.5,591.0,737.35,591.41
2016,2,1,12,0,856.0,97.0,4.6,17.0,604.0,774.62,617.9
2016,2,1,12,15,857.5,97.5,4.65,17.0,608.5,805.73,640.68
2016,2,1,12,30,859.0,98.0,4.7,17.0,613.0,833.81,661.3
2016,2,1,12,45,858.5,97.5,4.8,17.5,610.0,855.88,676.62
2016,2,1,13,0,858.0,97.0,4.9,18.0,607.0,874.58,689.6
2016,2,1,13,15,853.0,96.0,4.9,18.0,595.5,885.26,697.6
2016,2,1,13,30,848.0,95.0,4.9,18.0,584.0,892.32,703.19
2016,2,1,13,45,838.0,94.5,4.95,18.0,565.0,891.84,703.86
2016,2,1,14,0,828.0,94.0,5.0,18.0,546.0,887.72,702.09
2016,2,1,14,15,466.5,160.0,4.9,18.0,412.5,637.35,514.62
2016,2,1,14,30,105.0,226.0,4.8,18.0,279.0,339.78,274.43
2016,2,1,14,45,436.5,156.0,4.75,18.0,354.0,605.09,493.14
2016,2,1,15,0,768.0,86.0,4.7,18.0,429.0,811.82,651.16
2016,2,1,15,15,743.0,82.5,4.5,17.5,391.0,774.73,623.72
2016,2,1,15,30,718.0,79.0,4.3,17.0,353.0,741.13,600.03
2016,2,1,15,45,681.5,74.5,4.1,17.0,310.5,689.59,561.4
2016,2,1,16,0,645.0,70.0,3.9,17.0,268.0,637.24,521.44
2016,2,1,16,15,593.5,64.0,3.8,16.5,223.5,571.05,470.61
2016,2,1,16,30,542.0,58.0,3.7,16.0,179.0,505.99,418.64
2016,2,1,16,45,460.0,49.5,3.6,15.5,135.5,418.31,345.45
2016,2,1,17,0,378.0,41.0,3.5,15.0,92.0,335.5,272.66
2016,2,1,17,15,189.0,30.5,3.35,14.5,56.0,191.28,140.45
2016,2,1,17,30,0.0,20.0,3.2,14.0,20.0,18.19,0.0
2016,2,1,17,45,0.0,10.0,3.05,14.0,10.0,9.1,0.0
2016,2,1,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,7,15,22.0,5.0,2.45,4.5,5.5,0.0,0.0
2016,2,2,7,30,44.0,10.0,2.5,5.0,11.0,9.1,0.0
2016,2,2,7,45,159.0,26.5,2.65,5.5,43.0,20.85,7.96
2016,2,2,8,0,274.0,43.0,2.8,6.0,75.0,33.48,23.85
2016,2,2,8,15,359.5,55.5,2.85,6.5,117.5,42.61,32.91
2016,2,2,8,30,445.0,68.0,2.9,7.0,160.0,74.33,47.67
2016,2,2,8,45,501.5,77.0,2.95,7.5,204.5,118.79,75.97
2016,2,2,9,0,558.0,86.0,3.0,8.0,249.0,170.21,116.73
2016,2,2,9,15,597.5,93.0,3.0,8.5,292.0,222.6,162.58
2016,2,2,9,30,637.0,100.0,3.0,9.0,335.0,279.21,213.3
2016,2,2,9,45,318.5,113.0,3.0,9.5,230.5,219.36,175.13
2016,2,2,10,0,0.0,126.0,3.0,10.0,126.0,111.81,90.34
2016,2,2,10,15,0.0,138.0,2.95,10.0,138.0,122.95,99.7
2016,2,2,10,30,0.0,150.0,2.9,10.0,150.0,134.21,108.94
2016,2,2,10,45,0.5,158.5,2.9,10.5,158.5,142.65,115.58
2016,2,2,11,0,1.0,167.0,2.9,11.0,167.0,151.22,122.31
2016,2,2,11,15,0.5,149.0,2.85,11.0,149.0,134.37,108.09
2016,2,2,11,30,0.0,131.0,2.8,11.0,131.0,117.43,93.84
2016,2,2,11,45,3.0,161.0,2.8,11.5,163.0,148.01,119.1
2016,2,2,12,0,6.0,191.0,2.8,12.0,195.0,179.65,144.88
2016,2,2,12,15,5.5,189.5,2.75,12.0,193.0,178.46,143.75
2016,2,2,12,30,5.0,188.0,2.7,12.0,191.0,177.23,142.7
2016,2,2,12,45,2.5,178.0,2.7,12.0,179.5,165.85,133.29
2016,2,2,13,0,0.0,168.0,2.7,12.0,168.0,154.32,123.77
2016,2,2,13,15,0.5,170.5,2.7,12.0,171.0,157.78,126.73
2016,2,2,13,30,1.0,173.0,2.7,12.0,174.0,161.4,129.84
2016,2,2,13,45,1.5,171.5,2.7,12.0,172.5,161.12,129.76
2016,2,2,14,0,2.0,170.0,2.7,12.0,171.0,160.97,129.84
2016,2,2,14,15,50.0,198.0,2.65,12.0,223.5,251.35,206.23
2016,2,2,14,30,98.0,226.0,2.6,12.0,276.0,333.01,273.91
2016,2,2,14,45,49.0,173.5,2.6,12.0,198.5,226.01,185.79
2016,2,2,15,0,0.0,121.0,2.6,12.0,121.0,112.18,89.83
2016,2,2,15,15,0.0,110.0,2.45,11.5,110.0,101.75,81.55
2016,2,2,15,30,0.0,99.0,2.3,11.0,99.0,91.34,73.04
2016,2,2,15,45,254.5,101.0,2.15,11.0,180.0,344.37,293.15
2016,2,2,16,0,509.0,103.0,2.0,11.0,261.0,565.52,472.32
2016,2,2,16,15,455.0,93.0,1.85,10.5,217.5,497.59,416.1
2016,2,2,16,30,401.0,83.0,1.7,10.0,174.0,431.76,361.89
2016,2,2,16,45,338.5,68.0,1.6,10.0,132.0,356.04,297.2
2016,2,2,17,0,276.0,53.0,1.5,10.0,90.0,284.56,233.66
2016,2,2,17,15,138.0,36.5,1.6,10.0,55.0,157.43,118.48
2016,2,2,17,30,0.0,20.0,1.7,10.0,20.0,22.13,0.0
2016,2,2,17,45,0.0,10.0,1.85,10.0,10.0,9.1,0.0
2016,2,2,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,3,7,45,0.0,1.5,4.9,11.5,1.5,1.31,0.0
2016,2,3,8,0,0.0,3.0,5.0,12.0,3.0,2.63,0.0
2016,2,3,8,15,0.0,5.5,5.0,12.0,5.5,4.82,0.0
2016,2,3,8,30,0.0,8.0,5.0,12.0,8.0,7.02,0.39
2016,2,3,8,45,0.0,10.0,5.0,12.5,10.0,8.78,1.94
2016,2,3,9,0,0.0,12.0,5.0,13.0,12.0,10.54,3.46
2016,2,3,9,15,0.0,9.0,5.15,13.5,9.0,7.91,1.17
2016,2,3,9,30,0.0,6.0,5.3,14.0,6.0,5.27,0.0
2016,2,3,9,45,0.0,21.5,5.45,14.5,21.5,18.93,10.55
2016,2,3,10,0,0.0,37.0,5.6,15.0,37.0,32.63,22.14
2016,2,3,10,15,0.0,29.0,5.65,15.0,29.0,25.57,16.09
2016,2,3,10,30,0.0,21.0,5.7,15.0,21.0,18.51,10.06
2016,2,3,10,45,0.0,42.0,5.8,15.5,42.0,37.09,25.68
2016,2,3,11,0,0.0,63.0,5.9,16.0,63.0,55.72,41.18
2016,2,3,11,15,0.0,51.0,5.95,16.0,51.0,45.08,32.22
2016,2,3,11,30,0.0,39.0,6.0,16.0,39.0,34.45,23.28
2016,2,3,11,45,0.0,57.0,6.1,16.5,57.0,50.42,36.53
2016,2,3,12,0,0.0,75.0,6.2,17.0,75.0,66.42,49.69
2016,2,3,12,15,0.0,72.0,6.1,17.0,72.0,63.75,47.46
2016,2,3,12,30,0.0,69.0,6.0,17.0,69.0,61.09,45.24
2016,2,3,12,45,0.0,62.5,5.9,17.5,62.5,55.31,40.37
2016,2,3,13,0,0.0,56.0,5.8,18.0,56.0,49.54,35.52
2016,2,3,13,15,0.0,103.0,5.55,18.0,103.0,91.81,70.43
2016,2,3,13,30,0.0,150.0,5.3,18.0,150.0,137.33,107.72
2016,2,3,13,45,0.0,124.0,5.1,18.0,124.0,112.16,87.21
2016,2,3,14,0,0.0,98.0,4.9,18.0,98.0,87.32,66.91
2016,2,3,14,15,5.0,139.0,4.6,18.0,142.0,132.53,104.41
2016,2,3,14,30,10.0,180.0,4.3,18.0,186.0,181.56,144.69
2016,2,3,14,45,5.0,114.5,4.0,18.0,117.5,108.96,85.29
2016,2,3,15,0,0.0,49.0,3.7,18.0,49.0,43.26,30.71
2016,2,3,15,15,0.0,44.5,3.45,17.5,44.5,39.26,27.52
2016,2,3,15,30,0.0,40.0,3.2,17.0,40.0,35.27,24.28
2016,2,3,15,45,0.0,35.5,2.95,17.0,35.5,31.28,20.96
2016,2,3,16,0,0.0,31.0,2.7,17.0,31.0,27.3,17.61
2016,2,3,16,15,0.0,26.0,2.5,17.0,26.0,22.88,13.85
2016,2,3,16,30,0.0,21.0,2.3,17.0,21.0,18.46,10.05
2016,2,3,16,45,0.0,16.0,2.1,17.0,16.0,14.06,6.21
2016,2,3,17,0,0.0,11.0,1.9,17.0,11.0,9.65,2.36
2016,2,3,17,15,0.0,6.5,1.65,16.5,6.5,5.7,0.0
2016,2,3,17,30,0.0,2.0,1.4,16.0,2.0,1.75,0.0
2016,2,3,17,45,0.0,1.0,1.2,16.0,1.0,0.91,0.0
2016,2,3,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,3.0,2.4,8.0,3.0,0.0,0.0
2016,2,4,7,30,0.0,6.0,2.5,8.0,6.0,5.46,0.0
2016,2,4,7,45,0.0,22.0,2.7,8.0,22.0,19.25,8.23
2016,2,4,8,0,0.0,38.0,2.9,8.0,38.0,32.66,23.1
2016,2,4,8,15,6.0,57.5,2.8,8.0,59.0,48.53,38.1
2016,2,4,8,30,12.0,77.0,2.7,8.0,80.0,65.5,51.08
2016,2,4,8,45,19.5,95.0,2.65,8.5,100.5,83.1,65.93
2016,2,4,9,0,27.0,113.0,2.6,9.0,121.0,101.66,81.5
2016,2,4,9,15,23.0,127.0,2.5,9.0,134.5,115.7,93.77
2016,2,4,9,30,19.0,141.0,2.4,9.0,148.0,129.09,105.32
2016,2,4,9,45,147.0,163.0,2.35,9.0,227.5,199.46,162.13
2016,2,4,10,0,275.0,185.0,2.3,9.0,307.0,285.78,232.89
2016,2,4,10,15,286.0,199.0,2.35,9.0,334.5,322.59,264.2
2016,2,4,10,30,297.0,213.0,2.4,9.0,362.0,360.3,295.92
2016,2,4,10,45,309.5,224.0,2.45,9.0,386.5,396.68,326.11
2016,2,4,11,0,322.0,235.0,2.5,9.0,411.0,433.74,356.4
2016,2,4,11,15,237.0,254.5,2.45,9.0,387.0,407.29,334.47
2016,2,4,11,30,152.0,274.0,2.4,9.0,363.0,381.54,312.53
2016,2,4,11,45,100.0,267.0,2.4,9.5,326.0,334.29,273.46
2016,2,4,12,0,48.0,260.0,2.4,10.0,289.0,292.56,238.29
2016,2,4,12,15,97.0,276.0,2.2,10.0,335.0,352.72,287.76
2016,2,4,12,30,146.0,292.0,2.0,10.0,381.0,430.02,349.18
2016,2,4,12,45,134.0,289.5,1.85,10.0,371.0,424.17,343.61
2016,2,4,13,0,122.0,287.0,1.7,10.0,361.0,417.26,337.72
2016,2,4,13,15,88.0,271.5,1.75,9.5,324.5,358.77,292.02
2016,2,4,13,30,54.0,256.0,1.8,9.0,288.0,314.0,256.45
2016,2,4,13,45,68.0,253.5,1.9,9.0,292.5,327.37,268.39
2016,2,4,14,0,82.0,251.0,2.0,9.0,297.0,341.0,280.32
2016,2,4,14,15,51.0,222.5,2.1,9.0,251.0,281.26,231.64
2016,2,4,14,30,20.0,194.0,2.2,9.0,205.0,205.88,169.35
2016,2,4,14,45,10.0,162.0,2.35,9.0,167.5,163.4,134.17
2016,2,4,15,0,0.0,130.0,2.5,9.0,130.0,121.39,98.7
2016,2,4,15,15,0.0,119.0,2.2,8.5,119.0,111.03,90.33
2016,2,4,15,30,0.0,108.0,1.9,8.0,108.0,100.71,81.86
2016,2,4,15,45,0.0,95.0,1.65,8.0,95.0,88.23,71.28
2016,2,4,16,0,0.0,82.0,1.4,8.0,82.0,75.73,60.58
2016,2,4,16,15,0.0,68.5,1.3,7.5,68.5,62.65,49.35
2016,2,4,16,30,0.0,55.0,1.2,7.0,55.0,49.51,37.86
2016,2,4,16,45,0.0,42.0,1.15,7.0,42.0,37.07,26.74
2016,2,4,17,0,0.0,29.0,1.1,7.0,29.0,25.56,16.37
2016,2,4,17,15,0.0,18.0,1.2,7.0,18.0,15.84,7.28
2016,2,4,17,30,0.0,7.0,1.3,7.0,7.0,6.14,0.0
2016,2,4,17,45,0.0,3.5,1.45,7.0,3.5,3.18,0.0
2016,2,4,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,4.2,2.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,4.25,1.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,4.4,0.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,4.4,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,4.45,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,4.5,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,4.4,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,4.3,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.95,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,7,15,87.0,7.0,3.4,0.0,9.0,0.0,0.0
2016,2,5,7,30,174.0,14.0,3.6,0.0,18.0,12.73,0.0
2016,2,5,7,45,347.0,25.0,3.85,0.0,59.0,20.55,10.19
2016,2,5,8,0,520.0,36.0,4.1,0.0,100.0,29.22,20.86
2016,2,5,8,15,603.0,43.5,4.2,0.0,149.5,37.59,29.24
2016,2,5,8,30,686.0,51.0,4.3,0.0,199.0,72.91,40.94
2016,2,5,8,45,744.5,54.5,4.4,0.5,250.0,127.42,74.73
2016,2,5,9,0,803.0,58.0,4.5,1.0,301.0,188.82,125.13
2016,2,5,9,15,836.0,61.5,4.5,1.0,348.0,250.89,182.84
2016,2,5,9,30,869.0,65.0,4.5,1.0,395.0,315.98,245.12
2016,2,5,9,45,897.5,66.0,4.5,1.5,438.5,380.42,306.42
2016,2,5,10,0,926.0,67.0,4.5,2.0,482.0,445.34,366.9
2016,2,5,10,15,941.0,69.0,4.45,2.5,518.0,506.4,422.5
2016,2,5,10,30,956.0,71.0,4.4,3.0,554.0,567.03,475.84
2016,2,5,10,45,968.0,72.0,4.4,3.5,583.5,624.19,524.77
2016,2,5,11,0,980.0,73.0,4.4,4.0,613.0,680.0,571.08
2016,2,5,11,15,986.5,74.0,4.4,4.0,635.0,730.6,613.01
2016,2,5,11,30,993.0,75.0,4.4,4.0,657.0,778.82,651.12
2016,2,5,11,45,997.5,75.0,4.4,4.5,670.5,821.86,682.2
2016,2,5,12,0,1002.0,75.0,4.4,5.0,684.0,861.91,710.7
2016,2,5,12,15,1002.5,75.0,4.3,5.0,688.5,895.57,734.72
2016,2,5,12,30,1003.0,75.0,4.2,5.0,693.0,925.65,755.93
2016,2,5,12,45,1002.5,74.5,4.15,5.0,689.5,950.57,773.73
2016,2,5,13,0,1002.0,74.0,4.1,5.0,686.0,971.62,788.75
2016,2,5,13,15,998.0,73.5,4.0,5.0,674.0,985.59,798.4
2016,2,5,13,30,994.0,73.0,3.9,5.0,662.0,995.47,805.42
2016,2,5,13,45,986.5,72.0,3.8,5.5,642.0,997.41,805.42
2016,2,5,14,0,979.0,71.0,3.7,6.0,622.0,995.22,802.64
2016,2,5,14,15,969.0,70.0,3.55,5.5,594.0,986.68,797.96
2016,2,5,14,30,959.0,69.0,3.4,5.0,566.0,974.2,790.58
2016,2,5,14,45,943.5,67.5,3.25,5.0,531.0,952.29,774.99
2016,2,5,15,0,928.0,66.0,3.1,5.0,496.0,926.88,756.94
2016,2,5,15,15,907.5,64.0,2.8,4.5,455.0,893.16,732.78
2016,2,5,15,30,887.0,62.0,2.5,4.0,414.0,856.65,706.25
2016,2,5,15,45,857.0,59.0,2.25,4.0,368.0,816.43,675.64
2016,2,5,16,0,827.0,56.0,2.0,4.0,322.0,765.97,636.59
2016,2,5,16,15,784.0,52.0,1.75,3.0,273.5,702.69,588.7
2016,2,5,16,30,741.0,48.0,1.5,2.0,225.0,639.32,538.69
2016,2,5,16,45,670.5,42.5,1.3,1.5,175.0,555.04,468.92
2016,2,5,17,0,600.0,37.0,1.1,1.0,125.0,473.69,397.86
2016,2,5,17,15,473.5,28.0,1.1,0.5,81.0,358.08,289.74
2016,2,5,17,30,347.0,19.0,1.1,0.0,37.0,240.74,47.64
2016,2,5,17,45,173.5,9.5,1.15,0.0,18.5,100.35,0.0
2016,2,5,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.3,-3.5,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.25,-3.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,6,7,15,0.0,8.0,1.15,-1.5,8.0,0.0,0.0
2016,2,6,7,30,0.0,16.0,1.3,-1.0,16.0,14.55,0.0
2016,2,6,7,45,125.5,30.5,1.45,-1.0,46.5,24.55,13.97
2016,2,6,8,0,251.0,45.0,1.6,-1.0,77.0,34.79,26.14
2016,2,6,8,15,299.5,59.0,1.45,-0.5,113.5,44.87,36.14
2016,2,6,8,30,348.0,73.0,1.3,0.0,150.0,72.31,49.54
2016,2,6,8,45,376.0,86.0,1.2,0.5,186.5,111.58,77.04
2016,2,6,9,0,404.0,99.0,1.1,1.0,223.0,154.29,112.55
2016,2,6,9,15,469.0,104.5,1.0,1.5,269.0,202.28,153.46
2016,2,6,9,30,534.0,110.0,0.9,2.0,315.0,257.52,201.67
2016,2,6,9,45,572.5,114.5,0.8,3.0,354.5,312.64,249.87
2016,2,6,10,0,611.0,119.0,0.7,4.0,394.0,368.57,297.42
2016,2,6,10,15,516.0,155.5,0.65,4.5,400.5,393.07,319.81
2016,2,6,10,30,421.0,192.0,0.6,5.0,407.0,410.2,334.38
2016,2,6,10,45,473.0,189.5,0.6,5.5,443.0,462.8,376.45
2016,2,6,11,0,525.0,187.0,0.6,6.0,479.0,519.01,420.02
2016,2,6,11,15,746.0,134.0,0.65,6.0,565.5,643.03,516.6
2016,2,6,11,30,967.0,81.0,0.7,6.0,652.0,768.87,610.48
2016,2,6,11,45,833.0,116.5,0.75,6.0,616.0,752.87,597.4
2016,2,6,12,0,699.0,152.0,0.8,6.0,580.0,723.21,575.91
2016,2,6,12,15,836.0,118.0,0.85,6.0,633.5,818.36,645.54
2016,2,6,12,30,973.0,84.0,0.9,6.0,687.0,913.03,710.74
2016,2,6,12,45,969.0,85.0,0.95,6.5,683.0,936.17,724.8
2016,2,6,13,0,965.0,86.0,1.0,7.0,679.0,955.45,737.42
2016,2,6,13,15,961.0,85.0,1.0,7.0,667.5,968.44,746.3
2016,2,6,13,30,957.0,84.0,1.0,7.0,656.0,977.45,752.76
2016,2,6,13,45,945.5,85.0,1.0,7.0,635.0,978.06,753.79
2016,2,6,14,0,934.0,86.0,1.0,7.0,614.0,974.7,752.46
2016,2,6,14,15,923.5,84.0,1.0,6.5,586.5,964.67,748.17
2016,2,6,14,30,913.0,82.0,1.0,6.0,559.0,950.84,741.49
2016,2,6,14,45,898.0,80.0,1.0,6.0,524.5,938.42,734.6
2016,2,6,15,0,883.0,78.0,1.0,6.0,490.0,913.29,718.94
2016,2,6,15,15,861.5,75.0,0.85,5.5,450.0,877.9,694.61
2016,2,6,15,30,840.0,72.0,0.7,5.0,410.0,839.72,668.13
2016,2,6,15,45,809.5,68.5,0.6,5.0,364.5,790.9,633.37
2016,2,6,16,0,779.0,65.0,0.5,5.0,319.0,740.37,596.75
2016,2,6,16,15,733.5,60.5,0.45,4.5,270.5,675.58,550.21
2016,2,6,16,30,688.0,56.0,0.4,4.0,222.0,610.77,501.65
2016,2,6,16,45,608.0,49.5,0.35,4.0,172.5,527.38,435.26
2016,2,6,17,0,528.0,43.0,0.3,4.0,123.0,441.59,362.77
2016,2,6,17,15,400.5,32.5,0.35,3.5,80.0,326.95,260.93
2016,2,6,17,30,273.0,22.0,0.4,3.0,37.0,209.61,69.45
2016,2,6,17,45,136.5,11.0,0.5,2.5,18.5,82.35,0.0
2016,2,6,18,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.9,-0.5,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,2,7,7,15,0.0,3.0,2.65,0.0,3.0,0.0,0.0
2016,2,7,7,30,0.0,6.0,2.8,0.0,6.0,5.46,0.0
2016,2,7,7,45,0.0,19.5,2.95,0.0,19.5,17.18,8.37
2016,2,7,8,0,0.0,33.0,3.1,0.0,33.0,29.0,20.81
2016,2,7,8,15,0.0,49.0,3.15,0.0,49.0,42.44,33.82
2016,2,7,8,30,0.0,65.0,3.2,0.0,65.0,56.08,44.7
2016,2,7,8,45,0.0,80.5,3.25,0.5,80.5,69.69,56.95
2016,2,7,9,0,0.0,96.0,3.3,1.0,96.0,83.47,69.13
2016,2,7,9,15,0.0,110.5,3.4,1.5,110.5,96.56,80.49
2016,2,7,9,30,0.0,125.0,3.5,2.0,125.0,109.78,91.78
2016,2,7,9,45,0.0,136.0,3.6,2.5,136.0,120.06,100.36
2016,2,7,10,0,0.0,147.0,3.7,3.0,147.0,130.39,108.89
2016,2,7,10,15,0.5,154.0,3.65,3.5,154.5,137.41,114.48
2016,2,7,10,30,1.0,161.0,3.6,4.0,162.0,144.5,120.1
2016,2,7,10,45,0.5,142.0,3.6,4.5,142.5,127.21,104.85
2016,2,7,11,0,0.0,123.0,3.6,5.0,123.0,109.7,89.52
2016,2,7,11,15,11.0,175.0,3.7,5.0,181.5,165.31,137.04
2016,2,7,11,30,22.0,227.0,3.8,5.0,240.0,223.58,186.12
2016,2,7,11,45,16.0,218.0,3.95,5.0,227.5,211.95,176.06
2016,2,7,12,0,10.0,209.0,4.1,5.0,215.0,199.73,165.62
2016,2,7,12,15,33.0,242.0,4.1,5.0,263.0,264.04,220.07
2016,2,7,12,30,56.0,275.0,4.1,5.0,311.0,321.91,268.42
2016,2,7,12,45,42.5,261.5,4.15,5.5,288.5,299.1,248.73
2016,2,7,13,0,29.0,248.0,4.2,6.0,266.0,275.31,228.43
2016,2,7,13,15,34.5,250.0,3.95,6.0,271.0,285.26,236.88
2016,2,7,13,30,40.0,252.0,3.7,6.0,276.0,295.56,245.6
2016,2,7,13,45,47.0,249.0,3.45,6.0,276.5,301.68,251.02
2016,2,7,14,0,54.0,246.0,3.2,6.0,277.0,307.97,256.63
2016,2,7,14,15,64.0,239.0,2.95,5.5,274.5,312.28,261.25
2016,2,7,14,30,74.0,232.0,2.7,5.0,272.0,316.57,265.9
2016,2,7,14,45,123.5,221.0,2.5,5.0,282.0,368.73,310.81
2016,2,7,15,0,173.0,210.0,2.3,5.0,292.0,402.31,340.01
2016,2,7,15,15,172.5,192.0,2.05,4.5,268.0,380.45,322.98
2016,2,7,15,30,172.0,174.0,1.8,4.0,244.0,357.81,305.38
2016,2,7,15,45,167.5,155.5,1.55,4.0,217.5,330.37,282.89
2016,2,7,16,0,163.0,137.0,1.3,4.0,191.0,302.45,259.65
2016,2,7,16,15,155.5,117.0,1.25,3.5,162.5,269.53,232.46
2016,2,7,16,30,148.0,97.0,1.2,3.0,134.0,236.3,204.17
2016,2,7,16,45,131.0,77.5,1.15,3.0,105.0,196.85,168.99
2016,2,7,17,0,114.0,58.0,1.1,3.0,76.0,157.78,133.22
2016,2,7,17,15,76.5,39.5,1.1,2.5,49.5,107.9,86.46
2016,2,7,17,30,39.0,21.0,1.1,2.0,23.0,53.59,20.05
2016,2,7,17,45,19.5,10.5,1.1,2.0,11.5,19.91,0.0
2016,2,7,18,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,0.95,-1.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,7,15,99.0,7.5,0.9,0.0,11.0,6.82,0.0
2016,2,8,7,30,198.0,15.0,1.0,0.0,22.0,13.64,0.0
2016,2,8,7,45,334.0,26.5,1.1,0.5,61.5,21.58,12.34
2016,2,8,8,0,470.0,38.0,1.2,1.0,101.0,30.53,22.22
2016,2,8,8,15,549.0,46.0,1.2,1.5,148.5,36.03,27.79
2016,2,8,8,30,628.0,54.0,1.2,2.0,196.0,70.85,39.86
2016,2,8,8,45,352.0,90.5,1.3,2.5,173.0,113.08,78.83
2016,2,8,9,0,76.0,127.0,1.4,3.0,150.0,121.23,98.05
2016,2,8,9,15,278.5,125.5,1.6,3.5,231.0,175.68,137.49
2016,2,8,9,30,481.0,124.0,1.8,4.0,312.0,255.45,201.3
2016,2,8,9,45,269.5,158.5,2.05,5.0,266.0,241.14,196.73
2016,2,8,10,0,58.0,193.0,2.3,6.0,220.0,197.84,163.91
2016,2,8,10,15,29.0,135.0,2.4,6.5,148.5,136.03,111.79
2016,2,8,10,30,0.0,77.0,2.5,7.0,77.0,68.14,53.48
2016,2,8,10,45,47.5,167.5,2.65,7.5,194.5,181.6,150.22
2016,2,8,11,0,95.0,258.0,2.8,8.0,312.0,302.49,249.93
2016,2,8,11,15,48.5,215.5,2.75,7.5,243.5,235.68,194.43
2016,2,8,11,30,2.0,173.0,2.7,7.0,175.0,157.87,128.98
2016,2,8,11,45,14.5,209.5,2.7,7.0,219.0,202.49,166.6
2016,2,8,12,0,27.0,246.0,2.7,7.0,263.0,249.21,205.32
2016,2,8,12,15,157.5,267.5,2.7,7.0,366.5,404.46,334.83
2016,2,8,12,30,288.0,289.0,2.7,7.0,470.0,558.82,458.57
2016,2,8,12,45,144.0,188.5,2.7,7.0,279.0,320.58,266.93
2016,2,8,13,0,0.0,88.0,2.7,7.0,88.0,78.0,61.25
2016,2,8,13,15,12.5,162.5,2.7,6.5,170.0,160.01,131.69
2016,2,8,13,30,25.0,237.0,2.7,6.0,252.0,248.53,206.05
2016,2,8,13,45,12.5,201.5,2.7,6.0,209.0,201.24,166.3
2016,2,8,14,0,0.0,166.0,2.7,6.0,166.0,154.08,126.52
2016,2,8,14,15,0.0,131.5,2.65,6.0,131.5,119.95,97.87
2016,2,8,14,30,0.0,97.0,2.6,6.0,97.0,86.53,69.48
2016,2,8,14,45,0.0,98.0,2.55,6.0,98.0,87.72,70.69
2016,2,8,15,0,0.0,99.0,2.5,6.0,99.0,89.07,72.02
2016,2,8,15,15,0.0,68.0,2.25,6.0,68.0,60.12,47.06
2016,2,8,15,30,0.0,37.0,2.0,6.0,37.0,32.62,23.13
2016,2,8,15,45,0.0,33.0,1.75,6.0,33.0,29.08,20.09
2016,2,8,16,0,0.0,29.0,1.5,6.0,29.0,25.54,17.0
2016,2,8,16,15,255.0,54.0,1.35,5.0,118.0,289.01,253.0
2016,2,8,16,30,510.0,79.0,1.2,4.0,207.0,513.71,438.31
2016,2,8,16,45,435.0,68.0,1.05,3.5,160.5,426.42,362.27
2016,2,8,17,0,360.0,57.0,0.9,3.0,114.0,346.88,292.68
2016,2,8,17,15,252.5,41.0,0.9,3.0,74.5,245.71,201.24
2016,2,8,17,30,145.0,25.0,0.9,3.0,35.0,143.13,74.14
2016,2,8,17,45,72.5,12.5,0.95,3.0,17.5,50.01,0.0
2016,2,8,18,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,5.5,2.6,0.0,5.5,5.0,0.0
2016,2,9,7,30,0.0,11.0,2.8,0.0,11.0,9.68,0.0
2016,2,9,7,45,2.0,29.0,3.05,0.0,29.5,25.02,15.54
2016,2,9,8,0,4.0,47.0,3.3,0.0,48.0,39.85,30.82
2016,2,9,8,15,13.5,66.5,3.55,0.0,69.5,55.65,46.12
2016,2,9,8,30,23.0,86.0,3.8,0.0,91.0,71.98,58.25
2016,2,9,8,45,30.5,104.5,4.1,0.5,113.0,91.21,74.72
2016,2,9,9,0,38.0,123.0,4.4,1.0,135.0,111.68,92.37
2016,2,9,9,15,52.5,143.5,4.45,1.0,163.0,136.64,113.93
2016,2,9,9,30,67.0,164.0,4.5,1.0,191.0,163.75,137.48
2016,2,9,9,45,199.0,175.5,4.55,1.5,265.5,228.94,191.51
2016,2,9,10,0,331.0,187.0,4.6,2.0,340.0,311.13,261.17
2016,2,9,10,15,337.0,201.5,4.6,2.0,367.5,349.3,295.16
2016,2,9,10,30,343.0,216.0,4.6,2.0,395.0,387.75,328.85
2016,2,9,10,45,430.0,206.0,4.6,2.0,442.5,455.72,387.15
2016,2,9,11,0,517.0,196.0,4.6,2.0,490.0,524.85,445.96
2016,2,9,11,15,421.0,231.0,4.6,2.0,476.0,523.56,444.06
2016,2,9,11,30,325.0,266.0,4.6,2.0,462.0,504.51,427.29
2016,2,9,11,45,162.5,213.0,4.6,2.5,311.0,334.75,284.66
2016,2,9,12,0,0.0,160.0,4.6,3.0,160.0,144.7,119.58
2016,2,9,12,15,17.5,211.0,4.6,2.5,222.5,208.44,174.91
2016,2,9,12,30,35.0,262.0,4.6,2.0,285.0,289.57,244.03
2016,2,9,12,45,17.5,201.0,4.6,2.0,212.5,200.75,168.53
2016,2,9,13,0,0.0,140.0,4.6,2.0,140.0,126.59,104.58
2016,2,9,13,15,9.5,184.0,4.55,2.0,190.5,178.54,149.7
2016,2,9,13,30,19.0,228.0,4.5,2.0,241.0,233.34,196.68
2016,2,9,13,45,23.5,228.5,4.5,2.0,243.0,239.65,202.34
2016,2,9,14,0,28.0,229.0,4.5,2.0,245.0,246.25,208.38
2016,2,9,14,15,26.0,219.5,4.45,1.5,234.0,236.07,200.33
2016,2,9,14,30,24.0,210.0,4.4,1.0,223.0,225.9,192.29
2016,2,9,14,45,21.5,195.0,4.35,1.0,206.5,209.13,178.22
2016,2,9,15,0,19.0,180.0,4.3,1.0,190.0,192.35,164.07
2016,2,9,15,15,21.0,169.0,4.15,1.0,179.0,184.2,157.5
2016,2,9,15,30,23.0,158.0,4.0,1.0,168.0,176.14,150.94
2016,2,9,15,45,19.0,142.0,3.9,1.0,150.0,157.06,134.45
2016,2,9,16,0,15.0,126.0,3.8,1.0,132.0,138.18,117.96
2016,2,9,16,15,10.0,108.5,3.55,0.5,112.0,116.86,99.23
2016,2,9,16,30,5.0,91.0,3.3,0.0,92.0,95.8,80.41
2016,2,9,16,45,2.5,72.0,3.05,0.0,72.5,74.69,61.2
2016,2,9,17,0,0.0,53.0,2.8,0.0,53.0,53.29,41.55
2016,2,9,17,15,0.0,35.0,2.65,-0.5,35.0,34.24,23.91
2016,2,9,17,30,0.0,17.0,2.5,-1.0,17.0,14.97,3.79
2016,2,9,17,45,0.0,8.5,2.4,-1.5,8.5,7.73,0.0
2016,2,9,18,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,2.15,-2.5,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,2.05,-3.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,2.0,-3.5,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.75,-4.5,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.7,-4.5,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,2,10,7,15,98.0,9.5,2.35,-3.5,13.5,8.64,0.0
2016,2,10,7,30,196.0,19.0,2.6,-3.0,27.0,15.91,0.0
2016,2,10,7,45,326.5,32.5,2.9,-2.5,68.5,26.92,17.67
2016,2,10,8,0,457.0,46.0,3.2,-2.0,110.0,37.52,29.0
2016,2,10,8,15,535.5,55.0,3.25,-1.5,159.0,43.57,35.19
2016,2,10,8,30,614.0,64.0,3.3,-1.0,208.0,79.72,48.2
2016,2,10,8,45,657.5,72.0,3.35,-1.0,256.0,133.25,83.91
2016,2,10,9,0,701.0,80.0,3.4,-1.0,304.0,191.97,133.4
2016,2,10,9,15,736.0,85.0,3.4,-0.5,350.5,250.9,187.57
2016,2,10,9,30,771.0,90.0,3.4,0.0,397.0,313.31,246.09
2016,2,10,9,45,803.5,91.5,3.45,0.0,440.0,376.14,305.3
2016,2,10,10,0,836.0,93.0,3.5,0.0,483.0,439.47,363.99
2016,2,10,10,15,853.0,95.5,3.5,0.0,519.0,498.6,417.93
2016,2,10,10,30,870.0,98.0,3.5,0.0,555.0,557.76,470.34
2016,2,10,10,45,872.5,104.0,3.55,0.0,583.0,611.92,517.3
2016,2,10,11,0,875.0,110.0,3.6,0.0,611.0,664.15,561.44
2016,2,10,11,15,883.5,111.5,3.65,0.0,632.5,713.64,602.49
2016,2,10,11,30,892.0,113.0,3.7,0.0,654.0,761.22,641.2
2016,2,10,11,45,894.5,115.0,3.75,0.0,667.5,802.71,673.26
2016,2,10,12,0,897.0,117.0,3.8,0.0,681.0,841.4,702.53
2016,2,10,12,15,899.0,117.0,3.9,0.0,686.5,874.53,727.78
2016,2,10,12,30,901.0,117.0,4.0,0.0,692.0,904.45,750.98
2016,2,10,12,45,904.5,115.0,4.1,0.0,690.0,930.08,771.08
2016,2,10,13,0,908.0,113.0,4.2,0.0,688.0,952.24,788.75
2016,2,10,13,15,589.0,198.0,4.25,0.0,568.5,775.53,652.97
2016,2,10,13,30,270.0,283.0,4.3,0.0,449.0,574.64,486.56
2016,2,10,13,45,243.5,277.0,4.4,0.0,423.5,532.39,453.82
2016,2,10,14,0,217.0,271.0,4.5,0.0,398.0,505.69,432.33
2016,2,10,14,15,244.5,254.5,4.5,0.0,391.5,515.25,442.12
2016,2,10,14,30,272.0,238.0,4.5,0.0,385.0,541.33,465.07
2016,2,10,14,45,169.0,223.0,4.5,0.0,312.5,412.15,356.01
2016,2,10,15,0,66.0,208.0,4.5,0.0,240.0,285.07,245.92
2016,2,10,15,15,247.0,177.0,4.4,0.0,282.5,443.8,387.87
2016,2,10,15,30,428.0,146.0,4.3,0.0,325.0,578.11,504.57
2016,2,10,15,45,613.5,106.5,4.25,-0.5,332.5,684.23,595.07
2016,2,10,16,0,799.0,67.0,4.2,-1.0,340.0,765.71,662.33
2016,2,10,16,15,758.0,62.5,4.0,-1.0,291.0,703.39,610.7
2016,2,10,16,30,717.0,58.0,3.8,-1.0,242.0,640.72,558.17
2016,2,10,16,45,661.0,50.5,3.65,-1.5,192.5,564.1,493.24
2016,2,10,17,0,605.0,43.0,3.5,-2.0,143.0,489.39,426.61
2016,2,10,17,15,490.5,33.5,3.4,-2.0,96.5,378.61,322.56
2016,2,10,17,30,376.0,24.0,3.3,-2.0,50.0,280.56,186.2
2016,2,10,17,45,188.0,12.0,3.25,-2.5,25.0,111.68,0.0
2016,2,10,18,0,0.0,0.0,3.2,-3.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,3.1,-3.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,3.0,-3.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.95,-3.5,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.9,-4.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.8,-4.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.7,-4.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,-4.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.6,-4.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.55,-4.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.5,-4.5,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.6,-5.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,2.45,-5.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,2.4,-5.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,2.35,-5.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,2.0,-5.5,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,2.0,-6.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.95,-5.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,11,7,15,158.0,9.0,2.45,-4.5,16.5,8.19,0.0
2016,2,11,7,30,316.0,18.0,2.7,-4.0,33.0,16.31,0.0
2016,2,11,7,45,451.0,27.5,2.95,-4.0,77.5,24.38,15.83
2016,2,11,8,0,586.0,37.0,3.2,-4.0,122.0,32.26,24.42
2016,2,11,8,15,658.0,43.5,3.25,-3.5,172.5,37.0,29.32
2016,2,11,8,30,730.0,50.0,3.3,-3.0,223.0,76.68,42.14
2016,2,11,8,45,775.0,54.0,3.4,-2.5,273.5,133.67,79.29
2016,2,11,9,0,820.0,58.0,3.5,-2.0,324.0,195.85,131.91
2016,2,11,9,15,849.5,61.5,3.5,-1.5,371.5,258.77,190.84
2016,2,11,9,30,879.0,65.0,3.5,-1.0,419.0,324.31,253.43
2016,2,11,9,45,900.0,67.0,3.55,-1.0,461.0,388.53,315.19
2016,2,11,10,0,921.0,69.0,3.6,-1.0,503.0,452.19,375.23
2016,2,11,10,15,935.0,71.0,3.55,-0.5,539.5,513.12,430.52
2016,2,11,10,30,949.0,73.0,3.5,0.0,576.0,573.52,483.4
2016,2,11,10,45,959.0,74.5,3.5,0.0,605.5,630.3,532.63
2016,2,11,11,0,969.0,76.0,3.5,0.0,635.0,685.57,579.23
2016,2,11,11,15,975.5,76.5,3.5,0.0,656.5,735.67,620.58
2016,2,11,11,30,982.0,77.0,3.5,0.0,678.0,783.39,657.65
2016,2,11,11,45,986.0,77.5,3.5,0.5,691.5,826.65,688.8
2016,2,11,12,0,990.0,78.0,3.5,1.0,705.0,866.92,717.36
2016,2,11,12,15,991.0,78.5,3.45,1.0,710.0,901.56,742.45
2016,2,11,12,30,992.0,79.0,3.4,1.0,715.0,932.68,764.85
2016,2,11,12,45,990.5,78.5,3.4,1.5,711.5,956.8,781.08
2016,2,11,13,0,989.0,78.0,3.4,2.0,708.0,977.01,794.53
2016,2,11,13,15,985.0,77.5,3.35,2.0,696.0,990.99,804.56
2016,2,11,13,30,981.0,77.0,3.3,2.0,684.0,1000.88,811.82
2016,2,11,13,45,972.5,77.0,3.3,2.0,663.5,1003.12,814.17
2016,2,11,14,0,964.0,77.0,3.3,2.0,643.0,1001.26,813.8
2016,2,11,14,15,954.0,75.5,3.15,2.0,615.5,992.09,807.03
2016,2,11,14,30,944.0,74.0,3.0,2.0,588.0,978.98,797.6
2016,2,11,14,45,928.5,73.0,2.95,2.0,552.5,957.68,783.22
2016,2,11,15,0,913.0,72.0,2.9,2.0,517.0,932.91,766.4
2016,2,11,15,15,893.5,69.5,2.55,1.5,476.5,899.35,741.67
2016,2,11,15,30,874.0,67.0,2.2,1.0,436.0,871.58,720.97
2016,2,11,15,45,845.5,64.0,1.9,1.0,390.0,823.93,684.08
2016,2,11,16,0,817.0,61.0,1.6,1.0,344.0,774.43,645.3
2016,2,11,16,15,776.5,57.0,1.45,0.5,294.5,712.66,598.78
2016,2,11,16,30,736.0,53.0,1.3,0.0,245.0,650.61,550.35
2016,2,11,16,45,671.5,47.0,1.2,0.0,195.0,569.06,483.66
2016,2,11,17,0,607.0,41.0,1.1,0.0,145.0,490.11,415.98
2016,2,11,17,15,495.0,32.5,1.1,0.0,98.5,381.89,318.98
2016,2,11,17,30,383.0,24.0,1.1,0.0,52.0,278.17,192.15
2016,2,11,17,45,191.5,12.0,1.15,-0.5,26.0,113.82,0.0
2016,2,11,18,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.25,-1.5,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.8,-2.5,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,2.45,-3.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,2.5,-3.5,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.45,-4.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.4,-4.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.35,-4.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
