Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,8,45,0.5,108.0,2.95,9.5,108.5,92.71,74.84
2016,2,22,9,0,1.0,126.0,3.0,10.0,127.0,108.87,88.33
2016,2,22,9,15,0.5,134.0,3.1,10.5,134.5,116.7,94.61
2016,2,22,9,30,0.0,142.0,3.2,11.0,142.0,124.32,100.61
2016,2,22,9,45,3.0,158.0,3.3,11.5,159.5,140.06,113.29
2016,2,22,10,0,6.0,174.0,3.4,12.0,177.0,156.32,126.3
2016,2,22,10,15,3.0,132.0,3.35,12.0,133.5,118.51,94.58
2016,2,22,10,30,0.0,90.0,3.3,12.0,90.0,79.75,61.96
2016,2,22,10,45,3.5,143.5,3.3,12.0,146.0,129.91,103.81
2016,2,22,11,0,7.0,197.0,3.3,12.0,202.0,181.47,146.12
2016,2,22,11,15,8.5,207.5,3.25,12.0,213.5,193.1,155.37
2016,2,22,11,30,10.0,218.0,3.2,12.0,225.0,204.97,164.89
2016,2,22,11,45,10.5,220.5,3.2,12.5,228.0,208.73,167.5
2016,2,22,12,0,11.0,223.0,3.2,13.0,231.0,212.51,170.17
2016,2,22,12,15,5.5,150.0,3.15,13.0,154.0,139.58,110.66
2016,2,22,12,30,0.0,77.0,3.1,13.0,77.0,68.27,51.62
2016,2,22,12,45,0.0,94.5,3.05,13.5,94.5,83.87,64.53
2016,2,22,13,0,0.0,112.0,3.0,14.0,112.0,99.97,77.71
2016,2,22,13,15,0.0,136.5,2.95,13.5,136.5,122.98,96.85
2016,2,22,13,30,0.0,161.0,2.9,13.0,161.0,146.67,116.53
2016,2,22,13,45,0.0,136.0,2.85,13.0,136.0,122.88,97.05
2016,2,22,14,0,0.0,111.0,2.8,13.0,111.0,99.28,77.68
2016,2,22,14,15,0.0,123.5,2.75,13.0,123.5,111.34,87.84
2016,2,22,14,30,0.0,136.0,2.7,13.0,136.0,123.83,98.34
2016,2,22,14,45,0.0,124.0,2.65,13.0,124.0,112.46,89.08
2016,2,22,15,0,0.0,112.0,2.6,13.0,112.0,101.09,79.81
2016,2,22,15,15,0.0,92.0,2.6,12.5,92.0,81.93,64.08
2016,2,22,15,30,0.0,72.0,2.6,12.0,72.0,63.68,48.91
2016,2,22,15,45,0.0,64.0,2.6,12.0,64.0,56.56,42.99
2016,2,22,16,0,0.0,56.0,2.6,12.0,56.0,49.45,37.02
2016,2,22,16,15,0.0,48.0,2.6,11.5,48.0,42.35,31.07
2016,2,22,16,30,0.0,40.0,2.6,11.0,40.0,35.26,25.03
2016,2,22,16,45,0.0,32.0,2.65,10.5,32.0,28.18,18.9
2016,2,22,17,0,0.0,24.0,2.7,10.0,24.0,21.11,12.7
2016,2,22,17,15,0.0,16.5,2.75,9.5,16.5,14.5,6.82
2016,2,22,17,30,0.0,9.0,2.8,9.0,9.0,7.9,0.93
2016,2,22,17,45,0.0,4.5,2.85,9.0,4.5,3.94,0.0
2016,2,22,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,23,7,15,0.0,0.5,2.95,5.0,0.5,0.44,0.0
2016,2,23,7,30,0.0,1.0,3.0,5.0,1.0,0.88,0.0
2016,2,23,7,45,0.0,2.0,3.15,5.0,2.0,1.75,0.0
2016,2,23,8,0,0.0,3.0,3.3,5.0,3.0,2.63,0.0
2016,2,23,8,15,0.0,4.5,3.3,5.0,4.5,3.95,0.0
2016,2,23,8,30,0.0,6.0,3.3,5.0,6.0,5.27,0.0
2016,2,23,8,45,0.0,7.0,3.35,5.0,7.0,6.15,0.0
2016,2,23,9,0,0.0,8.0,3.4,5.0,8.0,7.03,0.59
2016,2,23,9,15,0.0,53.5,3.35,5.0,53.5,47.24,36.09
2016,2,23,9,30,0.0,99.0,3.3,5.0,99.0,87.34,70.96
2016,2,23,9,45,0.0,71.5,3.25,5.5,71.5,63.24,49.7
2016,2,23,10,0,0.0,44.0,3.2,6.0,44.0,38.86,28.31
2016,2,23,10,15,0.0,93.0,3.05,6.0,93.0,82.4,65.89
2016,2,23,10,30,0.0,142.0,2.9,6.0,142.0,126.23,103.1
2016,2,23,10,45,3.5,171.0,2.8,6.5,173.0,154.79,126.76
2016,2,23,11,0,7.0,200.0,2.7,7.0,204.0,184.18,150.86
2016,2,23,11,15,3.5,171.5,2.55,7.0,173.5,156.29,127.28
2016,2,23,11,30,0.0,143.0,2.4,7.0,143.0,127.94,103.36
2016,2,23,11,45,0.0,139.0,2.3,7.0,139.0,124.43,100.35
2016,2,23,12,0,0.0,135.0,2.2,7.0,135.0,120.88,97.31
2016,2,23,12,15,0.0,141.0,2.1,7.0,141.0,126.57,102.03
2016,2,23,12,30,0.0,147.0,2.0,7.0,147.0,132.33,106.8
2016,2,23,12,45,0.0,134.0,1.9,7.5,134.0,120.33,96.57
2016,2,23,13,0,0.0,121.0,1.8,8.0,121.0,108.32,86.38
2016,2,23,13,15,0.0,121.0,1.8,8.0,121.0,108.4,86.51
2016,2,23,13,30,0.0,121.0,1.8,8.0,121.0,108.49,86.66
2016,2,23,13,45,0.0,127.0,1.8,8.0,127.0,114.28,91.61
2016,2,23,14,0,0.0,133.0,1.8,8.0,133.0,120.2,96.69
2016,2,23,14,15,0.0,131.0,1.8,8.0,131.0,118.53,95.43
2016,2,23,14,30,0.0,129.0,1.8,8.0,129.0,116.91,94.24
2016,2,23,14,45,0.0,110.0,1.8,8.0,110.0,98.77,79.11
2016,2,23,15,0,0.0,91.0,1.8,8.0,91.0,80.76,63.99
2016,2,23,15,15,0.0,54.5,1.8,8.0,54.5,48.16,36.16
2016,2,23,15,30,0.0,18.0,1.8,8.0,18.0,15.86,8.21
2016,2,23,15,45,0.0,16.0,1.8,8.0,16.0,14.09,6.7
2016,2,23,16,0,0.0,14.0,1.8,8.0,14.0,12.32,5.18
2016,2,23,16,15,237.5,58.5,1.8,7.5,132.0,284.43,247.05
2016,2,23,16,30,475.0,103.0,1.8,7.0,250.0,524.76,445.49
2016,2,23,16,45,411.0,92.0,1.85,7.0,202.5,447.04,379.59
2016,2,23,17,0,347.0,81.0,1.9,7.0,155.0,373.37,317.03
2016,2,23,17,15,264.5,64.0,1.9,7.0,111.5,284.59,239.41
2016,2,23,17,30,182.0,47.0,1.9,7.0,68.0,191.95,156.22
2016,2,23,17,45,91.0,23.5,1.9,7.0,34.0,93.96,51.11
2016,2,23,18,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,5.3,9.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,2,24,7,15,52.5,17.5,5.75,12.5,23.0,14.37,0.0
2016,2,24,7,30,105.0,35.0,5.9,13.0,46.0,28.05,17.77
2016,2,24,7,45,133.0,56.0,6.1,13.5,77.5,43.8,32.77
2016,2,24,8,0,161.0,77.0,6.3,14.0,109.0,59.03,46.77
2016,2,24,8,15,185.5,97.0,6.55,14.5,144.0,73.05,59.47
2016,2,24,8,30,210.0,117.0,6.8,15.0,179.0,105.32,76.78
2016,2,24,8,45,228.0,135.5,7.1,16.0,213.5,139.87,102.53
2016,2,24,9,0,246.0,154.0,7.4,17.0,248.0,176.9,132.53
2016,2,24,9,15,158.0,175.0,7.45,17.0,238.0,190.77,148.52
2016,2,24,9,30,70.0,196.0,7.5,17.0,228.0,192.42,153.06
2016,2,24,9,45,35.0,165.5,7.55,17.5,181.5,159.77,126.77
2016,2,24,10,0,0.0,135.0,7.6,18.0,135.0,119.38,93.53
2016,2,24,10,15,30.5,197.0,7.5,18.0,215.0,192.72,153.36
2016,2,24,10,30,61.0,259.0,7.4,18.0,295.0,269.69,215.5
2016,2,24,10,45,40.5,248.0,7.3,18.5,272.5,252.65,200.99
2016,2,24,11,0,20.0,237.0,7.2,19.0,250.0,226.67,179.28
2016,2,24,11,15,113.5,281.0,7.0,19.0,357.0,351.68,280.43
2016,2,24,11,30,207.0,325.0,6.8,19.0,464.0,472.59,376.35
2016,2,24,11,45,202.0,332.5,6.65,19.0,470.0,488.67,388.31
2016,2,24,12,0,197.0,340.0,6.5,19.0,476.0,503.87,399.71
2016,2,24,12,15,234.0,337.5,6.4,19.0,500.5,543.0,430.7
2016,2,24,12,30,271.0,335.0,6.3,19.0,525.0,597.54,472.94
2016,2,24,12,45,152.0,310.5,6.25,19.5,417.5,460.82,364.9
2016,2,24,13,0,33.0,286.0,6.2,20.0,310.0,315.8,248.26
2016,2,24,13,15,17.5,228.0,6.35,20.0,241.0,228.21,179.26
2016,2,24,13,30,2.0,170.0,6.5,20.0,172.0,157.16,122.18
2016,2,24,13,45,1.0,93.5,6.65,20.0,94.5,83.89,63.1
2016,2,24,14,0,0.0,17.0,6.8,20.0,17.0,15.02,6.72
2016,2,24,14,15,77.5,150.5,6.9,19.5,197.0,235.87,190.01
2016,2,24,14,30,155.0,284.0,7.0,19.0,377.0,468.77,376.78
2016,2,24,14,45,479.0,194.0,7.1,19.0,458.5,707.39,571.87
2016,2,24,15,0,803.0,104.0,7.2,19.0,540.0,902.05,722.06
2016,2,24,15,15,581.0,145.5,7.15,18.5,449.0,741.07,602.08
2016,2,24,15,30,359.0,187.0,7.1,18.0,358.0,556.64,457.07
2016,2,24,15,45,556.0,133.5,7.05,17.5,368.5,674.38,556.37
2016,2,24,16,0,753.0,80.0,7.0,17.0,379.0,762.52,627.41
2016,2,24,16,15,714.5,75.0,6.75,16.0,329.5,707.0,586.59
2016,2,24,16,30,676.0,70.0,6.5,15.0,280.0,646.14,540.7
2016,2,24,16,45,613.0,64.0,6.25,14.5,229.0,566.23,476.69
2016,2,24,17,0,550.0,58.0,6.0,14.0,178.0,489.19,412.22
2016,2,24,17,15,457.0,48.5,5.95,13.5,130.0,391.92,327.65
2016,2,24,17,30,364.0,39.0,5.9,13.0,82.0,301.86,245.4
2016,2,24,17,45,215.0,24.5,5.85,13.0,46.5,178.02,108.24
2016,2,24,18,0,66.0,10.0,5.8,13.0,11.0,42.29,0.0
2016,2,24,18,15,33.0,5.0,5.95,12.5,5.5,0.0,0.0
2016,2,24,18,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,6.75,11.5,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,7.1,10.5,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,7.3,9.5,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,7.35,8.5,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,7.3,7.5,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,7.15,6.5,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,6.9,5.5,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,6.7,5.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,6.55,5.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,6.4,5.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,6.25,4.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,6.1,4.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,6.0,4.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,5.9,4.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,5.85,4.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,5.8,4.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,5.75,4.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,5.65,3.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,5.5,2.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,5.4,2.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,5.35,2.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,5.3,2.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,5.2,2.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,5.05,2.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,4.95,2.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,4.85,1.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,4.8,1.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,4.8,1.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,4.8,1.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,4.85,1.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,4.9,1.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,5.0,1.5,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,7,15,0.0,10.0,5.2,2.5,10.0,8.79,0.0
2016,2,25,7,30,0.0,20.0,5.3,3.0,20.0,17.61,9.74
2016,2,25,7,45,0.0,33.5,5.4,3.5,33.5,29.54,21.28
2016,2,25,8,0,0.0,47.0,5.5,4.0,47.0,41.34,32.48
2016,2,25,8,15,0.0,61.5,5.7,4.5,61.5,53.62,43.97
2016,2,25,8,30,0.0,76.0,5.9,5.0,76.0,66.12,52.89
2016,2,25,8,45,381.0,79.0,6.1,5.5,225.5,114.66,77.61
2016,2,25,9,0,762.0,82.0,6.3,6.0,375.0,219.8,152.81
2016,2,25,9,15,790.0,86.0,6.35,6.0,422.5,284.03,212.37
2016,2,25,9,30,818.0,90.0,6.4,6.0,470.0,347.72,272.47
2016,2,25,9,45,529.0,164.0,6.5,6.5,418.5,352.35,287.1
2016,2,25,10,0,240.0,238.0,6.6,7.0,367.0,319.91,265.08
2016,2,25,10,15,295.5,245.5,6.6,7.0,414.0,375.5,312.5
2016,2,25,10,30,351.0,253.0,6.6,7.0,461.0,433.28,361.46
2016,2,25,10,45,425.5,242.5,6.6,7.5,507.0,497.0,414.56
2016,2,25,11,0,500.0,232.0,6.6,8.0,553.0,561.5,467.81
2016,2,25,11,15,269.0,257.5,6.6,8.0,431.0,445.05,370.8
2016,2,25,11,30,38.0,283.0,6.6,8.0,309.0,296.59,244.24
2016,2,25,11,45,175.5,303.0,6.6,8.0,425.0,438.15,363.77
2016,2,25,12,0,313.0,323.0,6.6,8.0,541.0,592.57,490.47
2016,2,25,12,15,214.0,333.0,6.55,8.0,482.5,521.46,431.02
2016,2,25,12,30,115.0,343.0,6.5,8.0,424.0,441.95,364.44
2016,2,25,12,45,312.5,300.0,6.5,8.0,519.5,608.74,504.45
2016,2,25,13,0,510.0,257.0,6.5,8.0,615.0,769.98,636.06
2016,2,25,13,15,293.0,286.5,6.45,8.0,491.5,595.71,493.55
2016,2,25,13,30,76.0,316.0,6.4,8.0,368.0,396.49,327.16
2016,2,25,13,45,225.5,297.0,6.35,8.0,445.0,539.39,448.63
2016,2,25,14,0,375.0,278.0,6.3,8.0,522.0,684.04,567.83
2016,2,25,14,15,286.0,280.5,6.2,8.0,462.5,605.24,503.08
2016,2,25,14,30,197.0,283.0,6.1,8.0,403.0,507.52,423.2
2016,2,25,14,45,332.5,241.0,6.05,8.0,429.0,605.96,507.85
2016,2,25,15,0,468.0,199.0,6.0,8.0,455.0,699.81,586.99
2016,2,25,15,15,234.0,166.0,5.8,7.5,294.0,419.44,357.0
2016,2,25,15,30,0.0,133.0,5.6,7.0,133.0,123.73,101.36
2016,2,25,15,45,394.5,106.0,5.45,7.0,264.5,498.08,430.75
2016,2,25,16,0,789.0,79.0,5.3,7.0,396.0,792.98,669.86
2016,2,25,16,15,752.5,74.5,5.1,6.5,345.5,732.8,622.33
2016,2,25,16,30,716.0,70.0,4.9,6.0,295.0,678.15,579.86
2016,2,25,16,45,668.5,62.5,4.7,5.5,243.5,606.1,521.57
2016,2,25,17,0,621.0,55.0,4.5,5.0,192.0,535.67,462.24
2016,2,25,17,15,533.0,46.0,4.35,4.5,142.0,439.1,376.84
2016,2,25,17,30,445.0,37.0,4.2,4.0,92.0,349.37,292.89
2016,2,25,17,45,222.5,25.5,4.05,4.0,53.0,184.94,123.69
2016,2,25,18,0,0.0,14.0,3.9,4.0,14.0,12.73,0.0
2016,2,25,18,15,0.0,7.0,3.85,3.5,7.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.75,2.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.65,2.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,3.2,1.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,3.05,1.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,2.2,-0.5,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,2,26,7,15,67.0,20.0,3.05,0.0,27.0,16.37,1.1
2016,2,26,7,30,134.0,40.0,3.3,0.0,54.0,31.86,22.73
2016,2,26,7,45,179.5,59.5,3.6,0.5,90.0,46.51,37.23
2016,2,26,8,0,225.0,79.0,3.9,1.0,126.0,60.72,50.89
2016,2,26,8,15,262.0,94.5,4.0,1.0,163.0,71.95,61.65
2016,2,26,8,30,299.0,110.0,4.1,1.0,200.0,107.35,79.12
2016,2,26,8,45,558.5,92.5,4.2,1.5,296.5,151.3,102.57
2016,2,26,9,0,818.0,75.0,4.3,2.0,393.0,229.0,160.17
2016,2,26,9,15,665.5,112.5,4.25,2.0,392.0,274.0,210.28
2016,2,26,9,30,513.0,150.0,4.2,2.0,391.0,299.96,241.94
2016,2,26,9,45,413.0,189.5,4.2,2.5,394.0,331.29,273.48
2016,2,26,10,0,313.0,229.0,4.2,3.0,397.0,347.64,289.92
2016,2,26,10,15,627.5,158.5,4.2,3.0,524.0,469.27,392.2
2016,2,26,10,30,942.0,88.0,4.2,3.0,651.0,610.95,510.63
2016,2,26,10,45,953.5,88.0,4.2,3.5,681.0,667.93,557.53
2016,2,26,11,0,965.0,88.0,4.2,4.0,711.0,723.45,602.24
2016,2,26,11,15,533.5,206.0,4.2,4.0,552.0,588.35,491.12
2016,2,26,11,30,102.0,324.0,4.2,4.0,393.0,384.62,319.23
2016,2,26,11,45,194.0,327.0,4.2,4.5,462.0,477.0,396.18
2016,2,26,12,0,286.0,330.0,4.2,5.0,531.0,578.15,477.39
2016,2,26,12,15,636.5,210.0,4.2,5.0,660.5,782.75,644.59
2016,2,26,12,30,987.0,90.0,4.2,5.0,790.0,971.64,785.84
2016,2,26,12,45,980.0,92.5,4.25,5.5,785.5,994.3,799.89
2016,2,26,13,0,973.0,95.0,4.3,6.0,781.0,1012.84,812.39
2016,2,26,13,15,969.5,94.5,4.3,6.0,768.5,1027.09,822.95
2016,2,26,13,30,966.0,94.0,4.3,6.0,756.0,1037.24,830.75
2016,2,26,13,45,957.0,94.0,4.3,6.0,734.5,1038.59,832.45
2016,2,26,14,0,948.0,94.0,4.3,6.0,713.0,1035.8,831.44
2016,2,26,14,15,939.0,92.5,4.25,6.0,684.5,1027.16,825.89
2016,2,26,14,30,930.0,91.0,4.2,6.0,656.0,1014.56,817.69
2016,2,26,14,45,913.5,90.5,4.2,6.0,620.0,992.22,803.12
2016,2,26,15,0,897.0,90.0,4.2,6.0,584.0,976.1,793.25
2016,2,26,15,15,879.0,87.0,4.05,5.5,542.0,942.25,770.25
2016,2,26,15,30,861.0,84.0,3.9,5.0,500.0,905.35,745.44
2016,2,26,15,45,831.5,82.0,3.8,5.0,452.0,856.81,710.49
2016,2,26,16,0,802.0,80.0,3.7,5.0,404.0,806.35,673.61
2016,2,26,16,15,766.0,75.0,3.35,4.5,353.5,745.47,627.74
2016,2,26,16,30,730.0,70.0,3.0,4.0,303.0,689.9,584.87
2016,2,26,16,45,673.5,64.0,2.65,3.5,250.0,612.46,522.9
2016,2,26,17,0,617.0,58.0,2.3,3.0,197.0,537.24,460.37
2016,2,26,17,15,529.0,49.0,2.15,2.0,146.5,440.55,377.05
2016,2,26,17,30,441.0,40.0,2.0,1.0,96.0,350.44,294.73
2016,2,26,17,45,286.5,26.5,1.85,0.5,56.0,223.29,158.18
2016,2,26,18,0,132.0,13.0,1.7,0.0,16.0,78.43,0.0
2016,2,26,18,15,66.0,6.5,1.65,0.0,8.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.15,-2.5,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,0.75,-2.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.35,-2.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.3,-2.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.25,-1.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.2,-1.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.2,-1.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.2,-1.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.25,-1.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.3,-1.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.35,-1.5,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.45,-2.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,27,7,15,166.0,20.0,1.75,-0.5,39.0,16.18,3.2
2016,2,27,7,30,332.0,40.0,1.9,0.0,78.0,33.1,24.05
2016,2,27,7,45,426.0,52.5,2.1,0.0,126.5,42.29,33.52
2016,2,27,8,0,520.0,65.0,2.3,0.0,175.0,51.17,42.28
2016,2,27,8,15,581.5,73.0,2.4,0.5,227.0,57.28,48.14
2016,2,27,8,30,643.0,81.0,2.5,1.0,279.0,109.23,67.55
2016,2,27,8,45,687.5,87.0,2.7,2.0,330.0,165.01,108.12
2016,2,27,9,0,732.0,93.0,2.9,3.0,381.0,226.14,160.43
2016,2,27,9,15,762.0,97.5,2.95,3.5,429.0,287.17,216.42
2016,2,27,9,30,792.0,102.0,3.0,4.0,477.0,351.07,275.25
2016,2,27,9,45,816.5,104.5,3.15,4.5,520.5,415.42,333.8
2016,2,27,10,0,841.0,107.0,3.3,5.0,564.0,478.89,390.23
2016,2,27,10,15,856.0,109.5,3.35,5.0,600.5,538.81,442.82
2016,2,27,10,30,871.0,112.0,3.4,5.0,637.0,598.5,493.72
2016,2,27,10,45,883.5,113.0,3.5,5.5,667.0,654.68,539.74
2016,2,27,11,0,896.0,114.0,3.6,6.0,697.0,709.75,583.59
2016,2,27,11,15,902.0,115.5,3.6,6.0,718.0,759.38,622.82
2016,2,27,11,30,908.0,117.0,3.6,6.0,739.0,806.76,658.49
2016,2,27,11,45,914.0,116.5,3.65,6.5,752.5,849.58,688.6
2016,2,27,12,0,920.0,116.0,3.7,7.0,766.0,882.9,711.48
2016,2,27,12,15,921.0,116.0,3.65,7.0,770.0,915.58,734.57
2016,2,27,12,30,922.0,116.0,3.6,7.0,774.0,944.88,755.13
2016,2,27,12,45,932.5,109.5,3.6,7.5,772.5,972.22,773.23
2016,2,27,13,0,943.0,103.0,3.6,8.0,771.0,996.07,788.85
2016,2,27,13,15,939.0,102.0,3.55,8.0,758.5,1008.87,797.75
2016,2,27,13,30,935.0,101.0,3.5,8.0,746.0,1017.65,804.06
2016,2,27,13,45,929.5,99.5,3.45,8.5,725.5,1020.38,804.83
2016,2,27,14,0,924.0,98.0,3.4,9.0,705.0,1019.09,803.0
2016,2,27,14,15,914.5,96.5,3.35,9.0,677.0,1009.96,797.32
2016,2,27,14,30,905.0,95.0,3.3,9.0,649.0,996.97,789.14
2016,2,27,14,45,895.0,91.5,3.25,9.0,614.0,977.32,776.4
2016,2,27,15,0,885.0,88.0,3.2,9.0,579.0,963.74,768.17
2016,2,27,15,15,867.0,85.5,3.0,8.5,537.5,930.63,746.06
2016,2,27,15,30,849.0,83.0,2.8,8.0,496.0,894.52,721.78
2016,2,27,15,45,828.0,78.5,2.6,8.0,449.5,850.55,690.2
2016,2,27,16,0,807.0,74.0,2.4,8.0,403.0,804.33,656.62
2016,2,27,16,15,771.5,69.5,2.1,7.0,352.5,744.32,613.49
2016,2,27,16,30,736.0,65.0,1.8,6.0,302.0,683.73,568.63
2016,2,27,16,45,688.5,58.5,1.5,5.5,250.5,611.67,512.13
2016,2,27,17,0,641.0,52.0,1.2,5.0,199.0,540.97,454.46
2016,2,27,17,15,556.0,44.0,1.2,4.5,148.5,452.41,380.36
2016,2,27,17,30,471.0,36.0,1.2,4.0,98.0,364.62,301.99
2016,2,27,17,45,319.5,24.5,1.2,3.5,57.5,241.4,174.54
2016,2,27,18,0,168.0,13.0,1.2,3.0,17.0,96.69,0.0
2016,2,27,18,15,84.0,6.5,1.2,2.5,8.5,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,28,7,15,208.0,18.0,1.25,1.0,42.0,14.29,3.5
2016,2,28,7,30,416.0,36.0,1.4,2.0,84.0,29.27,20.61
2016,2,28,7,45,504.5,45.5,1.55,3.0,134.0,35.97,27.42
2016,2,28,8,0,593.0,55.0,1.7,4.0,184.0,42.49,33.69
2016,2,28,8,15,650.5,62.0,1.65,4.5,236.5,49.66,40.42
2016,2,28,8,30,708.0,69.0,1.6,5.0,289.0,105.02,60.03
2016,2,28,8,45,745.0,74.0,1.6,6.0,340.0,166.51,104.96
2016,2,28,9,0,782.0,79.0,1.6,7.0,391.0,228.39,157.45
2016,2,28,9,15,809.0,83.0,1.75,7.5,439.0,290.73,213.9
2016,2,28,9,30,836.0,87.0,1.9,8.0,487.0,355.49,272.66
2016,2,28,9,45,854.5,90.5,2.1,9.0,529.5,418.59,328.8
2016,2,28,10,0,873.0,94.0,2.3,10.0,572.0,482.43,383.8
2016,2,28,10,15,886.5,96.0,2.4,10.5,608.5,542.76,434.7
2016,2,28,10,30,900.0,98.0,2.5,11.0,645.0,602.61,483.55
2016,2,28,10,45,906.0,101.5,2.7,12.0,673.5,658.66,527.42
2016,2,28,11,0,912.0,105.0,2.9,13.0,702.0,709.81,566.35
2016,2,28,11,15,918.5,106.5,2.95,13.0,724.0,759.53,604.57
2016,2,28,11,30,925.0,108.0,3.0,13.0,746.0,807.0,638.69
2016,2,28,11,45,923.0,111.5,3.15,13.5,758.0,847.4,666.61
2016,2,28,12,0,921.0,115.0,3.3,14.0,770.0,884.56,692.11
2016,2,28,12,15,922.5,115.5,3.4,14.0,775.0,918.2,716.03
2016,2,28,12,30,924.0,116.0,3.5,14.0,780.0,948.49,737.65
2016,2,28,12,45,945.5,105.0,3.6,14.5,782.0,980.92,759.43
2016,2,28,13,0,967.0,94.0,3.7,15.0,784.0,1010.04,778.87
2016,2,28,13,15,964.0,93.5,3.7,15.0,771.5,1024.56,789.06
2016,2,28,13,30,961.0,93.0,3.7,15.0,759.0,1035.02,796.73
2016,2,28,13,45,945.5,96.0,3.75,15.0,736.5,1033.44,796.7
2016,2,28,14,0,930.0,99.0,3.8,15.0,714.0,1027.75,794.11
2016,2,28,14,15,920.5,97.5,3.75,14.5,685.5,1018.57,790.06
2016,2,28,14,30,911.0,96.0,3.7,14.0,657.0,1005.49,783.46
2016,2,28,14,45,890.0,96.5,3.7,14.0,620.0,990.11,774.3
2016,2,28,15,0,869.0,97.0,3.7,14.0,583.0,961.22,755.7
2016,2,28,15,15,850.5,94.0,3.5,13.5,541.0,927.2,733.54
2016,2,28,15,30,832.0,91.0,3.3,13.0,499.0,890.24,709.11
2016,2,28,15,45,804.5,87.5,3.15,13.0,451.5,842.05,675.28
2016,2,28,16,0,777.0,84.0,3.0,13.0,404.0,791.96,639.65
2016,2,28,16,15,740.5,79.0,2.8,12.5,353.5,736.99,600.5
2016,2,28,16,30,704.0,74.0,2.6,12.0,303.0,676.28,555.85
2016,2,28,16,45,655.5,66.5,2.45,11.5,251.5,603.56,500.51
2016,2,28,17,0,607.0,59.0,2.3,11.0,200.0,532.56,444.13
2016,2,28,17,15,522.0,49.5,2.3,10.5,149.0,437.41,364.44
2016,2,28,17,30,437.0,40.0,2.3,10.0,98.0,348.79,286.07
2016,2,28,17,45,297.0,26.5,2.35,9.5,58.0,232.74,170.05
2016,2,28,18,0,157.0,13.0,2.4,9.0,18.0,91.22,0.0
2016,2,28,18,15,78.5,6.5,2.55,8.5,9.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,4.65,6.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,29,6,45,24.5,4.0,3.75,6.5,4.5,0.0,0.0
2016,2,29,7,0,49.0,8.0,3.8,7.0,9.0,7.28,0.0
2016,2,29,7,15,171.5,25.0,3.9,7.5,43.5,19.59,8.87
2016,2,29,7,30,294.0,42.0,4.0,8.0,78.0,32.56,23.14
2016,2,29,7,45,401.0,53.0,4.1,8.5,127.0,41.9,32.17
2016,2,29,8,0,508.0,64.0,4.2,9.0,176.0,49.45,39.32
2016,2,29,8,15,569.0,72.0,4.25,9.5,227.5,59.18,48.22
2016,2,29,8,30,630.0,80.0,4.3,10.0,279.0,110.75,66.11
2016,2,29,8,45,689.5,82.5,4.4,11.0,333.0,165.19,104.72
2016,2,29,9,0,749.0,85.0,4.5,12.0,387.0,226.77,155.88
2016,2,29,9,15,778.0,89.0,4.5,12.5,435.0,291.03,213.46
2016,2,29,9,30,807.0,93.0,4.5,13.0,483.0,354.78,270.92
2016,2,29,9,45,832.0,95.0,4.5,13.5,527.5,417.47,326.74
2016,2,29,10,0,857.0,97.0,4.5,14.0,572.0,481.68,382.28
2016,2,29,10,15,870.5,99.5,4.5,14.5,608.0,541.73,432.94
2016,2,29,10,30,884.0,102.0,4.5,15.0,644.0,601.34,481.57
2016,2,29,10,45,894.5,103.5,4.5,15.5,673.0,657.41,525.96
2016,2,29,11,0,905.0,105.0,4.5,16.0,702.0,709.01,565.73
2016,2,29,11,15,642.5,203.5,4.5,16.0,634.0,670.66,533.69
2016,2,29,11,30,380.0,302.0,4.5,16.0,566.0,589.61,468.32
2016,2,29,11,45,654.5,204.5,4.5,16.0,669.0,743.63,590.27
2016,2,29,12,0,929.0,107.0,4.5,16.0,772.0,886.59,695.68
2016,2,29,12,15,650.0,214.5,4.45,16.0,681.5,803.74,632.89
2016,2,29,12,30,371.0,322.0,4.4,16.0,591.0,673.41,530.62
2016,2,29,12,45,659.0,210.5,4.35,16.5,684.5,851.39,667.95
2016,2,29,13,0,947.0,99.0,4.3,17.0,778.0,1000.84,771.16
2016,2,29,13,15,944.0,98.0,4.15,17.0,766.5,1014.46,778.9
2016,2,29,13,30,941.0,97.0,4.0,17.0,755.0,1024.05,785.01
2016,2,29,13,45,938.0,95.0,3.9,17.0,735.5,1028.45,788.03
2016,2,29,14,0,935.0,93.0,3.8,17.0,716.0,1028.78,788.46
2016,2,29,14,15,927.0,91.5,3.65,16.5,688.0,1020.82,784.51
2016,2,29,14,30,919.0,90.0,3.5,16.0,660.0,1008.93,778.04
2016,2,29,14,45,911.5,86.5,3.35,16.0,625.5,991.24,766.25
2016,2,29,15,0,904.0,83.0,3.2,16.0,591.0,969.8,752.0
2016,2,29,15,15,887.5,80.5,2.9,15.5,550.0,937.67,730.54
2016,2,29,15,30,871.0,78.0,2.6,15.0,509.0,911.68,713.29
2016,2,29,15,45,853.0,73.5,2.35,15.0,463.0,869.5,683.47
2016,2,29,16,0,835.0,69.0,2.1,15.0,417.0,824.87,651.69
2016,2,29,16,15,802.5,65.0,1.85,14.0,366.0,766.8,611.94
2016,2,29,16,30,770.0,61.0,1.6,13.0,315.0,707.93,570.42
2016,2,29,16,45,725.5,55.5,1.4,12.5,263.0,637.81,518.26
2016,2,29,17,0,681.0,50.0,1.2,12.0,211.0,568.78,464.76
2016,2,29,17,15,601.5,43.0,1.2,11.0,159.0,476.48,391.75
2016,2,29,17,30,522.0,36.0,1.2,10.0,107.0,389.54,317.4
2016,2,29,17,45,376.0,25.0,1.25,9.5,64.5,275.64,208.03
2016,2,29,18,0,230.0,14.0,1.3,9.0,22.0,129.31,0.0
2016,2,29,18,15,115.0,7.0,1.3,8.5,11.0,6.37,0.0
2016,2,29,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,6,45,63.0,5.5,1.25,3.5,7.0,0.0,0.0
2016,3,1,7,0,126.0,11.0,1.3,4.0,14.0,10.01,0.0
2016,3,1,7,15,278.0,24.0,1.45,4.5,53.0,19.4,9.65
2016,3,1,7,30,430.0,37.0,1.6,5.0,92.0,29.64,20.97
2016,3,1,7,45,506.5,47.0,1.8,6.0,140.5,36.72,27.89
2016,3,1,8,0,583.0,57.0,2.0,7.0,189.0,43.56,34.32
2016,3,1,8,15,637.0,63.5,1.9,8.0,240.5,54.23,36.72
2016,3,1,8,30,691.0,70.0,1.8,9.0,292.0,108.45,61.61
2016,3,1,8,45,717.5,77.5,1.7,10.0,340.5,166.31,104.37
2016,3,1,9,0,744.0,85.0,1.6,11.0,389.0,227.2,156.05
2016,3,1,9,15,770.5,89.0,1.65,11.5,435.5,290.55,212.27
2016,3,1,9,30,797.0,93.0,1.7,12.0,482.0,353.09,267.83
2016,3,1,9,45,805.5,99.5,1.75,13.0,521.5,412.98,319.9
2016,3,1,10,0,814.0,106.0,1.8,14.0,561.0,472.59,369.82
2016,3,1,10,15,828.5,109.0,2.05,14.5,596.5,531.38,418.71
2016,3,1,10,30,843.0,112.0,2.3,15.0,632.0,589.95,466.02
2016,3,1,10,45,843.5,118.0,2.55,16.0,658.5,642.39,506.45
2016,3,1,11,0,844.0,124.0,2.8,17.0,685.0,692.73,544.09
2016,3,1,11,15,851.0,125.5,3.05,17.0,706.0,740.89,581.46
2016,3,1,11,30,858.0,127.0,3.3,17.0,727.0,787.02,616.09
2016,3,1,11,45,854.5,132.0,3.55,17.5,738.5,826.23,643.45
2016,3,1,12,0,851.0,137.0,3.8,18.0,750.0,862.28,668.48
2016,3,1,12,15,852.0,137.0,3.9,18.0,754.5,893.71,690.71
2016,3,1,12,30,853.0,137.0,4.0,18.0,759.0,921.94,710.76
2016,3,1,12,45,856.5,134.5,4.15,18.0,756.0,946.42,728.56
2016,3,1,13,0,860.0,132.0,4.3,18.0,753.0,967.47,744.13
2016,3,1,13,15,855.5,131.0,4.35,18.0,741.0,979.05,752.65
2016,3,1,13,30,851.0,130.0,4.4,18.0,729.0,986.81,758.98
2016,3,1,13,45,841.0,130.0,4.45,18.0,708.0,986.54,759.92
2016,3,1,14,0,831.0,130.0,4.5,18.0,687.0,982.4,758.41
2016,3,1,14,15,820.0,127.5,4.45,18.0,658.5,970.72,750.92
2016,3,1,14,30,809.0,125.0,4.4,18.0,630.0,955.38,741.07
2016,3,1,14,45,790.5,123.5,4.4,18.0,594.5,930.43,724.99
2016,3,1,15,0,772.0,122.0,4.4,18.0,559.0,909.15,711.62
2016,3,1,15,15,396.5,154.5,4.3,17.5,378.5,577.55,466.32
2016,3,1,15,30,21.0,187.0,4.2,17.0,198.0,200.12,160.11
2016,3,1,15,45,146.0,179.0,4.1,17.0,241.5,335.94,275.44
2016,3,1,16,0,271.0,171.0,4.0,17.0,285.0,449.66,369.33
2016,3,1,16,15,245.5,155.0,3.95,16.5,248.5,403.07,332.76
2016,3,1,16,30,220.0,139.0,3.9,16.0,212.0,357.43,296.69
2016,3,1,16,45,187.0,118.5,3.85,15.5,173.5,287.33,239.69
2016,3,1,17,0,154.0,98.0,3.8,15.0,135.0,233.98,194.85
2016,3,1,17,15,121.5,76.0,3.9,14.5,100.5,180.8,148.97
2016,3,1,17,30,89.0,54.0,4.0,14.0,66.0,129.5,103.71
2016,3,1,17,45,44.5,32.5,4.1,14.0,38.5,73.5,52.36
2016,3,1,18,0,0.0,11.0,4.2,14.0,11.0,9.68,0.0
2016,3,1,18,15,0.0,5.5,4.35,14.0,5.5,5.0,0.0
2016,3,1,18,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,2.95,3.5,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,3,2,6,45,66.5,7.0,3.5,2.5,9.0,0.0,0.0
2016,3,2,7,0,133.0,14.0,3.7,3.0,18.0,12.73,0.0
2016,3,2,7,15,286.5,28.0,3.95,3.0,59.0,22.94,13.13
2016,3,2,7,30,440.0,42.0,4.2,3.0,100.0,34.01,25.14
2016,3,2,7,45,528.5,51.5,4.5,3.5,152.0,40.52,31.66
2016,3,2,8,0,617.0,61.0,4.8,4.0,204.0,46.86,37.77
2016,3,2,8,15,671.0,68.0,4.85,4.0,257.5,59.67,40.78
2016,3,2,8,30,725.0,75.0,4.9,4.0,311.0,116.69,68.41
2016,3,2,8,45,765.5,78.5,5.0,4.5,363.5,179.19,115.92
2016,3,2,9,0,806.0,82.0,5.1,5.0,416.0,242.22,171.19
2016,3,2,9,15,598.0,135.0,5.05,5.0,398.5,282.75,218.76
2016,3,2,9,30,390.0,188.0,5.0,5.0,381.0,295.4,239.2
2016,3,2,9,45,645.5,140.5,4.95,5.5,490.5,386.99,314.77
2016,3,2,10,0,901.0,93.0,4.9,6.0,600.0,501.34,410.46
2016,3,2,10,15,914.0,95.0,4.8,6.0,637.0,562.71,464.35
2016,3,2,10,30,927.0,97.0,4.7,6.0,674.0,623.09,515.9
2016,3,2,10,45,939.5,97.5,4.6,6.5,704.5,680.75,562.73
2016,3,2,11,0,952.0,98.0,4.5,7.0,735.0,737.08,606.94
2016,3,2,11,15,958.5,99.0,4.4,7.0,757.0,788.05,646.2
2016,3,2,11,30,965.0,100.0,4.3,7.0,779.0,836.62,681.21
2016,3,2,11,45,970.5,99.5,4.25,7.0,793.0,880.22,712.44
2016,3,2,12,0,976.0,99.0,4.2,7.0,807.0,920.86,741.23
2016,3,2,12,15,976.5,99.0,4.2,7.0,811.0,954.56,765.25
2016,3,2,12,30,977.0,99.0,4.2,7.0,815.0,984.64,786.66
2016,3,2,12,45,979.5,97.0,4.25,7.5,811.5,1010.57,804.16
2016,3,2,13,0,982.0,95.0,4.3,8.0,808.0,1032.66,818.98
2016,3,2,13,15,978.0,94.5,4.25,8.0,795.5,1046.32,828.4
2016,3,2,13,30,974.0,94.0,4.2,8.0,783.0,1055.8,835.05
2016,3,2,13,45,969.5,92.0,4.2,8.0,762.0,1058.85,837.94
2016,3,2,14,0,965.0,90.0,4.2,8.0,741.0,1057.68,838.1
2016,3,2,14,15,956.5,88.5,4.1,7.5,712.0,1049.04,833.74
2016,3,2,14,30,948.0,87.0,4.0,7.0,683.0,1036.33,826.93
2016,3,2,14,45,933.5,86.0,3.95,7.0,646.5,1014.54,812.62
2016,3,2,15,0,919.0,85.0,3.9,7.0,610.0,989.14,795.86
2016,3,2,15,15,902.0,82.5,3.8,6.5,567.5,956.13,774.66
2016,3,2,15,30,885.0,80.0,3.7,6.0,525.0,929.26,757.9
2016,3,2,15,45,858.0,78.0,3.65,6.0,476.5,881.8,724.54
2016,3,2,16,0,831.0,76.0,3.6,6.0,428.0,832.29,689.28
2016,3,2,16,15,796.5,72.0,3.3,5.5,376.0,772.42,645.19
2016,3,2,16,30,762.0,68.0,3.0,5.0,324.0,711.82,599.44
2016,3,2,16,45,713.0,62.0,2.75,4.5,270.5,637.64,541.64
2016,3,2,17,0,664.0,56.0,2.5,4.0,217.0,570.66,487.4
2016,3,2,17,15,583.0,48.5,2.3,3.0,165.0,477.7,408.97
2016,3,2,17,30,502.0,41.0,2.1,2.0,113.0,390.73,331.02
2016,3,2,17,45,347.5,29.0,1.95,1.5,69.0,264.49,211.5
2016,3,2,18,0,193.0,17.0,1.8,1.0,25.0,137.82,0.0
2016,3,2,18,15,96.5,8.5,1.8,0.5,12.5,51.84,0.0
2016,3,2,18,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.85,-3.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,9.5,1.4,-1.5,9.5,0.0,0.0
2016,3,3,7,0,0.0,19.0,1.6,-1.0,19.0,17.28,0.0
2016,3,3,7,15,204.5,31.5,1.75,-0.5,59.0,24.63,15.3
2016,3,3,7,30,409.0,44.0,1.9,0.0,99.0,35.54,26.99
2016,3,3,7,45,492.0,54.0,2.1,0.0,149.5,42.37,33.92
2016,3,3,8,0,575.0,64.0,2.3,0.0,200.0,49.0,40.42
2016,3,3,8,15,629.0,71.0,2.4,0.5,252.0,62.63,43.43
2016,3,3,8,30,683.0,78.0,2.5,1.0,304.0,117.09,70.79
2016,3,3,8,45,705.5,87.0,2.6,1.5,352.5,175.4,116.27
2016,3,3,9,0,728.0,96.0,2.7,2.0,401.0,236.28,170.43
2016,3,3,9,15,547.5,145.5,2.65,2.5,389.5,276.49,215.74
2016,3,3,9,30,367.0,195.0,2.6,3.0,378.0,294.28,238.8
2016,3,3,9,45,572.0,162.0,2.55,3.5,474.0,375.5,305.58
2016,3,3,10,0,777.0,129.0,2.5,4.0,570.0,479.13,391.1
2016,3,3,10,15,452.5,212.5,2.4,4.0,473.0,434.03,357.85
2016,3,3,10,30,128.0,296.0,2.3,4.0,376.0,345.76,285.55
2016,3,3,10,45,461.0,226.0,2.2,4.5,534.0,509.5,420.64
2016,3,3,11,0,794.0,156.0,2.1,5.0,692.0,695.56,566.59
2016,3,3,11,15,586.0,233.0,1.95,5.0,635.0,658.83,533.92
2016,3,3,11,30,378.0,310.0,1.8,5.0,578.0,597.63,483.38
2016,3,3,11,45,379.5,315.5,1.7,5.0,589.0,624.22,503.64
2016,3,3,12,0,381.0,321.0,1.6,5.0,600.0,649.67,521.94
2016,3,3,12,15,274.5,343.0,1.55,5.0,544.5,597.92,480.15
2016,3,3,12,30,168.0,365.0,1.5,5.0,489.0,525.18,422.51
2016,3,3,12,45,154.5,362.5,1.45,5.0,476.5,518.7,417.74
2016,3,3,13,0,141.0,360.0,1.4,5.0,464.0,510.88,411.4
2016,3,3,13,15,124.0,351.5,1.25,5.0,441.5,491.88,396.0
2016,3,3,13,30,107.0,343.0,1.1,5.0,419.0,454.34,366.62
2016,3,3,13,45,72.0,312.5,1.0,5.0,363.5,389.86,315.93
2016,3,3,14,0,37.0,282.0,0.9,5.0,308.0,324.28,263.66
2016,3,3,14,15,25.5,251.5,0.9,5.0,269.0,264.01,215.98
2016,3,3,14,30,14.0,221.0,0.9,5.0,230.0,222.36,182.41
2016,3,3,14,45,13.0,211.0,0.9,5.0,219.0,212.37,174.77
2016,3,3,15,0,12.0,201.0,0.9,5.0,208.0,202.42,166.97
2016,3,3,15,15,6.0,146.5,0.95,4.5,150.0,141.04,116.17
2016,3,3,15,30,0.0,92.0,1.0,4.0,92.0,81.87,65.96
2016,3,3,15,45,0.0,92.0,1.1,4.0,92.0,82.2,66.58
2016,3,3,16,0,0.0,92.0,1.2,4.0,92.0,82.76,67.28
2016,3,3,16,15,0.0,80.5,1.3,3.5,80.5,71.95,58.13
