Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,14,6,45,137.5,14.0,0.95,14.0,26.0,11.28,0.0
2016,3,14,7,0,275.0,28.0,1.0,15.0,52.0,22.64,12.78
2016,3,14,7,15,383.5,39.5,1.05,15.5,98.0,31.25,21.61
2016,3,14,7,30,492.0,51.0,1.1,16.0,144.0,39.56,29.34
2016,3,14,7,45,553.0,59.5,1.15,16.5,195.0,44.89,34.23
2016,3,14,8,0,614.0,68.0,1.2,17.0,246.0,50.03,38.77
2016,3,14,8,15,658.0,73.5,1.25,17.5,298.0,80.5,45.84
2016,3,14,8,30,702.0,79.0,1.3,18.0,350.0,135.95,78.02
2016,3,14,8,45,463.5,141.0,1.4,18.5,330.0,192.65,133.15
2016,3,14,9,0,225.0,203.0,1.5,19.0,310.0,221.31,166.72
2016,3,14,9,15,136.5,217.0,1.6,19.5,284.0,224.4,172.71
2016,3,14,9,30,48.0,231.0,1.7,20.0,258.0,215.97,168.05
2016,3,14,9,45,69.0,258.0,1.8,20.5,299.5,253.34,196.78
2016,3,14,10,0,90.0,285.0,1.9,21.0,341.0,293.74,227.52
2016,3,14,10,15,239.0,287.0,1.95,21.0,447.0,390.5,301.88
2016,3,14,10,30,388.0,289.0,2.0,21.0,553.0,498.34,383.54
2016,3,14,10,45,350.0,312.5,2.1,21.5,558.0,520.5,398.9
2016,3,14,11,0,312.0,336.0,2.2,22.0,563.0,538.58,411.2
2016,3,14,11,15,273.0,354.5,2.25,22.0,557.0,547.35,417.03
2016,3,14,11,30,234.0,373.0,2.3,22.0,551.0,543.07,413.36
2016,3,14,11,45,207.0,382.0,2.35,22.0,541.0,543.84,413.51
2016,3,14,12,0,180.0,391.0,2.4,22.0,531.0,542.07,411.69
2016,3,14,12,15,242.0,383.5,2.4,22.0,573.0,599.83,454.95
2016,3,14,12,30,304.0,376.0,2.4,22.0,615.0,674.0,508.64
2016,3,14,12,45,570.5,259.5,2.4,22.0,704.5,829.06,623.4
2016,3,14,13,0,837.0,143.0,2.4,22.0,794.0,975.99,723.24
2016,3,14,13,15,832.5,142.0,2.4,22.0,781.0,986.57,729.09
2016,3,14,13,30,828.0,141.0,2.4,22.0,768.0,993.39,734.0
2016,3,14,13,45,814.5,142.5,2.4,22.0,745.5,990.25,732.58
2016,3,14,14,0,801.0,144.0,2.4,22.0,723.0,983.31,728.92
2016,3,14,14,15,451.5,231.5,2.35,21.5,556.0,734.63,558.57
2016,3,14,14,30,102.0,319.0,2.3,21.0,389.0,433.53,334.12
2016,3,14,14,45,56.5,263.0,2.3,21.0,301.5,326.14,254.02
2016,3,14,15,0,11.0,207.0,2.3,21.0,214.0,205.6,159.87
2016,3,14,15,15,359.0,167.0,2.05,20.5,363.5,559.76,442.81
2016,3,14,15,30,707.0,127.0,1.8,20.0,513.0,837.39,642.72
2016,3,14,15,45,662.5,128.0,1.6,20.0,465.0,780.96,600.42
2016,3,14,16,0,618.0,129.0,1.4,20.0,417.0,723.77,560.63
2016,3,14,16,15,581.5,121.5,1.25,19.5,368.5,663.63,519.56
2016,3,14,16,30,545.0,114.0,1.1,19.0,320.0,598.07,473.47
2016,3,14,16,45,486.0,106.0,1.0,18.5,269.0,522.71,417.99
2016,3,14,17,0,427.0,98.0,0.9,18.0,218.0,450.82,363.16
2016,3,14,17,15,357.5,83.5,0.85,17.5,170.0,367.83,297.76
2016,3,14,17,30,288.0,69.0,0.8,17.0,122.0,290.76,234.42
2016,3,14,17,45,198.0,50.0,0.8,17.0,80.5,202.77,159.77
2016,3,14,18,0,108.0,31.0,0.8,17.0,39.0,111.84,76.28
2016,3,14,18,15,54.0,15.5,0.8,17.0,19.5,38.76,0.0
2016,3,14,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,15,6,45,160.5,15.0,2.55,11.5,30.0,12.08,0.0
2016,3,15,7,0,321.0,30.0,2.8,12.0,60.0,24.37,14.7
2016,3,15,7,15,426.5,40.5,2.8,12.5,107.5,32.06,22.63
2016,3,15,7,30,532.0,51.0,2.8,13.0,155.0,39.5,29.67
2016,3,15,7,45,600.5,57.0,2.8,14.0,208.0,42.86,32.78
2016,3,15,8,0,669.0,63.0,2.8,15.0,261.0,46.21,35.67
2016,3,15,8,15,711.0,68.0,2.85,15.5,314.0,84.33,47.37
2016,3,15,8,30,753.0,73.0,2.9,16.0,367.0,142.19,81.63
2016,3,15,8,45,786.0,75.5,3.0,16.5,418.0,201.46,128.17
2016,3,15,9,0,819.0,78.0,3.1,17.0,469.0,264.37,182.47
2016,3,15,9,15,839.5,80.5,3.05,17.5,515.5,326.82,238.06
2016,3,15,9,30,860.0,83.0,3.0,18.0,562.0,393.07,295.92
2016,3,15,9,45,877.5,84.5,3.0,18.5,604.0,455.23,349.19
2016,3,15,10,0,895.0,86.0,3.0,19.0,646.0,517.77,400.98
2016,3,15,10,15,905.5,87.5,2.95,19.0,681.0,576.63,448.91
2016,3,15,10,30,916.0,89.0,2.9,19.0,716.0,634.52,494.54
2016,3,15,10,45,924.5,90.0,2.85,19.5,744.5,689.4,535.53
2016,3,15,11,0,933.0,91.0,2.8,20.0,773.0,742.56,573.92
2016,3,15,11,15,937.5,92.0,2.7,20.5,793.0,790.79,605.4
2016,3,15,11,30,942.0,93.0,2.6,21.0,813.0,836.48,634.35
2016,3,15,11,45,943.5,94.0,2.55,21.5,824.5,876.94,659.59
2016,3,15,12,0,945.0,95.0,2.5,22.0,836.0,914.23,682.37
2016,3,15,12,15,558.5,246.5,2.45,22.0,685.0,766.8,578.31
2016,3,15,12,30,172.0,398.0,2.4,22.0,534.0,562.36,424.7
2016,3,15,12,45,555.5,247.5,2.35,22.0,683.0,803.08,606.26
2016,3,15,13,0,939.0,97.0,2.3,22.0,832.0,1015.05,747.92
2016,3,15,13,15,935.0,96.0,2.3,22.0,818.5,1026.59,753.53
2016,3,15,13,30,931.0,95.0,2.3,22.0,805.0,1034.07,758.82
2016,3,15,13,45,921.0,96.0,2.3,22.0,782.5,1033.84,759.32
2016,3,15,14,0,911.0,97.0,2.3,22.0,760.0,1029.6,757.47
2016,3,15,14,15,902.0,96.0,2.25,22.0,730.5,1020.11,751.85
2016,3,15,14,30,893.0,95.0,2.2,22.0,701.0,1006.78,743.92
2016,3,15,14,45,875.0,95.0,2.2,22.0,664.0,982.13,729.31
2016,3,15,15,0,857.0,95.0,2.2,22.0,627.0,964.27,719.33
2016,3,15,15,15,840.5,92.5,2.1,22.0,585.0,931.47,698.32
2016,3,15,15,30,824.0,90.0,2.0,22.0,543.0,895.76,675.43
2016,3,15,15,45,797.0,88.0,1.95,22.0,495.5,848.55,645.08
2016,3,15,16,0,770.0,86.0,1.9,22.0,448.0,799.57,613.17
2016,3,15,16,15,738.5,81.5,1.7,21.5,397.5,742.37,574.72
2016,3,15,16,30,707.0,77.0,1.5,21.0,347.0,689.17,538.31
2016,3,15,16,45,662.0,71.5,1.35,20.5,295.0,620.0,489.55
2016,3,15,17,0,617.0,66.0,1.2,20.0,243.0,552.36,440.26
2016,3,15,17,15,549.5,58.0,1.2,19.0,191.5,468.54,376.77
2016,3,15,17,30,482.0,50.0,1.2,18.0,140.0,389.6,313.35
2016,3,15,17,45,377.0,38.5,1.25,17.5,95.0,290.93,230.5
2016,3,15,18,0,272.0,27.0,1.3,17.0,50.0,203.57,145.16
2016,3,15,18,15,136.0,13.5,1.35,16.5,25.0,74.37,0.0
2016,3,15,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,6,45,73.5,18.5,2.1,13.0,25.5,15.17,0.0
2016,3,16,7,0,147.0,37.0,2.4,14.0,51.0,29.63,19.22
2016,3,16,7,15,232.5,56.0,2.45,14.5,95.0,42.78,31.87
2016,3,16,7,30,318.0,75.0,2.5,15.0,139.0,56.37,44.34
2016,3,16,7,45,368.0,91.5,2.6,15.5,186.5,67.45,54.33
2016,3,16,8,0,418.0,108.0,2.7,16.0,234.0,78.07,63.64
2016,3,16,8,15,464.5,119.5,2.8,16.5,283.5,108.86,73.62
2016,3,16,8,30,511.0,131.0,2.9,17.0,333.0,157.78,104.3
2016,3,16,8,45,546.0,140.0,3.0,17.5,381.0,208.62,143.66
2016,3,16,9,0,581.0,149.0,3.1,18.0,429.0,263.63,189.59
2016,3,16,9,15,607.5,155.5,3.2,18.5,473.5,320.03,237.86
2016,3,16,9,30,634.0,162.0,3.3,19.0,518.0,376.93,286.23
2016,3,16,9,45,665.5,162.5,3.4,20.0,560.0,433.13,332.53
2016,3,16,10,0,697.0,163.0,3.5,21.0,602.0,491.88,379.52
2016,3,16,10,15,711.5,166.5,3.55,21.5,636.0,546.31,422.56
2016,3,16,10,30,726.0,170.0,3.6,22.0,670.0,600.78,464.37
2016,3,16,10,45,742.0,170.0,3.7,22.5,698.5,652.68,503.37
2016,3,16,11,0,758.0,170.0,3.8,23.0,727.0,704.08,541.06
2016,3,16,11,15,765.5,171.5,3.85,23.5,747.5,749.86,573.62
2016,3,16,11,30,773.0,173.0,3.9,24.0,768.0,793.86,604.26
2016,3,16,11,45,785.0,170.0,3.95,24.5,782.0,830.96,628.85
2016,3,16,12,0,797.0,167.0,4.0,25.0,796.0,869.59,653.98
2016,3,16,12,15,800.0,167.5,4.05,25.0,801.0,901.42,675.59
2016,3,16,12,30,803.0,168.0,4.1,25.0,806.0,930.29,695.24
2016,3,16,12,45,834.5,150.5,4.15,25.0,810.5,964.33,718.42
2016,3,16,13,0,866.0,133.0,4.2,25.0,815.0,995.29,739.5
2016,3,16,13,15,699.5,206.5,4.2,25.0,751.5,935.15,699.09
2016,3,16,13,30,533.0,280.0,4.2,25.0,688.0,854.72,641.69
2016,3,16,13,45,573.0,257.0,4.25,25.0,685.0,877.33,660.03
2016,3,16,14,0,613.0,234.0,4.3,25.0,682.0,902.0,679.07
2016,3,16,14,15,649.0,208.0,4.2,24.5,666.0,912.72,688.78
2016,3,16,14,30,685.0,182.0,4.1,24.0,650.0,918.92,694.96
2016,3,16,14,45,689.0,168.0,4.0,24.0,618.0,902.36,684.3
2016,3,16,15,0,693.0,154.0,3.9,24.0,586.0,882.21,671.41
2016,3,16,15,15,668.0,148.0,3.65,23.5,542.0,840.25,643.86
2016,3,16,15,30,643.0,142.0,3.4,23.0,498.0,796.25,614.74
2016,3,16,15,45,678.5,118.0,3.15,22.5,465.0,783.97,608.0
2016,3,16,16,0,714.0,94.0,2.9,22.0,432.0,765.57,596.6
2016,3,16,16,15,664.5,97.0,2.65,21.0,384.5,704.76,555.39
2016,3,16,16,30,615.0,100.0,2.4,20.0,337.0,644.22,513.55
2016,3,16,16,45,579.0,90.5,2.15,19.5,287.5,580.34,466.95
2016,3,16,17,0,543.0,81.0,1.9,19.0,238.0,517.37,418.68
2016,3,16,17,15,480.5,70.5,1.85,18.0,188.5,436.89,355.83
2016,3,16,17,30,418.0,60.0,1.8,17.0,139.0,360.76,293.42
2016,3,16,17,45,325.5,45.0,1.75,16.5,94.5,266.66,213.24
2016,3,16,18,0,233.0,30.0,1.7,16.0,50.0,185.01,134.68
2016,3,16,18,15,116.5,15.0,1.75,15.5,25.0,66.82,0.0
2016,3,16,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,17,6,45,175.5,16.0,1.65,9.0,34.0,12.75,0.0
2016,3,17,7,0,351.0,32.0,1.8,10.0,68.0,25.87,16.61
2016,3,17,7,15,454.0,42.0,1.65,10.5,117.5,33.06,23.88
2016,3,17,7,30,557.0,52.0,1.5,11.0,167.0,40.05,30.51
2016,3,17,7,45,614.5,59.5,1.4,11.5,220.0,44.58,34.72
2016,3,17,8,0,672.0,67.0,1.3,12.0,273.0,48.96,38.62
2016,3,17,8,15,713.5,72.5,1.15,13.0,326.5,87.07,48.54
2016,3,17,8,30,755.0,78.0,1.0,14.0,380.0,150.13,88.11
2016,3,17,8,45,782.0,82.5,0.9,15.0,431.0,210.35,135.54
2016,3,17,9,0,809.0,87.0,0.8,16.0,482.0,273.5,189.03
2016,3,17,9,15,830.0,90.0,0.85,16.5,529.0,336.1,243.49
2016,3,17,9,30,851.0,93.0,0.9,17.0,576.0,400.24,298.26
2016,3,17,9,45,866.5,96.0,0.95,17.5,618.0,463.26,350.62
2016,3,17,10,0,882.0,99.0,1.0,18.0,660.0,527.15,401.69
2016,3,17,10,15,893.5,101.0,1.25,18.5,695.5,586.46,449.08
2016,3,17,10,30,905.0,103.0,1.5,19.0,731.0,644.93,494.5
2016,3,17,10,45,913.0,104.5,1.75,19.5,759.0,699.55,535.96
2016,3,17,11,0,921.0,106.0,2.0,20.0,787.0,752.43,575.21
2016,3,17,11,15,926.0,107.0,2.15,20.0,807.0,800.61,609.2
2016,3,17,11,30,931.0,108.0,2.3,20.0,827.0,846.31,640.87
2016,3,17,11,45,932.0,109.5,2.5,20.0,838.5,886.53,669.09
2016,3,17,12,0,933.0,111.0,2.7,20.0,850.0,923.58,695.18
2016,3,17,12,15,933.0,111.0,2.8,20.0,853.0,954.88,716.6
2016,3,17,12,30,933.0,111.0,2.9,20.0,856.0,982.65,735.74
2016,3,17,12,45,932.5,110.0,3.0,20.0,851.0,1005.22,751.51
2016,3,17,13,0,932.0,109.0,3.1,20.0,846.0,1023.98,764.92
2016,3,17,13,15,927.5,108.5,3.1,20.0,832.0,1035.5,772.81
2016,3,17,13,30,923.0,108.0,3.1,20.0,818.0,1042.99,778.26
2016,3,17,13,45,913.0,108.5,3.15,20.5,795.0,1042.11,777.3
2016,3,17,14,0,903.0,109.0,3.2,21.0,772.0,1037.23,773.94
2016,3,17,14,15,894.0,107.0,3.15,20.5,742.5,1026.59,769.05
2016,3,17,14,30,885.0,105.0,3.1,20.0,713.0,1012.12,761.77
2016,3,17,14,45,870.0,104.0,3.1,20.0,676.0,999.72,755.0
2016,3,17,15,0,855.0,103.0,3.1,20.0,639.0,973.29,738.82
2016,3,17,15,15,838.0,100.0,2.9,20.0,596.5,939.3,716.0
2016,3,17,15,30,821.0,97.0,2.7,20.0,554.0,902.4,691.19
2016,3,17,15,45,795.5,94.5,2.55,20.0,506.5,855.79,659.91
2016,3,17,16,0,770.0,92.0,2.4,20.0,459.0,807.29,627.05
2016,3,17,16,15,738.5,87.0,2.15,19.0,408.0,754.16,591.94
2016,3,17,16,30,707.0,82.0,1.9,18.0,357.0,695.8,552.12
2016,3,17,16,45,656.5,77.0,1.65,17.5,303.5,622.88,499.27
2016,3,17,17,0,606.0,72.0,1.4,17.0,250.0,551.89,446.16
2016,3,17,17,15,538.0,63.5,1.4,16.0,198.0,467.38,381.08
2016,3,17,17,30,470.0,55.0,1.4,15.0,146.0,387.72,316.36
2016,3,17,17,45,357.0,43.0,1.45,14.5,99.5,284.28,228.84
2016,3,17,18,0,244.0,31.0,1.5,14.0,53.0,192.7,143.2
2016,3,17,18,15,122.0,15.5,1.6,13.5,26.5,69.77,0.0
2016,3,17,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,6,45,172.0,17.5,1.35,8.0,36.0,13.96,1.1
2016,3,18,7,0,344.0,35.0,1.5,9.0,72.0,28.41,19.07
2016,3,18,7,15,445.0,46.0,1.5,9.5,122.0,36.36,26.99
2016,3,18,7,30,546.0,57.0,1.5,10.0,172.0,44.05,34.28
2016,3,18,7,45,611.5,64.0,1.55,10.5,226.5,48.02,37.97
2016,3,18,8,0,677.0,71.0,1.6,11.0,281.0,51.91,41.42
2016,3,18,8,15,718.5,76.5,1.55,12.0,335.5,92.11,52.17
2016,3,18,8,30,760.0,82.0,1.5,13.0,390.0,155.88,92.95
2016,3,18,8,45,785.0,87.5,1.5,14.0,441.0,217.0,141.82
2016,3,18,9,0,810.0,93.0,1.5,15.0,492.0,280.81,196.67
2016,3,18,9,15,764.5,108.5,1.55,15.0,513.5,330.8,244.07
2016,3,18,9,30,719.0,124.0,1.6,15.0,535.0,378.0,287.83
2016,3,18,9,45,801.0,114.5,1.65,15.5,603.0,453.72,349.71
2016,3,18,10,0,883.0,105.0,1.7,16.0,671.0,534.49,413.96
2016,3,18,10,15,894.0,107.0,1.75,16.0,706.0,594.05,461.73
2016,3,18,10,30,905.0,109.0,1.8,16.0,741.0,652.31,507.22
2016,3,18,10,45,917.5,108.5,1.85,16.5,770.5,708.03,548.63
2016,3,18,11,0,930.0,108.0,1.9,17.0,800.0,762.37,587.84
2016,3,18,11,15,934.5,109.0,1.9,17.0,820.0,810.57,620.73
2016,3,18,11,30,939.0,110.0,1.9,17.0,840.0,856.21,651.13
2016,3,18,11,45,942.0,110.0,1.95,17.5,851.5,896.84,677.12
2016,3,18,12,0,945.0,110.0,2.0,18.0,863.0,934.38,700.84
2016,3,18,12,15,945.0,110.0,2.05,18.0,866.0,965.98,721.85
2016,3,18,12,30,945.0,110.0,2.1,18.0,869.0,993.99,740.57
2016,3,18,12,45,945.5,108.5,2.15,18.0,864.0,1017.17,756.2
2016,3,18,13,0,946.0,107.0,2.2,18.0,859.0,1036.51,769.48
2016,3,18,13,15,942.5,106.5,2.15,18.0,845.5,1049.12,777.27
2016,3,18,13,30,939.0,106.0,2.1,18.0,832.0,1057.66,782.61
2016,3,18,13,45,934.0,104.5,2.05,18.5,810.0,1059.52,782.32
2016,3,18,14,0,929.0,103.0,2.0,19.0,788.0,1057.28,779.61
2016,3,18,14,15,920.5,101.5,1.9,18.5,758.5,1047.51,774.49
2016,3,18,14,30,912.0,100.0,1.8,18.0,729.0,1033.8,767.0
2016,3,18,14,45,900.5,98.0,1.7,18.0,693.0,1012.75,753.43
2016,3,18,15,0,889.0,96.0,1.6,18.0,657.0,988.13,737.69
2016,3,18,15,15,873.0,93.5,1.45,18.0,614.0,965.06,722.31
2016,3,18,15,30,857.0,91.0,1.3,18.0,571.0,928.84,698.21
2016,3,18,15,45,835.5,87.5,1.2,18.0,523.0,883.63,668.89
2016,3,18,16,0,814.0,84.0,1.1,18.0,475.0,836.24,637.87
2016,3,18,16,15,784.0,80.0,1.0,17.5,423.0,779.24,600.9
2016,3,18,16,30,754.0,76.0,0.9,17.0,371.0,721.36,562.46
2016,3,18,16,45,708.0,71.0,0.8,17.0,316.5,654.2,515.18
2016,3,18,17,0,662.0,66.0,0.7,17.0,262.0,584.32,464.39
2016,3,18,17,15,595.5,59.0,0.7,16.5,208.5,500.18,401.35
2016,3,18,17,30,529.0,52.0,0.7,16.0,155.0,420.67,337.91
2016,3,18,17,45,415.5,41.5,0.75,15.5,106.5,315.67,251.26
2016,3,18,18,0,302.0,31.0,0.8,15.0,58.0,222.32,165.79
2016,3,18,18,15,151.0,15.5,0.85,14.5,29.0,103.64,0.0
2016,3,18,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,6,45,0.0,12.0,0.8,9.5,12.0,10.55,0.66
2016,3,19,7,0,0.0,24.0,0.9,10.0,24.0,21.14,12.83
2016,3,19,7,15,0.0,48.5,1.3,10.0,48.5,41.87,31.92
2016,3,19,7,30,0.0,73.0,1.7,10.0,73.0,61.59,50.08
2016,3,19,7,45,16.0,96.5,2.1,10.0,101.5,80.33,67.14
2016,3,19,8,0,32.0,120.0,2.5,10.0,130.0,95.16,80.45
2016,3,19,8,15,16.0,123.5,2.65,10.0,128.5,104.8,84.4
2016,3,19,8,30,0.0,127.0,2.8,10.0,127.0,108.64,87.91
2016,3,19,8,45,0.0,123.0,2.95,10.5,123.0,106.72,85.84
2016,3,19,9,0,0.0,119.0,3.1,11.0,119.0,104.15,83.24
2016,3,19,9,15,0.0,74.0,3.1,11.0,74.0,65.49,50.32
2016,3,19,9,30,0.0,29.0,3.1,11.0,29.0,25.61,16.27
2016,3,19,9,45,0.0,29.0,3.1,11.5,29.0,25.62,16.2
2016,3,19,10,0,0.0,29.0,3.1,12.0,29.0,25.63,16.12
2016,3,19,10,15,0.0,78.0,3.0,12.0,78.0,69.15,52.7
2016,3,19,10,30,0.0,127.0,2.9,12.0,127.0,112.7,88.75
2016,3,19,10,45,0.0,93.5,2.8,12.0,93.5,83.02,63.96
2016,3,19,11,0,0.0,60.0,2.7,12.0,60.0,53.21,39.08
2016,3,19,11,15,0.0,93.5,2.55,12.0,93.5,83.07,63.9
2016,3,19,11,30,0.0,127.0,2.4,12.0,127.0,113.21,88.66
2016,3,19,11,45,0.0,129.0,2.3,12.5,129.0,115.13,89.94
2016,3,19,12,0,0.0,131.0,2.2,13.0,131.0,117.06,91.29
2016,3,19,12,15,0.0,137.0,2.1,13.0,137.0,122.64,95.8
2016,3,19,12,30,0.0,143.0,2.0,13.0,143.0,128.26,100.34
2016,3,19,12,45,0.0,129.0,1.9,13.0,129.0,115.51,89.96
2016,3,19,13,0,0.0,115.0,1.8,13.0,115.0,102.75,79.57
2016,3,19,13,15,0.0,111.5,1.8,13.0,111.5,99.57,77.03
2016,3,19,13,30,0.0,108.0,1.8,13.0,108.0,96.37,74.47
2016,3,19,13,45,0.0,107.5,1.85,13.0,107.5,95.9,74.18
2016,3,19,14,0,0.0,107.0,1.9,13.0,107.0,95.44,73.89
2016,3,19,14,15,0.0,104.5,2.1,12.5,104.5,93.12,72.25
2016,3,19,14,30,0.0,102.0,2.3,12.0,102.0,90.8,70.6
2016,3,19,14,45,0.0,115.5,2.5,12.0,115.5,103.44,81.27
2016,3,19,15,0,0.0,129.0,2.7,12.0,129.0,116.45,92.25
2016,3,19,15,15,7.5,164.5,2.85,11.5,169.0,159.05,128.35
2016,3,19,15,30,15.0,200.0,3.0,11.0,209.0,204.14,166.42
2016,3,19,15,45,7.5,141.0,3.15,11.0,145.5,136.86,110.74
2016,3,19,16,0,0.0,82.0,3.3,11.0,82.0,72.58,56.57
2016,3,19,16,15,0.0,72.5,3.45,10.5,72.5,64.12,49.68
2016,3,19,16,30,0.0,63.0,3.6,10.0,63.0,55.66,42.66
2016,3,19,16,45,0.0,53.0,3.75,10.0,53.0,46.78,35.09
2016,3,19,17,0,0.0,43.0,3.9,10.0,43.0,37.92,27.43
2016,3,19,17,15,0.0,33.5,4.05,9.5,33.5,29.51,20.12
2016,3,19,17,30,0.0,24.0,4.2,9.0,24.0,21.11,12.71
2016,3,19,17,45,0.0,16.0,4.35,8.5,16.0,14.06,6.41
2016,3,19,18,0,0.0,8.0,4.5,8.0,8.0,7.02,0.05
2016,3,19,18,15,0.0,4.0,4.5,7.5,4.0,3.5,0.0
2016,3,19,18,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,3.3,3.5,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,20,6,45,0.0,12.5,3.0,2.0,12.5,10.99,2.0
2016,3,20,7,0,0.0,25.0,3.1,2.0,25.0,22.02,14.19
2016,3,20,7,15,0.0,43.0,3.1,2.0,43.0,37.7,29.16
2016,3,20,7,30,0.0,61.0,3.1,2.0,61.0,52.75,43.5
2016,3,20,7,45,0.0,80.5,3.1,2.5,80.5,68.76,58.43
2016,3,20,8,0,0.0,100.0,3.1,3.0,100.0,84.58,72.88
2016,3,20,8,15,0.0,64.0,3.05,3.0,64.0,56.55,44.7
2016,3,20,8,30,0.0,28.0,3.0,3.0,28.0,24.67,16.33
2016,3,20,8,45,0.0,52.5,3.0,3.5,52.5,46.37,35.4
2016,3,20,9,0,0.0,77.0,3.0,4.0,77.0,68.14,54.22
2016,3,20,9,15,22.5,159.5,2.95,4.0,172.5,144.93,119.61
2016,3,20,9,30,45.0,242.0,2.9,4.0,268.0,224.43,186.04
2016,3,20,9,45,42.0,255.5,2.85,4.5,281.5,240.17,198.49
2016,3,20,10,0,39.0,269.0,2.8,5.0,295.0,255.59,210.63
2016,3,20,10,15,22.5,234.5,2.7,5.0,250.0,219.33,180.38
2016,3,20,10,30,6.0,200.0,2.6,5.0,205.0,181.02,148.23
2016,3,20,10,45,5.0,188.5,2.55,5.5,193.0,170.98,139.47
2016,3,20,11,0,4.0,177.0,2.5,6.0,181.0,160.62,130.44
2016,3,20,11,15,2.0,159.0,2.45,6.0,161.0,143.39,115.93
2016,3,20,11,30,0.0,141.0,2.4,6.0,141.0,125.85,101.15
2016,3,20,11,45,2.5,159.5,2.4,6.5,161.5,144.89,116.87
2016,3,20,12,0,5.0,178.0,2.4,7.0,182.0,164.31,132.72
2016,3,20,12,15,4.0,170.0,2.35,7.0,173.5,156.48,126.14
2016,3,20,12,30,3.0,162.0,2.3,7.0,165.0,148.51,119.52
2016,3,20,12,45,1.5,153.5,2.25,7.0,155.5,139.49,112.01
2016,3,20,13,0,0.0,145.0,2.2,7.0,146.0,130.35,104.4
2016,3,20,13,15,2.5,161.0,2.1,7.0,163.5,147.84,119.1
2016,3,20,13,30,5.0,177.0,2.0,7.0,181.0,165.64,133.96
2016,3,20,13,45,6.5,193.0,1.95,7.0,198.0,182.79,148.22
2016,3,20,14,0,8.0,209.0,1.9,7.0,215.0,200.34,162.79
2016,3,20,14,15,6.5,198.0,1.85,7.0,203.0,188.66,153.3
2016,3,20,14,30,5.0,187.0,1.8,7.0,191.0,176.94,143.85
2016,3,20,14,45,2.5,136.5,1.75,7.0,138.5,125.81,101.52
2016,3,20,15,0,0.0,86.0,1.7,7.0,86.0,76.24,59.83
2016,3,20,15,15,4.0,136.0,1.7,6.5,138.5,127.36,103.79
2016,3,20,15,30,8.0,186.0,1.7,6.0,191.0,182.59,150.76
2016,3,20,15,45,9.5,178.5,1.7,6.0,183.5,177.7,147.01
2016,3,20,16,0,11.0,171.0,1.7,6.0,176.0,172.96,143.58
2016,3,20,16,15,6.5,153.5,1.65,6.0,156.5,152.3,126.35
2016,3,20,16,30,2.0,136.0,1.6,6.0,137.0,131.94,109.23
2016,3,20,16,45,1.0,116.0,1.55,6.0,116.5,111.75,92.16
2016,3,20,17,0,0.0,96.0,1.5,6.0,96.0,91.53,74.77
2016,3,20,17,15,0.0,76.0,1.3,5.5,76.0,71.9,57.74
2016,3,20,17,30,0.0,56.0,1.1,5.0,56.0,52.01,40.15
2016,3,20,17,45,0.0,38.0,0.95,5.0,38.0,34.11,24.03
2016,3,20,18,0,0.0,20.0,0.8,5.0,20.0,17.61,8.97
2016,3,20,18,15,0.0,10.0,0.7,4.5,10.0,8.79,0.0
2016,3,20,18,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,3,21,6,45,170.5,21.5,2.55,1.5,42.5,16.82,7.06
2016,3,21,7,0,341.0,43.0,2.9,2.0,85.0,35.14,26.11
2016,3,21,7,15,436.0,54.5,3.15,2.5,136.0,43.22,34.23
2016,3,21,7,30,531.0,66.0,3.4,3.0,187.0,51.03,41.77
2016,3,21,7,45,604.0,72.5,3.65,3.5,243.5,54.27,44.84
2016,3,21,8,0,677.0,79.0,3.9,4.0,300.0,57.52,47.73
2016,3,21,8,15,718.5,85.0,4.0,4.5,355.0,103.83,61.9
2016,3,21,8,30,760.0,91.0,4.1,5.0,410.0,164.1,102.71
2016,3,21,8,45,801.0,92.0,4.2,5.5,465.0,229.24,157.27
2016,3,21,9,0,842.0,93.0,4.3,6.0,520.0,294.35,215.97
2016,3,21,9,15,862.5,96.0,4.25,6.0,568.5,359.02,276.39
2016,3,21,9,30,883.0,99.0,4.2,6.0,617.0,425.11,337.28
2016,3,21,9,45,903.5,100.0,4.2,6.5,661.5,490.48,395.53
2016,3,21,10,0,924.0,101.0,4.2,7.0,706.0,557.2,452.94
2016,3,21,10,15,934.0,102.5,4.15,7.5,741.5,617.49,503.25
2016,3,21,10,30,944.0,104.0,4.1,8.0,777.0,676.65,550.87
2016,3,21,10,45,951.0,106.0,4.1,8.5,805.5,732.9,594.89
2016,3,21,11,0,958.0,108.0,4.1,9.0,834.0,787.22,636.11
2016,3,21,11,15,962.0,109.0,4.1,9.0,853.5,836.13,671.36
2016,3,21,11,30,966.0,110.0,4.1,9.0,873.0,882.34,704.31
2016,3,21,11,45,966.5,111.0,4.1,9.5,884.0,922.74,731.56
2016,3,21,12,0,967.0,112.0,4.1,10.0,895.0,959.79,756.16
2016,3,21,12,15,967.0,112.5,4.1,10.0,898.0,992.4,778.86
2016,3,21,12,30,967.0,113.0,4.1,10.0,901.0,1021.34,798.98
2016,3,21,12,45,968.0,111.0,4.15,10.5,895.5,1044.81,814.18
2016,3,21,13,0,969.0,109.0,4.2,11.0,890.0,1064.35,826.73
2016,3,21,13,15,965.0,108.5,4.2,11.0,875.5,1076.59,835.52
2016,3,21,13,30,961.0,108.0,4.2,11.0,861.0,1084.67,841.64
2016,3,21,13,45,957.5,105.0,4.2,11.0,839.0,1086.27,843.49
2016,3,21,14,0,954.0,102.0,4.2,11.0,817.0,1083.65,842.65
2016,3,21,14,15,945.0,100.5,4.15,11.0,786.5,1073.06,836.12
2016,3,21,14,30,936.0,99.0,4.1,11.0,756.0,1058.43,827.01
2016,3,21,14,45,925.0,97.0,4.05,11.0,718.5,1037.35,813.55
2016,3,21,15,0,914.0,95.0,4.0,11.0,681.0,1012.59,797.62
2016,3,21,15,15,898.5,92.5,3.9,10.5,637.0,979.44,776.89
2016,3,21,15,30,883.0,90.0,3.8,10.0,593.0,952.65,760.69
2016,3,21,15,45,860.5,87.0,3.7,10.0,543.5,906.24,728.69
2016,3,21,16,0,838.0,84.0,3.6,10.0,494.0,857.63,694.88
2016,3,21,16,15,808.5,80.0,3.25,9.5,441.0,800.05,653.68
2016,3,21,16,30,779.0,76.0,2.9,9.0,388.0,741.49,610.98
2016,3,21,16,45,734.5,71.5,2.6,9.0,333.0,670.31,556.72
2016,3,21,17,0,690.0,67.0,2.3,9.0,278.0,605.18,505.8
2016,3,21,17,15,626.0,60.0,2.1,8.0,223.0,521.25,439.1
2016,3,21,17,30,562.0,53.0,1.9,7.0,168.0,441.69,372.04
2016,3,21,17,45,457.5,43.0,1.7,6.0,118.0,340.56,284.03
2016,3,21,18,0,353.0,33.0,1.5,5.0,68.0,249.89,198.93
2016,3,21,18,15,176.5,16.5,1.5,4.5,34.0,118.59,12.1
2016,3,21,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,6,15,35.5,5.5,0.95,0.5,6.5,0.0,0.0
2016,3,22,6,30,71.0,11.0,1.0,1.0,13.0,10.01,0.0
2016,3,22,6,45,228.0,26.0,1.1,2.0,51.5,21.17,11.21
2016,3,22,7,0,385.0,41.0,1.2,3.0,90.0,33.11,24.33
2016,3,22,7,15,478.0,51.0,1.2,3.5,142.0,39.99,31.23
2016,3,22,7,30,571.0,61.0,1.2,4.0,194.0,46.65,37.65
2016,3,22,7,45,638.5,66.5,1.2,5.0,250.0,49.34,40.08
2016,3,22,8,0,706.0,72.0,1.2,6.0,306.0,52.04,42.38
2016,3,22,8,15,744.5,77.0,1.45,7.0,360.5,105.5,61.19
2016,3,22,8,30,783.0,82.0,1.7,8.0,415.0,165.76,101.48
2016,3,22,8,45,814.5,84.5,1.95,9.0,468.0,227.19,152.32
2016,3,22,9,0,846.0,87.0,2.2,10.0,521.0,292.03,209.69
2016,3,22,9,15,865.5,90.0,2.4,10.5,568.5,356.56,268.23
2016,3,22,9,30,885.0,93.0,2.6,11.0,616.0,422.37,326.93
2016,3,22,9,45,900.0,95.0,2.8,11.5,658.0,487.84,383.85
2016,3,22,10,0,915.0,97.0,3.0,12.0,700.0,551.02,437.26
2016,3,22,10,15,925.0,99.0,3.1,12.0,735.5,611.16,487.26
2016,3,22,10,30,935.0,101.0,3.2,12.0,771.0,670.2,535.0
2016,3,22,10,45,942.5,102.0,3.35,12.5,799.5,725.29,577.72
2016,3,22,11,0,950.0,103.0,3.5,13.0,828.0,778.48,617.72
2016,3,22,11,15,955.0,104.0,3.6,13.0,848.0,827.64,652.94
2016,3,22,11,30,960.0,105.0,3.7,13.0,868.0,874.21,686.07
2016,3,22,11,45,963.0,105.5,3.8,13.5,880.0,915.81,714.17
2016,3,22,12,0,966.0,106.0,3.9,14.0,892.0,954.25,739.88
2016,3,22,12,15,966.5,106.0,3.95,14.0,895.0,986.59,762.32
2016,3,22,12,30,967.0,106.0,4.0,14.0,898.0,1015.28,782.28
2016,3,22,12,45,965.5,106.0,4.05,14.5,892.5,1038.3,796.92
2016,3,22,13,0,964.0,106.0,4.1,15.0,887.0,1057.36,808.94
2016,3,22,13,15,960.0,105.5,4.1,15.0,872.5,1069.39,817.45
2016,3,22,13,30,956.0,105.0,4.1,15.0,858.0,1077.28,823.35
2016,3,22,13,45,948.5,104.5,4.15,15.0,835.0,1077.51,824.59
2016,3,22,14,0,941.0,104.0,4.2,15.0,812.0,1073.59,823.23
2016,3,22,14,15,932.0,102.5,4.2,15.0,782.0,1062.96,817.12
2016,3,22,14,30,923.0,101.0,4.2,15.0,752.0,1048.35,808.46
2016,3,22,14,45,907.5,100.5,4.25,15.0,713.5,1024.67,793.99
2016,3,22,15,0,892.0,100.0,4.3,15.0,675.0,997.52,777.17
2016,3,22,15,15,875.5,97.5,4.2,15.0,631.0,973.72,761.83
2016,3,22,15,30,859.0,95.0,4.1,15.0,587.0,936.67,737.07
2016,3,22,15,45,834.0,92.5,4.05,15.0,538.0,889.16,704.99
2016,3,22,16,0,809.0,90.0,4.0,15.0,489.0,839.65,671.11
2016,3,22,16,15,779.0,85.5,3.75,14.5,436.5,781.91,630.85
2016,3,22,16,30,749.0,81.0,3.5,14.0,384.0,723.31,589.13
2016,3,22,16,45,705.5,75.5,3.3,13.5,329.5,657.62,541.07
2016,3,22,17,0,662.0,70.0,3.1,13.0,275.0,588.72,488.93
2016,3,22,17,15,599.5,62.5,2.95,12.0,221.0,506.39,423.67
2016,3,22,17,30,537.0,55.0,2.8,11.0,167.0,428.33,358.33
2016,3,22,17,45,436.5,44.0,2.65,10.5,117.5,329.53,272.38
2016,3,22,18,0,336.0,33.0,2.5,10.0,68.0,240.94,190.28
2016,3,22,18,15,168.0,16.5,2.6,9.5,34.0,115.3,26.1
2016,3,22,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,23,6,15,24.0,5.0,2.85,5.5,6.0,0.0,0.0
2016,3,23,6,30,48.0,10.0,3.0,6.0,12.0,9.1,0.0
2016,3,23,6,45,163.0,30.0,3.15,6.5,49.5,23.43,13.34
2016,3,23,7,0,278.0,50.0,3.3,7.0,87.0,38.58,28.82
2016,3,23,7,15,363.0,65.5,3.35,7.5,137.0,49.71,39.5
2016,3,23,7,30,448.0,81.0,3.4,8.0,187.0,60.46,49.56
2016,3,23,7,45,524.0,89.0,3.45,8.5,242.5,67.25,55.74
2016,3,23,8,0,600.0,97.0,3.5,9.0,298.0,71.05,59.02
2016,3,23,8,15,642.0,104.5,3.6,10.0,352.0,117.81,73.93
2016,3,23,8,30,684.0,112.0,3.7,11.0,406.0,174.69,112.42
2016,3,23,8,45,726.5,114.0,3.85,12.0,460.0,232.4,159.32
2016,3,23,9,0,769.0,116.0,4.0,13.0,514.0,295.05,213.61
2016,3,23,9,15,791.0,120.0,4.1,13.5,561.0,357.37,269.4
2016,3,23,9,30,813.0,124.0,4.2,14.0,608.0,424.26,328.03
2016,3,23,9,45,836.5,124.0,4.3,14.5,651.5,486.21,381.45
2016,3,23,10,0,860.0,124.0,4.4,15.0,695.0,549.36,434.29
2016,3,23,10,15,871.0,126.5,4.45,15.5,730.5,608.69,482.48
2016,3,23,10,30,882.0,129.0,4.5,16.0,766.0,667.22,528.54
2016,3,23,10,45,895.0,128.5,4.6,16.5,795.0,723.14,571.63
2016,3,23,11,0,908.0,128.0,4.7,17.0,824.0,773.87,609.95
2016,3,23,11,15,913.5,129.0,4.75,17.5,844.0,821.81,643.66
2016,3,23,11,30,919.0,130.0,4.8,18.0,864.0,867.32,674.62
2016,3,23,11,45,927.0,127.5,4.85,18.5,876.5,908.9,702.49
2016,3,23,12,0,935.0,125.0,4.9,19.0,889.0,947.71,728.21
2016,3,23,12,15,935.5,125.0,4.9,19.0,892.0,979.28,749.82
2016,3,23,12,30,936.0,125.0,4.9,19.0,895.0,1007.33,769.02
2016,3,23,12,45,940.0,121.5,4.95,19.0,891.0,1031.42,786.0
2016,3,23,13,0,944.0,118.0,5.0,19.0,887.0,1051.78,800.53
2016,3,23,13,15,940.0,117.5,5.0,19.0,872.5,1063.59,808.93
2016,3,23,13,30,936.0,117.0,5.0,19.0,858.0,1071.35,814.76
2016,3,23,13,45,932.5,114.5,5.0,19.0,836.0,1073.33,816.84
2016,3,23,14,0,929.0,112.0,5.0,19.0,814.0,1071.2,816.34
2016,3,23,14,15,920.0,110.0,4.95,19.0,783.5,1060.05,809.38
2016,3,23,14,30,911.0,108.0,4.9,19.0,753.0,1044.95,799.93
2016,3,23,14,45,900.0,105.5,4.9,19.0,716.0,1023.5,786.68
2016,3,23,15,0,889.0,103.0,4.9,19.0,679.0,1008.76,778.24
2016,3,23,15,15,872.5,100.5,4.75,18.5,635.0,974.74,756.57
2016,3,23,15,30,856.0,98.0,4.6,18.0,591.0,937.68,732.78
2016,3,23,15,45,831.5,95.5,4.45,18.0,542.0,890.61,700.27
2016,3,23,16,0,807.0,93.0,4.3,18.0,493.0,841.51,666.15
2016,3,23,16,15,777.0,88.5,4.05,17.5,440.5,783.75,626.31
2016,3,23,16,30,747.0,84.0,3.8,17.0,388.0,729.95,588.65
2016,3,23,16,45,697.5,79.5,3.6,16.5,332.0,656.44,535.13
2016,3,23,17,0,648.0,75.0,3.4,16.0,276.0,584.68,481.3
2016,3,23,17,15,585.0,66.5,3.25,15.0,222.0,501.31,415.56
2016,3,23,17,30,522.0,58.0,3.1,14.0,168.0,422.26,350.12
2016,3,23,17,45,417.5,47.0,3.0,13.5,118.5,321.84,263.76
2016,3,23,18,0,313.0,36.0,2.9,13.0,69.0,231.84,182.05
2016,3,23,18,15,156.5,18.0,2.9,12.5,34.5,112.63,36.58
2016,3,23,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
