Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,7.5,2.3,8.5,7.5,0.0,0.0
2016,3,24,6,30,0.0,15.0,2.5,9.0,15.0,13.64,0.0
2016,3,24,6,45,150.5,32.5,2.75,10.0,53.0,25.32,15.15
2016,3,24,7,0,301.0,50.0,3.0,11.0,91.0,38.54,28.41
2016,3,24,7,15,386.0,63.5,3.0,11.5,140.5,48.16,37.54
2016,3,24,7,30,471.0,77.0,3.0,12.0,190.0,57.47,46.13
2016,3,24,7,45,532.5,86.0,3.05,12.5,243.5,64.37,52.31
2016,3,24,8,0,594.0,95.0,3.1,13.0,297.0,69.03,56.3
2016,3,24,8,15,467.5,130.0,3.25,13.5,305.0,125.7,85.07
2016,3,24,8,30,341.0,165.0,3.4,14.0,313.0,173.22,124.99
2016,3,24,8,45,544.0,140.5,3.55,15.0,409.5,218.48,153.7
2016,3,24,9,0,747.0,116.0,3.7,16.0,506.0,290.96,208.76
2016,3,24,9,15,769.0,120.0,4.0,16.5,552.5,351.91,262.72
2016,3,24,9,30,791.0,124.0,4.3,17.0,599.0,417.45,319.71
2016,3,24,9,45,813.0,125.0,4.6,18.0,641.5,478.32,371.29
2016,3,24,10,0,835.0,126.0,4.9,19.0,684.0,540.27,422.24
2016,3,24,10,15,846.5,128.5,5.0,19.0,719.0,598.48,470.11
2016,3,24,10,30,858.0,131.0,5.1,19.0,754.0,655.99,516.26
2016,3,24,10,45,869.0,131.5,5.2,19.5,782.0,710.31,557.96
2016,3,24,11,0,880.0,132.0,5.3,20.0,810.0,763.28,597.64
2016,3,24,11,15,666.0,229.0,5.3,20.0,749.5,739.14,576.4
2016,3,24,11,30,452.0,326.0,5.3,20.0,689.0,690.19,536.19
2016,3,24,11,45,347.0,367.0,5.35,20.0,648.0,656.68,509.65
2016,3,24,12,0,242.0,408.0,5.4,20.0,607.0,612.45,474.53
2016,3,24,12,15,566.5,272.5,5.35,20.0,740.5,806.26,625.58
2016,3,24,12,30,891.0,137.0,5.3,20.0,874.0,978.69,750.11
2016,3,24,12,45,871.0,147.0,5.3,20.5,863.5,1003.47,764.92
2016,3,24,13,0,851.0,157.0,5.3,21.0,853.0,1014.22,770.95
2016,3,24,13,15,846.0,156.0,5.3,21.0,838.5,1023.95,778.01
2016,3,24,13,30,841.0,155.0,5.3,21.0,824.0,1029.81,782.57
2016,3,24,13,45,830.0,155.5,5.3,21.0,801.0,1027.39,781.62
2016,3,24,14,0,819.0,156.0,5.3,21.0,778.0,1021.11,778.22
2016,3,24,14,15,808.5,153.5,5.25,20.5,748.5,1008.37,771.66
2016,3,24,14,30,798.0,151.0,5.2,20.0,719.0,991.98,762.7
2016,3,24,14,45,781.5,149.0,5.2,20.0,682.0,974.23,751.79
2016,3,24,15,0,765.0,147.0,5.2,20.0,645.0,946.07,733.6
2016,3,24,15,15,746.0,143.0,5.1,19.5,602.5,910.27,710.73
2016,3,24,15,30,727.0,139.0,5.0,19.0,560.0,871.94,685.9
2016,3,24,15,45,704.5,132.5,4.9,19.0,513.0,825.27,653.47
2016,3,24,16,0,682.0,126.0,4.8,19.0,466.0,776.89,619.48
2016,3,24,16,15,647.5,119.5,4.65,18.5,415.0,717.03,577.32
2016,3,24,16,30,613.0,113.0,4.5,18.0,364.0,656.98,534.16
2016,3,24,16,45,579.0,102.0,4.4,18.0,313.0,592.6,485.52
2016,3,24,17,0,545.0,91.0,4.3,18.0,262.0,529.0,435.46
2016,3,24,17,15,479.0,80.5,4.2,17.5,210.0,445.66,368.36
2016,3,24,17,30,413.0,70.0,4.1,17.0,158.0,365.23,301.23
2016,3,24,17,45,317.0,55.5,4.05,17.0,111.5,272.56,221.29
2016,3,24,18,0,221.0,41.0,4.0,17.0,65.0,190.23,147.52
2016,3,24,18,15,110.5,20.5,4.05,16.5,32.5,93.0,36.34
2016,3,24,18,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,5.5,2.4,14.0,5.5,5.0,0.0
2016,3,25,6,30,0.0,11.0,2.5,14.0,11.0,9.68,0.0
2016,3,25,6,45,32.0,32.5,2.6,14.5,37.0,27.59,17.06
2016,3,25,7,0,64.0,54.0,2.7,15.0,63.0,43.51,32.32
2016,3,25,7,15,94.5,77.5,2.8,15.5,97.5,60.97,48.22
2016,3,25,7,30,125.0,101.0,2.9,16.0,132.0,77.95,63.42
2016,3,25,7,45,161.0,119.5,3.0,16.5,169.5,91.41,75.2
2016,3,25,8,0,197.0,138.0,3.1,17.0,207.0,99.98,82.42
2016,3,25,8,15,224.5,159.5,3.1,17.5,249.5,134.48,99.04
2016,3,25,8,30,252.0,181.0,3.1,18.0,292.0,173.51,127.07
2016,3,25,8,45,140.0,192.0,3.1,18.5,255.0,183.71,139.89
2016,3,25,9,0,28.0,203.0,3.1,19.0,218.0,177.58,138.96
2016,3,25,9,15,29.0,220.5,3.05,19.0,237.0,196.56,153.96
2016,3,25,9,30,30.0,238.0,3.0,19.0,256.0,215.87,169.06
2016,3,25,9,45,58.5,274.5,2.95,19.0,313.0,263.57,206.2
2016,3,25,10,0,87.0,311.0,2.9,19.0,370.0,315.51,246.35
2016,3,25,10,15,51.0,280.5,2.9,19.0,315.5,277.28,216.41
2016,3,25,10,30,15.0,250.0,2.9,19.0,261.0,230.7,179.6
2016,3,25,10,45,33.0,297.0,2.9,19.5,322.5,290.65,225.96
2016,3,25,11,0,51.0,344.0,2.9,20.0,384.0,350.97,271.49
2016,3,25,11,15,167.5,367.5,2.95,20.0,502.0,474.37,366.48
2016,3,25,11,30,284.0,391.0,3.0,20.0,620.0,610.34,467.78
2016,3,25,11,45,281.5,397.5,3.15,20.0,627.5,631.71,482.85
2016,3,25,12,0,279.0,404.0,3.3,20.0,635.0,651.97,497.76
2016,3,25,12,15,287.5,403.5,3.35,20.0,642.0,673.96,513.93
2016,3,25,12,30,296.0,403.0,3.4,20.0,649.0,695.14,529.49
2016,3,25,12,45,371.0,371.0,3.5,20.5,677.5,745.99,567.43
2016,3,25,13,0,446.0,339.0,3.6,21.0,706.0,811.36,614.67
2016,3,25,13,15,437.5,337.0,3.6,21.0,692.0,812.54,615.34
2016,3,25,13,30,429.0,335.0,3.6,21.0,678.0,811.22,614.8
2016,3,25,13,45,435.0,323.0,3.65,21.0,662.5,811.7,616.41
2016,3,25,14,0,441.0,311.0,3.7,21.0,647.0,809.74,616.4
2016,3,25,14,15,411.0,309.5,3.65,21.0,614.0,763.7,584.34
2016,3,25,14,30,381.0,308.0,3.6,21.0,581.0,732.81,562.7
2016,3,25,14,45,374.0,292.5,3.55,21.0,549.5,707.34,545.64
2016,3,25,15,0,367.0,277.0,3.5,21.0,518.0,680.13,527.23
2016,3,25,15,15,330.0,265.0,3.35,20.5,471.0,626.82,489.47
2016,3,25,15,30,293.0,253.0,3.2,20.0,424.0,573.57,451.3
2016,3,25,15,45,366.5,215.5,3.05,20.0,412.0,590.13,467.18
2016,3,25,16,0,440.0,178.0,2.9,20.0,400.0,618.13,490.57
2016,3,25,16,15,438.0,158.0,2.55,19.5,359.0,578.92,462.31
2016,3,25,16,30,436.0,138.0,2.2,19.0,318.0,537.92,432.54
2016,3,25,16,45,385.5,129.5,1.85,19.0,273.0,472.25,381.28
2016,3,25,17,0,335.0,121.0,1.5,19.0,228.0,395.97,321.11
2016,3,25,17,15,292.5,102.0,1.4,18.0,182.5,330.67,269.9
2016,3,25,17,30,250.0,83.0,1.3,17.0,137.0,268.71,219.23
2016,3,25,17,45,192.5,62.5,1.2,16.5,97.0,199.7,160.58
2016,3,25,18,0,135.0,42.0,1.1,16.0,57.0,135.95,104.55
2016,3,25,18,15,67.5,21.0,1.05,15.5,28.5,65.47,28.43
2016,3,25,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,9.5,2.85,7.5,9.5,8.64,0.0
2016,3,26,6,30,0.0,19.0,3.0,8.0,19.0,16.38,0.0
2016,3,26,6,45,140.5,37.0,3.2,8.5,58.0,29.6,19.58
2016,3,26,7,0,281.0,55.0,3.4,9.0,97.0,42.17,32.04
2016,3,26,7,15,359.5,70.0,3.5,9.5,146.0,52.76,42.07
2016,3,26,7,30,438.0,85.0,3.6,10.0,195.0,62.97,51.49
2016,3,26,7,45,494.0,95.5,3.7,10.5,247.0,69.45,57.29
2016,3,26,8,0,550.0,106.0,3.8,11.0,299.0,77.54,64.34
2016,3,26,8,15,589.5,114.5,3.7,11.5,351.0,126.46,81.23
2016,3,26,8,30,629.0,123.0,3.6,12.0,403.0,180.66,119.15
2016,3,26,8,45,371.5,180.0,3.5,12.5,350.5,218.94,162.68
2016,3,26,9,0,114.0,237.0,3.4,13.0,298.0,224.25,177.5
2016,3,26,9,15,129.5,260.0,3.25,13.5,334.5,259.23,205.58
2016,3,26,9,30,145.0,283.0,3.1,14.0,371.0,296.45,235.15
2016,3,26,9,45,121.5,299.5,3.0,14.5,377.0,313.03,248.33
2016,3,26,10,0,98.0,316.0,2.9,15.0,383.0,325.39,257.63
2016,3,26,10,15,96.5,334.0,2.7,15.5,402.5,349.28,275.48
2016,3,26,10,30,95.0,352.0,2.5,16.0,422.0,373.13,292.86
2016,3,26,10,45,60.0,327.0,2.4,16.5,372.0,335.72,262.84
2016,3,26,11,0,25.0,302.0,2.3,17.0,322.0,288.11,224.86
2016,3,26,11,15,176.0,341.0,2.15,17.0,484.0,456.03,355.98
2016,3,26,11,30,327.0,380.0,2.0,17.0,646.0,634.39,487.64
2016,3,26,11,45,315.0,389.5,1.95,17.0,648.0,652.11,498.36
2016,3,26,12,0,303.0,399.0,1.9,17.0,650.0,668.01,508.92
2016,3,26,12,15,243.0,410.5,1.8,17.0,612.5,628.37,478.79
2016,3,26,12,30,183.0,422.0,1.7,17.0,575.0,595.76,453.66
2016,3,26,12,45,172.5,419.0,1.6,17.0,562.5,591.81,450.47
2016,3,26,13,0,162.0,416.0,1.5,17.0,550.0,586.51,446.09
2016,3,26,13,15,141.5,406.5,1.45,17.0,522.0,563.11,428.9
2016,3,26,13,30,121.0,397.0,1.4,17.0,494.0,538.24,410.73
2016,3,26,13,45,110.5,383.0,1.35,17.0,470.0,499.45,382.98
2016,3,26,14,0,100.0,369.0,1.3,17.0,446.0,477.15,367.01
2016,3,26,14,15,72.0,337.5,1.25,16.5,392.0,416.82,322.85
2016,3,26,14,30,44.0,306.0,1.2,16.0,338.0,356.02,277.64
2016,3,26,14,45,26.5,258.0,1.2,16.0,277.0,287.09,225.29
2016,3,26,15,0,9.0,210.0,1.2,16.0,216.0,204.86,161.15
2016,3,26,15,15,4.5,170.0,1.2,15.5,173.0,161.04,126.96
2016,3,26,15,30,0.0,130.0,1.2,15.0,130.0,117.86,92.38
2016,3,26,15,45,0.0,97.0,1.2,15.0,97.0,86.39,66.81
2016,3,26,16,0,0.0,64.0,1.2,15.0,64.0,56.59,42.2
2016,3,26,16,15,0.0,62.5,1.15,14.5,62.5,55.24,41.34
2016,3,26,16,30,0.0,61.0,1.1,14.0,61.0,53.89,40.43
2016,3,26,16,45,0.0,52.0,1.1,14.0,52.0,45.9,33.75
2016,3,26,17,0,0.0,43.0,1.1,14.0,43.0,37.92,27.0
2016,3,26,17,15,0.0,34.5,1.1,13.5,34.5,30.39,20.59
2016,3,26,17,30,0.0,26.0,1.1,13.0,26.0,22.88,14.08
2016,3,26,17,45,0.0,18.0,1.15,13.0,18.0,15.82,7.85
2016,3,26,18,0,0.0,10.0,1.2,13.0,10.0,8.78,1.62
2016,3,26,18,15,0.0,5.0,1.3,13.0,5.0,4.38,0.0
2016,3,26,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.5,0.75,11.0,0.5,0.45,0.0
2016,3,27,6,30,0.0,1.0,0.9,11.0,1.0,0.87,0.0
2016,3,27,6,45,0.0,4.0,1.05,11.0,4.0,3.5,0.0
2016,3,27,7,0,0.0,7.0,1.2,11.0,7.0,6.14,0.0
2016,3,27,7,15,0.0,10.5,1.2,11.0,10.5,9.22,2.7
2016,3,27,7,30,0.0,14.0,1.2,11.0,14.0,12.3,5.56
2016,3,27,7,45,0.0,18.0,1.25,11.5,18.0,15.83,8.76
2016,3,27,8,0,0.0,22.0,1.3,12.0,22.0,19.36,11.91
2016,3,27,8,15,0.0,55.5,1.4,12.0,55.5,49.01,36.65
2016,3,27,8,30,0.0,89.0,1.5,12.0,89.0,78.41,61.5
2016,3,27,8,45,0.0,93.5,1.6,12.5,93.5,82.49,64.56
2016,3,27,9,0,0.0,98.0,1.7,13.0,98.0,86.55,67.61
2016,3,27,9,15,0.0,77.5,1.75,13.0,77.5,68.63,52.4
2016,3,27,9,30,0.0,57.0,1.8,13.0,57.0,50.44,37.01
2016,3,27,9,45,3.5,129.5,1.9,13.5,132.0,115.94,91.21
2016,3,27,10,0,7.0,202.0,2.0,14.0,207.0,181.23,143.8
2016,3,27,10,15,8.5,214.5,1.95,14.0,220.5,194.14,153.73
2016,3,27,10,30,10.0,227.0,1.9,14.0,234.0,207.31,163.98
2016,3,27,10,45,9.5,223.0,1.9,14.0,230.5,204.68,161.64
2016,3,27,11,0,9.0,219.0,1.9,14.0,227.0,201.85,159.22
2016,3,27,11,15,10.0,227.0,1.8,14.0,236.0,210.84,166.2
2016,3,27,11,30,11.0,235.0,1.7,14.0,245.0,219.97,173.24
2016,3,27,11,45,11.5,241.5,1.65,14.5,252.0,227.41,178.63
2016,3,27,12,0,12.0,248.0,1.6,15.0,259.0,234.92,184.07
2016,3,27,12,15,11.0,239.5,1.75,15.0,249.5,227.1,177.99
2016,3,27,12,30,10.0,231.0,1.9,15.0,240.0,219.08,171.8
2016,3,27,12,45,10.0,231.5,2.05,15.0,240.5,220.32,172.94
2016,3,27,13,0,10.0,232.0,2.2,15.0,241.0,221.52,174.04
2016,3,27,13,15,10.0,231.0,2.35,15.0,240.0,221.26,174.02
2016,3,27,13,30,10.0,230.0,2.5,15.0,239.0,220.97,174.02
2016,3,27,13,45,6.0,196.5,2.65,15.0,202.0,185.33,145.75
2016,3,27,14,0,2.0,163.0,2.8,15.0,165.0,149.72,117.26
2016,3,27,14,15,1.0,139.5,2.65,14.5,140.5,126.7,98.98
2016,3,27,14,30,0.0,116.0,2.5,14.0,116.0,103.79,80.56
2016,3,27,14,45,0.0,104.5,2.4,14.0,104.5,93.12,71.96
2016,3,27,15,0,0.0,93.0,2.3,14.0,93.0,82.49,63.35
2016,3,27,15,15,0.0,77.0,2.3,14.0,77.0,68.22,51.65
2016,3,27,15,30,0.0,61.0,2.3,14.0,61.0,53.97,39.89
2016,3,27,15,45,0.0,61.5,2.3,14.0,61.5,54.39,40.39
2016,3,27,16,0,0.0,62.0,2.3,14.0,62.0,54.81,40.89
2016,3,27,16,15,0.0,71.0,2.15,13.5,71.0,62.79,47.88
2016,3,27,16,30,0.0,80.0,2.0,13.0,80.0,70.97,55.09
2016,3,27,16,45,0.0,69.0,1.95,13.0,69.0,61.0,46.76
2016,3,27,17,0,0.0,58.0,1.9,13.0,58.0,51.22,38.51
2016,3,27,17,15,0.0,46.5,1.8,12.5,46.5,41.02,29.83
2016,3,27,17,30,0.0,35.0,1.7,12.0,35.0,30.84,21.0
2016,3,27,17,45,0.0,25.5,1.65,12.0,25.5,22.44,13.56
2016,3,27,18,0,0.0,16.0,1.6,12.0,16.0,14.06,6.07
2016,3,27,18,15,0.0,8.0,1.6,12.0,8.0,7.02,0.0
2016,3,27,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,28,6,15,84.5,9.5,2.3,11.0,14.0,8.64,0.0
2016,3,28,6,30,169.0,19.0,2.5,11.0,28.0,15.39,0.77
2016,3,28,6,45,304.5,31.0,2.75,11.5,70.5,24.74,15.62
2016,3,28,7,0,440.0,43.0,3.0,12.0,113.0,33.76,24.35
2016,3,28,7,15,234.5,70.0,3.15,12.5,109.0,54.52,43.23
2016,3,28,7,30,29.0,97.0,3.3,13.0,105.0,78.05,64.34
2016,3,28,7,45,37.5,119.0,3.5,13.5,131.5,94.36,78.7
2016,3,28,8,0,46.0,141.0,3.7,14.0,158.0,110.84,92.91
2016,3,28,8,15,177.5,160.5,3.8,14.5,239.0,137.81,104.22
2016,3,28,8,30,309.0,180.0,3.9,15.0,320.0,182.85,133.66
2016,3,28,8,45,578.5,132.5,4.05,16.0,431.5,224.89,157.33
2016,3,28,9,0,848.0,85.0,4.2,17.0,543.0,301.92,214.53
2016,3,28,9,15,868.5,87.5,4.25,17.0,591.5,369.73,275.04
2016,3,28,9,30,889.0,90.0,4.3,17.0,640.0,434.86,332.63
2016,3,28,9,45,908.0,91.0,4.35,17.5,684.5,498.95,387.33
2016,3,28,10,0,927.0,92.0,4.4,18.0,729.0,563.45,440.6
2016,3,28,10,15,937.5,94.0,4.4,18.0,764.5,624.17,490.04
2016,3,28,10,30,948.0,96.0,4.4,18.0,800.0,683.79,537.21
2016,3,28,10,45,955.5,97.5,4.4,18.0,829.0,739.57,580.25
2016,3,28,11,0,963.0,99.0,4.4,18.0,858.0,793.4,619.92
2016,3,28,11,15,968.0,100.0,4.35,18.0,878.0,842.66,654.0
2016,3,28,11,30,973.0,101.0,4.3,18.0,898.0,889.26,685.9
2016,3,28,11,45,974.0,102.5,4.3,18.5,909.5,930.14,712.5
2016,3,28,12,0,975.0,104.0,4.3,19.0,921.0,967.69,736.56
2016,3,28,12,15,976.0,104.0,4.3,19.0,923.5,1000.22,758.47
2016,3,28,12,30,977.0,104.0,4.3,19.0,926.0,1029.09,777.89
2016,3,28,12,45,973.5,105.0,4.3,19.0,920.0,1050.92,792.59
2016,3,28,13,0,970.0,106.0,4.3,19.0,914.0,1068.71,804.71
2016,3,28,13,15,966.5,105.5,4.2,19.0,899.5,1080.78,812.46
2016,3,28,13,30,963.0,105.0,4.1,19.0,885.0,1088.7,817.56
2016,3,28,13,45,956.5,104.5,4.1,19.0,862.0,1089.43,818.77
2016,3,28,14,0,950.0,104.0,4.1,19.0,839.0,1086.0,817.42
2016,3,28,14,15,942.0,102.5,4.05,18.5,808.0,1075.83,812.94
2016,3,28,14,30,934.0,101.0,4.0,18.0,777.0,1061.64,805.92
2016,3,28,14,45,923.0,99.0,3.95,18.0,739.5,1040.02,792.46
2016,3,28,15,0,912.0,97.0,3.9,18.0,702.0,1014.73,776.64
2016,3,28,15,15,897.0,94.5,3.75,17.5,658.0,981.57,756.2
2016,3,28,15,30,882.0,92.0,3.6,17.0,614.0,954.75,740.16
2016,3,28,15,45,862.0,89.0,3.5,17.0,565.0,910.15,710.42
2016,3,28,16,0,842.0,86.0,3.4,17.0,516.0,863.24,678.88
2016,3,28,16,15,814.5,82.0,3.1,16.5,463.0,806.8,640.09
2016,3,28,16,30,787.0,78.0,2.8,16.0,410.0,749.28,599.81
2016,3,28,16,45,749.0,73.0,2.55,15.5,354.5,681.87,551.44
2016,3,28,17,0,711.0,68.0,2.3,15.0,299.0,615.06,502.12
2016,3,28,17,15,653.0,61.5,2.15,14.0,244.0,538.9,443.95
2016,3,28,17,30,595.0,55.0,2.0,13.0,189.0,462.22,381.66
2016,3,28,17,45,504.0,45.5,1.85,12.5,137.5,367.56,301.21
2016,3,28,18,0,413.0,36.0,1.7,12.0,86.0,281.77,224.54
2016,3,28,18,15,206.5,18.0,1.7,11.5,43.0,138.22,84.95
2016,3,28,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,29,6,15,105.5,11.0,1.35,3.5,17.0,10.01,0.0
2016,3,29,6,30,211.0,22.0,1.6,4.0,34.0,18.06,4.59
2016,3,29,6,45,340.0,35.0,1.9,5.0,79.5,28.26,19.38
2016,3,29,7,0,469.0,48.0,2.2,6.0,125.0,38.07,28.96
2016,3,29,7,15,547.0,57.0,2.5,6.5,179.0,43.89,34.62
2016,3,29,7,30,625.0,66.0,2.8,7.0,233.0,49.53,39.89
2016,3,29,7,45,672.5,73.5,3.1,8.0,288.5,53.62,43.46
2016,3,29,8,0,720.0,81.0,3.4,9.0,344.0,63.74,52.36
2016,3,29,8,15,755.0,86.0,3.4,9.5,398.5,120.79,69.44
2016,3,29,8,30,790.0,91.0,3.4,10.0,453.0,186.73,117.7
2016,3,29,8,45,811.0,96.5,3.4,10.5,504.0,249.31,171.28
2016,3,29,9,0,832.0,102.0,3.4,11.0,555.0,313.98,229.32
2016,3,29,9,15,850.5,105.0,3.3,11.0,602.5,377.45,287.0
2016,3,29,9,30,869.0,108.0,3.2,11.0,650.0,442.08,344.55
2016,3,29,9,45,880.5,112.0,3.15,11.5,690.5,505.25,398.75
2016,3,29,10,0,892.0,116.0,3.1,12.0,731.0,568.18,450.76
2016,3,29,10,15,901.5,118.0,3.0,12.5,766.0,626.93,497.55
2016,3,29,10,30,911.0,120.0,2.9,13.0,801.0,684.29,541.54
2016,3,29,10,45,917.0,122.0,2.8,13.5,828.0,737.91,581.17
2016,3,29,11,0,923.0,124.0,2.7,14.0,855.0,789.55,617.98
2016,3,29,11,15,927.5,125.0,2.6,14.0,874.0,836.91,649.93
2016,3,29,11,30,932.0,126.0,2.5,14.0,893.0,881.69,679.6
2016,3,29,11,45,935.0,126.5,2.4,14.5,904.0,921.97,704.41
2016,3,29,12,0,938.0,127.0,2.3,15.0,915.0,959.17,726.71
2016,3,29,12,15,938.0,127.0,2.2,15.0,917.5,989.91,745.72
2016,3,29,12,30,938.0,127.0,2.1,15.0,920.0,1017.07,762.23
2016,3,29,12,45,940.0,124.5,2.05,15.5,914.5,1039.91,775.0
2016,3,29,13,0,942.0,122.0,2.0,16.0,909.0,1058.96,785.3
2016,3,29,13,15,938.0,121.0,1.9,16.0,894.5,1069.75,791.06
2016,3,29,13,30,934.0,120.0,1.8,16.0,880.0,1076.47,794.34
2016,3,29,13,45,930.0,118.0,1.7,16.0,857.5,1078.03,794.42
2016,3,29,14,0,926.0,116.0,1.6,16.0,835.0,1075.51,792.04
2016,3,29,14,15,918.0,114.5,1.5,16.0,804.5,1065.48,785.02
2016,3,29,14,30,910.0,113.0,1.4,16.0,774.0,1051.54,775.7
2016,3,29,14,45,900.0,110.0,1.35,16.0,737.0,1030.1,762.63
2016,3,29,15,0,890.0,107.0,1.3,16.0,700.0,1015.44,754.15
2016,3,29,15,15,874.5,104.0,1.25,16.0,656.5,981.33,733.01
2016,3,29,15,30,859.0,101.0,1.2,16.0,613.0,944.15,710.02
2016,3,29,15,45,839.5,97.5,1.15,16.0,564.0,899.95,682.21
2016,3,29,16,0,820.0,94.0,1.1,16.0,515.0,853.46,652.61
2016,3,29,16,15,792.0,89.5,1.0,15.5,462.5,796.65,615.85
2016,3,29,16,30,764.0,85.0,0.9,15.0,410.0,738.84,577.65
2016,3,29,16,45,726.0,79.5,0.8,15.0,355.0,676.29,533.99
2016,3,29,17,0,688.0,74.0,0.7,15.0,300.0,610.15,486.44
2016,3,29,17,15,630.0,66.5,0.7,14.5,245.0,529.41,426.7
2016,3,29,17,30,572.0,59.0,0.7,14.0,190.0,452.46,366.37
2016,3,29,17,45,481.0,49.0,0.7,13.5,138.5,358.28,289.17
2016,3,29,18,0,390.0,39.0,0.7,13.0,87.0,272.87,215.24
2016,3,29,18,15,235.0,24.5,0.75,12.5,49.0,160.19,102.69
2016,3,29,18,30,80.0,10.0,0.8,12.0,11.0,40.8,0.0
2016,3,29,18,45,40.0,5.0,0.85,12.0,5.5,0.0,0.0
2016,3,29,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,6,15,95.0,12.0,1.65,3.5,18.0,10.91,0.0
2016,3,30,6,30,190.0,24.0,1.8,4.0,36.0,18.89,6.82
2016,3,30,6,45,318.5,37.5,2.0,5.0,81.0,30.3,21.32
2016,3,30,7,0,447.0,51.0,2.2,6.0,126.0,40.45,31.18
2016,3,30,7,15,524.0,60.5,2.2,7.0,179.5,46.57,37.03
2016,3,30,7,30,601.0,70.0,2.2,8.0,233.0,52.48,42.43
2016,3,30,7,45,655.0,76.0,2.2,9.0,289.0,55.26,44.78
2016,3,30,8,0,709.0,82.0,2.2,10.0,345.0,65.99,45.56
2016,3,30,8,15,743.5,87.0,2.3,10.5,399.0,122.34,70.42
2016,3,30,8,30,778.0,92.0,2.4,11.0,453.0,187.54,118.24
2016,3,30,8,45,804.0,96.0,2.55,12.0,504.5,249.13,170.25
2016,3,30,9,0,830.0,100.0,2.7,13.0,556.0,313.43,226.94
2016,3,30,9,15,847.5,103.0,2.75,13.5,602.5,376.4,283.18
2016,3,30,9,30,865.0,106.0,2.8,14.0,649.0,440.39,339.03
2016,3,30,9,45,875.5,109.5,2.85,14.5,689.0,502.35,391.67
2016,3,30,10,0,886.0,113.0,2.9,15.0,729.0,563.94,442.18
2016,3,30,10,15,895.5,115.0,2.9,15.0,763.0,622.4,489.36
2016,3,30,10,30,905.0,117.0,2.9,15.0,797.0,679.34,533.99
2016,3,30,10,45,906.0,121.5,2.95,15.5,822.0,731.45,572.92
2016,3,30,11,0,907.0,126.0,3.0,16.0,847.0,781.17,609.02
2016,3,30,11,15,911.0,126.5,3.0,16.0,865.5,826.91,640.63
2016,3,30,11,30,915.0,127.0,3.0,16.0,884.0,870.08,670.11
2016,3,30,11,45,911.5,130.5,3.05,16.5,893.0,907.02,694.11
2016,3,30,12,0,908.0,134.0,3.1,17.0,902.0,940.57,715.66
2016,3,30,12,15,907.5,134.0,3.15,17.0,903.5,969.95,735.67
2016,3,30,12,30,907.0,134.0,3.2,17.0,905.0,995.85,753.37
2016,3,30,12,45,898.0,137.5,3.25,17.5,896.0,1013.52,764.18
2016,3,30,13,0,889.0,141.0,3.3,18.0,887.0,1027.27,772.5
2016,3,30,13,15,884.0,140.0,3.3,18.0,871.5,1036.49,778.98
2016,3,30,13,30,879.0,139.0,3.3,18.0,856.0,1053.63,790.95
2016,3,30,13,45,859.5,144.0,3.35,18.0,830.0,1047.24,787.7
2016,3,30,14,0,840.0,149.0,3.4,18.0,804.0,1036.85,782.12
2016,3,30,14,15,829.0,147.0,3.4,17.5,773.0,1023.62,775.84
2016,3,30,14,30,818.0,145.0,3.4,17.0,742.0,1006.71,767.17
2016,3,30,14,45,793.0,147.0,3.4,17.0,702.5,976.73,748.18
2016,3,30,15,0,768.0,149.0,3.4,17.0,663.0,951.36,732.46
2016,3,30,15,15,758.0,135.0,3.35,16.5,615.5,911.9,707.83
2016,3,30,15,30,748.0,121.0,3.3,16.0,568.0,869.28,680.77
2016,3,30,15,45,612.5,148.0,3.25,16.0,495.0,758.6,602.6
2016,3,30,16,0,477.0,175.0,3.2,16.0,422.0,645.42,518.78
2016,3,30,16,15,437.5,168.5,2.9,15.5,377.0,588.99,477.26
2016,3,30,16,30,398.0,162.0,2.6,15.0,332.0,533.68,435.39
2016,3,30,16,45,372.0,143.0,2.35,15.0,285.5,475.88,390.62
2016,3,30,17,0,346.0,124.0,2.1,15.0,239.0,418.93,345.47
2016,3,30,17,15,371.0,101.0,1.95,14.0,204.5,392.49,325.57
2016,3,30,17,30,396.0,78.0,1.8,13.0,170.0,362.1,300.58
2016,3,30,17,45,310.0,62.0,1.7,12.5,122.5,274.07,225.41
2016,3,30,18,0,224.0,46.0,1.6,12.0,75.0,194.98,155.8
2016,3,30,18,15,112.0,27.0,1.6,11.5,41.5,96.26,62.87
2016,3,30,18,30,0.0,8.0,1.6,11.0,8.0,7.28,0.0
2016,3,30,18,45,0.0,4.0,1.65,11.0,4.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,9.5,2.45,9.5,9.5,8.64,0.0
2016,3,31,6,30,0.0,19.0,2.9,10.0,19.0,16.74,6.22
2016,3,31,6,45,11.5,40.5,3.4,11.0,42.5,34.25,24.28
2016,3,31,7,0,23.0,62.0,3.9,12.0,66.0,51.14,39.92
2016,3,31,7,15,37.5,85.5,3.95,12.5,95.0,69.01,56.23
2016,3,31,7,30,52.0,109.0,4.0,13.0,124.0,86.49,71.88
2016,3,31,7,45,67.5,131.0,4.1,13.5,154.0,102.68,86.04
2016,3,31,8,0,83.0,153.0,4.2,14.0,184.0,120.29,95.78
2016,3,31,8,15,55.0,165.5,4.35,14.5,187.5,136.73,107.72
2016,3,31,8,30,27.0,178.0,4.5,15.0,191.0,149.11,118.33
2016,3,31,8,45,32.0,200.0,4.65,15.5,217.0,171.74,136.22
2016,3,31,9,0,37.0,222.0,4.8,16.0,243.0,195.38,154.9
2016,3,31,9,15,91.5,258.5,4.95,16.5,315.5,248.09,195.85
2016,3,31,9,30,146.0,295.0,5.1,17.0,388.0,307.58,242.43
2016,3,31,9,45,219.5,307.5,5.25,17.5,456.5,365.35,287.72
2016,3,31,10,0,293.0,320.0,5.4,18.0,525.0,432.61,340.5
2016,3,31,10,15,199.0,342.0,5.45,18.5,484.0,417.39,328.14
2016,3,31,10,30,105.0,364.0,5.5,19.0,443.0,390.0,305.45
2016,3,31,10,45,130.0,381.5,5.55,19.5,483.0,436.29,340.8
2016,3,31,11,0,155.0,399.0,5.6,20.0,523.0,481.76,375.02
2016,3,31,11,15,259.0,391.5,5.55,20.0,604.5,573.96,446.43
2016,3,31,11,30,363.0,384.0,5.5,20.0,686.0,668.0,518.07
2016,3,31,11,45,196.5,363.5,5.45,20.5,527.5,517.47,401.91
2016,3,31,12,0,30.0,343.0,5.4,21.0,369.0,350.57,270.5
2016,3,31,12,15,26.0,331.0,5.3,21.0,353.5,338.64,261.56
2016,3,31,12,30,22.0,319.0,5.2,21.0,338.0,313.39,242.1
2016,3,31,12,45,34.0,345.5,5.15,21.0,374.5,367.24,283.7
2016,3,31,13,0,46.0,372.0,5.1,21.0,411.0,409.74,316.21
2016,3,31,13,15,56.5,377.5,4.95,21.0,424.5,429.67,331.52
2016,3,31,13,30,67.0,383.0,4.8,21.0,438.0,449.88,347.07
2016,3,31,13,45,52.0,355.0,4.65,21.0,397.0,407.96,315.18
2016,3,31,14,0,37.0,327.0,4.5,21.0,356.0,365.25,282.65
2016,3,31,14,15,39.5,319.0,4.2,20.5,349.0,361.62,280.75
2016,3,31,14,30,42.0,311.0,3.9,20.0,342.0,357.82,278.76
2016,3,31,14,45,203.0,299.0,3.65,20.0,437.0,524.78,411.18
2016,3,31,15,0,364.0,287.0,3.4,20.0,532.0,686.77,533.92
2016,3,31,15,15,232.0,280.0,3.2,19.5,433.0,530.04,416.05
2016,3,31,15,30,100.0,273.0,3.0,19.0,334.0,379.39,299.82
2016,3,31,15,45,50.0,214.0,2.9,19.0,245.0,265.31,210.76
2016,3,31,16,0,0.0,155.0,2.8,19.0,156.0,144.3,112.97
2016,3,31,16,15,0.0,136.5,2.65,18.5,137.0,126.62,99.35
2016,3,31,16,30,0.0,118.0,2.5,18.0,118.0,108.92,85.33
2016,3,31,16,45,0.0,102.0,2.4,18.0,102.0,93.79,73.08
2016,3,31,17,0,0.0,86.0,2.3,18.0,86.0,78.63,60.63
2016,3,31,17,15,0.0,70.0,2.2,17.5,70.0,63.43,48.06
2016,3,31,17,30,0.0,54.0,2.1,17.0,54.0,48.17,35.17
2016,3,31,17,45,0.0,39.5,2.05,17.0,39.5,34.85,23.68
2016,3,31,18,0,0.0,25.0,2.0,17.0,25.0,22.02,12.51
2016,3,31,18,15,0.0,14.0,2.0,16.5,14.0,12.31,3.26
2016,3,31,18,30,0.0,3.0,2.0,16.0,3.0,2.73,0.0
2016,3,31,18,45,0.0,1.5,2.0,16.0,1.5,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,5.5,5.25,17.0,5.5,5.0,0.0
2016,4,1,6,30,0.0,11.0,5.4,17.0,11.0,9.66,1.44
2016,4,1,6,45,0.0,25.0,5.6,17.5,25.0,22.02,13.22
2016,4,1,7,0,0.0,39.0,5.8,18.0,39.0,34.41,24.42
2016,4,1,7,15,0.0,55.5,5.8,18.0,55.5,48.61,37.18
2016,4,1,7,30,0.0,72.0,5.8,18.0,72.0,62.45,49.48
2016,4,1,7,45,0.0,90.0,5.8,18.0,90.0,77.31,62.47
2016,4,1,8,0,0.0,108.0,5.8,18.0,108.0,92.16,71.85
2016,4,1,8,15,0.0,104.0,5.7,18.0,104.0,90.31,70.08
2016,4,1,8,30,0.0,100.0,5.6,18.0,100.0,87.72,67.68
2016,4,1,8,45,142.5,170.0,5.6,18.5,250.0,170.6,129.64
2016,4,1,9,0,285.0,240.0,5.6,19.0,400.0,273.62,208.52
2016,4,1,9,15,147.0,222.5,5.7,19.5,305.5,237.77,184.52
2016,4,1,9,30,9.0,205.0,5.8,20.0,211.0,181.92,142.03
2016,4,1,9,45,139.0,266.5,5.9,20.5,364.5,295.11,230.78
2016,4,1,10,0,269.0,328.0,6.0,21.0,518.0,427.18,333.13
2016,4,1,10,15,281.5,336.0,5.9,21.0,543.0,462.06,360.33
2016,4,1,10,30,294.0,344.0,5.8,21.0,568.0,497.7,387.96
2016,4,1,10,45,295.5,356.0,5.75,21.5,587.5,530.12,411.88
2016,4,1,11,0,297.0,368.0,5.7,22.0,607.0,562.13,435.06
2016,4,1,11,15,148.5,254.5,5.5,22.0,374.0,354.38,276.44
2016,4,1,11,30,0.0,141.0,5.3,22.0,141.0,125.82,94.91
2016,4,1,11,45,0.5,142.0,5.15,22.0,143.0,127.31,96.22
2016,4,1,12,0,1.0,143.0,5.0,22.0,145.0,128.83,97.39
2016,4,1,12,15,183.0,270.0,4.95,21.5,427.0,444.11,347.18
2016,4,1,12,30,365.0,397.0,4.9,21.0,709.0,753.32,576.93
2016,4,1,12,45,270.0,413.5,4.85,21.0,643.5,692.8,529.33
2016,4,1,13,0,175.0,430.0,4.8,21.0,578.0,612.3,468.58
2016,4,1,13,15,100.0,374.0,4.8,21.0,459.0,468.91,361.72
2016,4,1,13,30,25.0,318.0,4.8,21.0,340.0,321.57,248.41
2016,4,1,13,45,34.5,329.5,4.8,21.0,358.0,362.48,280.59
2016,4,1,14,0,44.0,341.0,4.8,21.0,376.0,387.28,300.04
2016,4,1,14,15,33.5,310.0,4.6,21.0,336.5,345.35,267.91
2016,4,1,14,30,23.0,279.0,4.4,21.0,297.0,285.83,222.18
2016,4,1,14,45,19.5,257.5,4.2,21.0,272.0,261.63,203.72
2016,4,1,15,0,16.0,236.0,4.0,21.0,247.0,237.37,185.07
2016,4,1,15,15,12.0,215.5,3.9,20.5,223.5,213.64,167.06
2016,4,1,15,30,8.0,195.0,3.8,20.0,200.0,189.99,148.91
2016,4,1,15,45,9.5,187.0,3.75,20.0,192.5,184.44,145.01
2016,4,1,16,0,11.0,179.0,3.7,20.0,185.0,178.96,141.14
2016,4,1,16,15,5.5,159.0,3.65,20.0,162.0,154.8,121.88
2016,4,1,16,30,0.0,139.0,3.6,20.0,139.0,130.98,102.72
2016,4,1,16,45,0.0,121.0,3.55,20.0,121.0,113.89,89.07
2016,4,1,17,0,0.0,103.0,3.5,20.0,103.0,96.77,75.17
2016,4,1,17,15,0.0,84.0,3.35,19.5,84.0,78.47,60.19
2016,4,1,17,30,0.0,65.0,3.2,19.0,65.0,60.02,44.79
2016,4,1,17,45,0.0,48.0,3.1,19.0,48.0,43.62,30.76
2016,4,1,18,0,0.0,31.0,3.0,19.0,31.0,27.34,16.75
2016,4,1,18,15,0.0,18.0,3.05,18.5,18.0,15.85,5.98
2016,4,1,18,30,0.0,5.0,3.1,18.0,5.0,4.55,0.0
2016,4,1,18,45,0.0,2.5,3.15,18.0,2.5,0.0,0.0
2016,4,1,19,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,2,6,15,0.0,7.5,1.75,12.0,7.5,6.82,0.0
2016,4,2,6,30,0.0,15.0,2.0,12.0,15.0,13.19,4.67
2016,4,2,6,45,0.0,29.5,2.25,12.5,29.5,26.01,17.15
2016,4,2,7,0,0.0,44.0,2.5,13.0,44.0,38.7,28.86
2016,4,2,7,15,0.0,61.5,2.6,13.0,61.5,53.4,42.29
2016,4,2,7,30,0.0,79.0,2.7,13.0,79.0,67.94,55.39
2016,4,2,7,45,1.5,104.0,2.8,13.0,105.0,87.93,73.1
2016,4,2,8,0,3.0,129.0,2.9,13.0,131.0,107.93,86.44
2016,4,2,8,15,1.5,104.0,2.9,13.0,105.0,90.51,71.46
2016,4,2,8,30,0.0,79.0,2.9,13.0,79.0,69.91,53.92
2016,4,2,8,45,38.0,162.5,2.9,13.5,184.0,145.09,114.83
2016,4,2,9,0,76.0,246.0,2.9,14.0,289.0,224.73,178.18
2016,4,2,9,15,437.0,186.0,2.95,14.0,463.0,305.33,235.72
2016,4,2,9,30,798.0,126.0,3.0,14.0,637.0,435.68,337.15
2016,4,2,9,45,534.5,228.0,3.15,14.5,579.5,447.35,351.18
2016,4,2,10,0,271.0,330.0,3.3,15.0,522.0,430.17,338.98
2016,4,2,10,15,204.0,352.5,3.5,15.5,501.0,429.55,338.43
2016,4,2,10,30,137.0,375.0,3.7,16.0,480.0,422.93,332.32
2016,4,2,10,45,521.0,249.0,3.95,16.5,666.5,592.46,467.56
2016,4,2,11,0,905.0,123.0,4.2,17.0,853.0,780.62,612.26
2016,4,2,11,15,911.0,124.0,4.35,17.0,873.0,827.99,645.39
2016,4,2,11,30,917.0,125.0,4.5,17.0,893.0,872.96,677.74
2016,4,2,11,45,929.0,120.5,4.7,17.5,907.0,915.14,707.05
2016,4,2,12,0,941.0,116.0,4.9,18.0,921.0,954.73,734.43
2016,4,2,12,15,942.0,116.0,5.05,18.0,924.0,985.96,757.02
2016,4,2,12,30,943.0,116.0,5.2,18.0,927.0,1013.66,777.28
2016,4,2,12,45,949.0,112.0,5.35,18.0,923.0,1038.38,795.61
2016,4,2,13,0,955.0,108.0,5.5,18.0,919.0,1059.39,811.51
2016,4,2,13,15,952.0,107.0,5.6,18.0,904.5,1070.79,820.54
2016,4,2,13,30,949.0,106.0,5.7,18.0,890.0,1078.1,826.95
2016,4,2,13,45,705.0,210.0,5.85,18.0,784.0,970.65,753.16
2016,4,2,14,0,461.0,314.0,6.0,18.0,678.0,832.45,650.1
2016,4,2,14,15,696.0,206.0,6.0,17.5,732.0,961.9,752.51
2016,4,2,14,30,931.0,98.0,6.0,17.0,786.0,1055.88,821.67
2016,4,2,14,45,922.0,95.5,6.05,17.0,749.0,1035.26,808.34
2016,4,2,15,0,913.0,93.0,6.1,17.0,712.0,1010.94,793.07
2016,4,2,15,15,899.5,90.5,6.0,16.5,669.0,978.79,772.75
2016,4,2,15,30,886.0,88.0,5.9,16.0,626.0,943.52,750.1
2016,4,2,15,45,870.0,84.5,5.8,16.0,578.0,901.9,721.21
2016,4,2,16,0,854.0,81.0,5.7,16.0,530.0,866.2,696.58
2016,4,2,16,15,829.5,77.5,5.5,15.5,477.5,812.32,658.81
2016,4,2,16,30,805.0,74.0,5.3,15.0,425.0,757.15,619.5
2016,4,2,16,45,770.0,69.5,5.1,14.5,370.0,691.85,571.45
2016,4,2,17,0,735.0,65.0,4.9,14.0,315.0,626.93,522.42
2016,4,2,17,15,681.5,59.5,4.7,13.5,259.5,549.27,460.79
2016,4,2,17,30,628.0,54.0,4.5,13.0,204.0,479.05,401.41
2016,4,2,17,45,539.0,46.0,4.35,12.5,151.5,385.76,320.74
2016,4,2,18,0,450.0,38.0,4.2,12.0,99.0,300.97,244.31
2016,4,2,18,15,294.0,25.5,4.15,11.5,58.5,190.43,138.04
2016,4,2,18,30,138.0,13.0,4.1,11.0,18.0,66.21,0.0
2016,4,2,18,45,69.0,6.5,4.05,10.5,9.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,5.6,8.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,5.6,7.5,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,4.75,4.5,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,4.25,3.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,3.35,2.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,4,3,6,15,157.0,14.5,2.75,1.5,27.5,13.19,0.0
2016,4,3,6,30,314.0,29.0,3.0,2.0,55.0,23.82,14.21
2016,4,3,6,45,433.0,39.5,3.3,2.5,104.5,31.55,23.04
