Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,7,0,552.0,50.0,3.6,3.0,154.0,39.05,30.44
2016,4,3,7,15,620.5,57.5,3.65,3.0,209.5,43.63,34.98
2016,4,3,7,30,689.0,65.0,3.7,3.0,265.0,48.09,39.2
2016,4,3,7,45,734.5,70.0,3.8,3.5,322.0,55.21,45.67
2016,4,3,8,0,780.0,75.0,3.9,4.0,379.0,74.06,47.61
2016,4,3,8,15,810.0,79.5,3.8,4.5,434.0,133.78,77.67
2016,4,3,8,30,840.0,84.0,3.7,5.0,489.0,197.19,126.43
2016,4,3,8,45,863.0,86.5,3.65,5.5,540.5,260.79,182.79
2016,4,3,9,0,886.0,89.0,3.6,6.0,592.0,326.58,243.33
2016,4,3,9,15,901.5,91.5,3.5,6.5,638.5,395.06,306.0
2016,4,3,9,30,917.0,94.0,3.4,7.0,685.0,460.05,364.3
2016,4,3,9,45,929.0,96.0,3.3,7.5,726.0,523.25,419.25
2016,4,3,10,0,941.0,98.0,3.2,8.0,767.0,586.01,471.74
2016,4,3,10,15,949.0,99.5,3.1,8.5,801.0,645.3,519.55
2016,4,3,10,30,957.0,101.0,3.0,9.0,835.0,703.16,564.44
2016,4,3,10,45,962.5,102.0,2.9,9.5,861.5,757.16,604.84
2016,4,3,11,0,968.0,103.0,2.8,10.0,888.0,808.99,641.01
2016,4,3,11,15,971.5,103.5,2.65,10.5,906.5,856.37,671.73
2016,4,3,11,30,975.0,104.0,2.5,11.0,925.0,900.95,699.76
2016,4,3,11,45,976.5,104.5,2.45,11.5,935.0,940.81,724.85
2016,4,3,12,0,978.0,105.0,2.4,12.0,945.0,977.35,747.36
2016,4,3,12,15,977.5,105.0,2.35,12.0,946.5,1008.07,767.11
2016,4,3,12,30,977.0,105.0,2.3,12.0,948.0,1035.04,784.3
2016,4,3,12,45,977.5,103.5,2.25,12.5,941.5,1057.55,797.05
2016,4,3,13,0,978.0,102.0,2.2,13.0,935.0,1076.1,807.19
2016,4,3,13,15,974.0,101.0,2.15,13.0,919.5,1086.65,813.66
2016,4,3,13,30,970.0,100.0,2.1,13.0,904.0,1093.0,817.59
2016,4,3,13,45,964.5,99.0,2.1,13.5,880.5,1093.63,817.19
2016,4,3,14,0,959.0,98.0,2.1,14.0,857.0,1090.07,814.3
2016,4,3,14,15,951.0,96.5,2.05,14.0,826.0,1079.28,807.7
2016,4,3,14,30,943.0,95.0,2.0,14.0,795.0,1064.48,798.7
2016,4,3,14,45,931.5,93.5,2.0,14.5,757.0,1042.3,784.26
2016,4,3,15,0,920.0,92.0,2.0,15.0,719.0,1016.48,767.58
2016,4,3,15,15,906.0,90.0,1.95,15.0,675.0,984.24,747.45
2016,4,3,15,30,892.0,88.0,1.9,15.0,631.0,948.89,725.24
2016,4,3,15,45,870.5,86.0,1.85,15.0,581.5,903.9,696.31
2016,4,3,16,0,849.0,84.0,1.8,15.0,532.0,865.22,671.56
2016,4,3,16,15,823.0,80.0,1.65,14.5,479.0,809.58,634.58
2016,4,3,16,30,797.0,76.0,1.5,14.0,426.0,752.8,596.19
2016,4,3,16,45,760.0,72.0,1.4,14.0,371.0,686.87,549.61
2016,4,3,17,0,723.0,68.0,1.3,14.0,316.0,621.49,502.19
2016,4,3,17,15,670.0,62.0,1.25,13.0,260.5,548.08,448.0
2016,4,3,17,30,617.0,56.0,1.2,12.0,205.0,474.31,389.76
2016,4,3,17,45,532.0,47.5,1.15,11.0,153.0,383.2,314.49
2016,4,3,18,0,447.0,39.0,1.1,10.0,101.0,300.18,242.21
2016,4,3,18,15,300.0,26.5,1.15,9.5,60.0,193.84,142.46
2016,4,3,18,30,153.0,14.0,1.2,9.0,19.0,72.95,0.0
2016,4,3,18,45,76.5,7.0,1.25,8.5,9.5,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,4,6,15,163.5,14.0,2.35,5.5,28.0,11.29,0.0
2016,4,4,6,30,327.0,28.0,2.5,6.0,56.0,22.72,13.44
2016,4,4,6,45,438.5,38.0,2.7,7.0,104.5,30.05,21.33
2016,4,4,7,0,550.0,48.0,2.9,8.0,153.0,37.16,28.15
2016,4,4,7,15,616.0,54.5,2.95,8.5,208.0,41.01,31.84
2016,4,4,7,30,682.0,61.0,3.0,9.0,263.0,48.98,39.1
2016,4,4,7,45,727.5,66.0,3.1,10.0,319.0,51.66,41.31
2016,4,4,8,0,773.0,71.0,3.2,11.0,375.0,72.35,43.83
2016,4,4,8,15,802.5,75.0,3.45,12.0,429.0,131.16,73.21
2016,4,4,8,30,832.0,79.0,3.7,13.0,483.0,193.55,120.09
2016,4,4,8,45,854.0,81.5,3.95,14.0,534.5,256.35,174.17
2016,4,4,9,0,876.0,84.0,4.2,15.0,586.0,325.42,235.41
2016,4,4,9,15,891.5,86.5,4.3,15.5,632.0,389.09,292.65
2016,4,4,9,30,907.0,89.0,4.4,16.0,678.0,453.33,349.14
2016,4,4,9,45,918.0,91.5,4.5,16.5,718.5,515.77,402.6
2016,4,4,10,0,929.0,94.0,4.6,17.0,759.0,577.69,453.93
2016,4,4,10,15,937.0,95.5,4.6,17.5,792.5,636.18,500.69
2016,4,4,10,30,945.0,97.0,4.6,18.0,826.0,693.28,544.84
2016,4,4,10,45,950.0,98.5,4.65,18.5,852.5,746.67,585.13
2016,4,4,11,0,955.0,100.0,4.7,19.0,879.0,797.88,621.45
2016,4,4,11,15,959.0,101.0,4.7,19.0,897.0,845.43,654.68
2016,4,4,11,30,963.0,102.0,4.7,19.0,915.0,890.26,685.71
2016,4,4,11,45,964.0,102.5,4.75,19.5,925.0,929.13,711.32
2016,4,4,12,0,965.0,103.0,4.8,20.0,935.0,964.68,734.48
2016,4,4,12,15,964.5,103.0,4.8,20.0,936.5,994.88,754.94
2016,4,4,12,30,964.0,103.0,4.8,20.0,938.0,1021.39,772.9
2016,4,4,12,45,962.0,102.5,4.85,20.0,931.0,1042.12,787.45
2016,4,4,13,0,960.0,102.0,4.9,20.0,924.0,1058.89,799.45
2016,4,4,13,15,956.0,101.5,4.9,20.0,908.5,1069.64,807.07
2016,4,4,13,30,952.0,101.0,4.9,20.0,893.0,1076.28,812.11
2016,4,4,13,45,943.5,101.0,4.95,20.5,869.0,1074.8,810.69
2016,4,4,14,0,935.0,101.0,5.0,21.0,845.0,1069.24,806.73
2016,4,4,14,15,926.5,99.5,5.0,20.5,813.5,1057.99,801.81
2016,4,4,14,30,918.0,98.0,5.0,20.0,782.0,1042.82,794.36
2016,4,4,14,45,900.5,99.0,5.0,20.0,743.0,1017.84,778.68
2016,4,4,15,0,883.0,100.0,5.0,20.0,704.0,989.56,760.79
2016,4,4,15,15,867.5,97.5,4.9,20.0,660.0,956.06,738.48
2016,4,4,15,30,852.0,95.0,4.8,20.0,616.0,929.04,720.78
2016,4,4,15,45,821.5,95.0,4.7,20.0,565.5,879.02,686.62
2016,4,4,16,0,791.0,95.0,4.6,20.0,515.0,827.43,651.12
2016,4,4,16,15,763.0,90.5,4.5,19.5,463.0,771.45,613.16
2016,4,4,16,30,735.0,86.0,4.4,19.0,411.0,714.61,573.78
2016,4,4,16,45,682.0,83.5,4.3,18.5,355.0,645.17,523.8
2016,4,4,17,0,629.0,81.0,4.2,18.0,299.0,573.82,470.59
2016,4,4,17,15,572.5,73.5,4.05,17.5,245.5,496.79,409.69
2016,4,4,17,30,516.0,66.0,3.9,17.0,192.0,423.52,349.43
2016,4,4,17,45,416.5,56.0,3.8,16.5,141.5,327.45,268.3
2016,4,4,18,0,317.0,46.0,3.7,16.0,91.0,239.19,191.47
2016,4,4,18,15,199.0,29.5,3.55,15.5,53.5,148.8,108.38
2016,4,4,18,30,81.0,13.0,3.4,15.0,16.0,57.11,0.0
2016,4,4,18,45,40.5,6.5,3.25,14.5,8.0,5.91,0.0
2016,4,4,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,3.4,4.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,4,5,6,15,147.0,17.0,4.25,2.0,30.5,13.92,0.0
2016,4,5,6,30,294.0,34.0,4.4,2.0,61.0,28.09,18.62
2016,4,5,6,45,414.5,45.0,4.6,2.5,111.5,36.05,27.26
2016,4,5,7,0,535.0,56.0,4.8,3.0,162.0,43.79,34.87
2016,4,5,7,15,603.0,64.0,4.8,3.0,218.0,48.55,39.54
2016,4,5,7,30,671.0,72.0,4.8,3.0,274.0,53.16,43.89
2016,4,5,7,45,714.5,78.5,4.85,3.5,330.5,56.31,46.65
2016,4,5,8,0,758.0,85.0,4.9,4.0,387.0,79.41,50.42
2016,4,5,8,15,789.5,90.0,4.85,4.0,442.5,143.96,86.86
2016,4,5,8,30,821.0,95.0,4.8,4.0,498.0,206.78,136.21
2016,4,5,8,45,840.0,100.5,4.75,4.5,549.5,270.87,193.63
2016,4,5,9,0,859.0,106.0,4.7,5.0,601.0,336.72,254.63
2016,4,5,9,15,876.5,109.0,4.6,5.5,648.5,401.37,314.4
2016,4,5,9,30,894.0,112.0,4.5,6.0,696.0,466.98,373.52
2016,4,5,9,45,905.0,115.5,4.4,6.5,737.0,530.63,429.19
2016,4,5,10,0,916.0,119.0,4.3,7.0,778.0,594.18,482.69
2016,4,5,10,15,925.5,121.0,4.2,7.0,813.0,653.56,531.98
2016,4,5,10,30,935.0,123.0,4.1,7.0,848.0,711.71,578.72
2016,4,5,10,45,941.0,125.0,4.0,7.5,875.0,766.0,620.01
2016,4,5,11,0,947.0,127.0,3.9,8.0,902.0,818.22,658.12
2016,4,5,11,15,951.5,128.0,3.8,8.0,921.5,866.07,691.82
2016,4,5,11,30,956.0,129.0,3.7,8.0,941.0,911.27,723.17
2016,4,5,11,45,958.0,129.5,3.6,8.5,951.5,951.01,748.91
2016,4,5,12,0,960.0,130.0,3.5,9.0,962.0,987.52,772.03
2016,4,5,12,15,960.5,130.0,3.4,9.0,963.5,1018.79,792.66
2016,4,5,12,30,961.0,130.0,3.3,9.0,965.0,1046.44,810.69
2016,4,5,12,45,964.5,126.5,3.25,9.5,959.5,1069.71,824.63
2016,4,5,13,0,968.0,123.0,3.2,10.0,954.0,1089.12,835.95
2016,4,5,13,15,964.5,122.0,3.1,10.0,938.5,1100.19,842.72
2016,4,5,13,30,961.0,121.0,3.0,10.0,923.0,1107.1,846.86
2016,4,5,13,45,958.5,117.5,2.9,10.5,900.0,1108.17,845.67
2016,4,5,14,0,956.0,114.0,2.8,11.0,877.0,1105.01,841.84
2016,4,5,14,15,948.0,112.5,2.7,11.0,845.5,1094.32,834.7
2016,4,5,14,30,940.0,111.0,2.6,11.0,814.0,1079.61,825.09
2016,4,5,14,45,931.0,108.0,2.55,11.0,776.0,1058.32,811.8
2016,4,5,15,0,922.0,105.0,2.5,11.0,738.0,1033.27,796.12
2016,4,5,15,15,907.5,102.0,2.4,10.5,693.0,999.38,775.31
2016,4,5,15,30,893.0,99.0,2.3,10.0,648.0,971.86,758.91
2016,4,5,15,45,875.0,95.5,2.25,10.0,598.5,927.75,729.93
2016,4,5,16,0,857.0,92.0,2.2,10.0,549.0,881.21,699.07
2016,4,5,16,15,830.5,88.0,2.05,9.5,495.0,824.78,660.91
2016,4,5,16,30,804.0,84.0,1.9,9.0,441.0,767.17,621.2
2016,4,5,16,45,768.5,79.0,1.75,9.0,385.0,700.74,572.86
2016,4,5,17,0,733.0,74.0,1.6,9.0,329.0,639.0,526.91
2016,4,5,17,15,679.5,67.5,1.45,8.0,272.5,560.39,466.77
2016,4,5,17,30,626.0,61.0,1.3,7.0,216.0,485.05,405.82
2016,4,5,17,45,540.0,52.0,1.15,6.5,162.0,392.2,327.03
2016,4,5,18,0,454.0,43.0,1.0,6.0,108.0,307.37,251.8
2016,4,5,18,15,307.0,29.5,1.05,5.5,65.5,199.45,152.06
2016,4,5,18,30,160.0,16.0,1.1,5.0,23.0,95.09,0.0
2016,4,5,18,45,80.0,8.0,1.15,4.5,11.5,7.28,0.0
2016,4,5,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.85,-1.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,6,15,166.5,16.0,1.2,-0.5,32.0,12.87,0.0
2016,4,6,6,30,333.0,32.0,1.4,0.0,64.0,26.05,17.34
2016,4,6,6,45,436.0,43.0,1.65,0.5,113.5,34.1,25.82
2016,4,6,7,0,539.0,54.0,1.9,1.0,163.0,41.86,33.44
2016,4,6,7,15,604.0,61.5,2.05,1.5,218.0,46.29,37.73
2016,4,6,7,30,669.0,69.0,2.2,2.0,273.0,50.58,41.7
2016,4,6,7,45,707.5,76.0,2.4,3.0,328.0,54.17,44.79
2016,4,6,8,0,746.0,83.0,2.6,4.0,383.0,79.18,49.41
2016,4,6,8,15,776.5,87.5,2.65,4.5,437.5,142.26,85.29
2016,4,6,8,30,807.0,92.0,2.7,5.0,492.0,203.67,133.24
2016,4,6,8,45,830.5,95.0,2.75,5.5,543.0,265.72,188.22
2016,4,6,9,0,854.0,98.0,2.8,6.0,594.0,330.06,247.06
2016,4,6,9,15,870.0,101.0,2.85,6.5,640.0,393.75,305.28
2016,4,6,9,30,886.0,104.0,2.9,7.0,686.0,460.65,364.61
2016,4,6,9,45,899.5,105.5,2.95,8.0,726.5,522.26,417.24
2016,4,6,10,0,913.0,107.0,3.0,9.0,767.0,583.63,467.66
2016,4,6,10,15,921.5,109.0,3.05,9.5,801.0,642.02,514.81
2016,4,6,10,30,930.0,111.0,3.1,10.0,835.0,699.09,559.42
2016,4,6,10,45,932.0,114.5,3.2,10.5,860.0,751.51,599.41
2016,4,6,11,0,934.0,118.0,3.3,11.0,885.0,801.54,635.82
2016,4,6,11,15,937.5,119.0,3.35,11.0,903.5,847.84,668.66
2016,4,6,11,30,941.0,120.0,3.4,11.0,922.0,891.43,699.35
2016,4,6,11,45,935.0,125.5,3.45,11.5,930.5,928.35,723.81
2016,4,6,12,0,929.0,131.0,3.5,12.0,939.0,961.66,745.62
2016,4,6,12,15,781.5,212.0,3.55,12.0,893.0,951.97,738.77
2016,4,6,12,30,634.0,293.0,3.6,12.0,847.0,916.33,711.62
2016,4,6,12,45,534.5,327.0,3.65,12.5,791.5,872.06,677.4
2016,4,6,13,0,435.0,361.0,3.7,13.0,736.0,822.92,639.33
2016,4,6,13,15,491.0,337.0,3.7,13.0,753.5,865.77,672.45
2016,4,6,13,30,547.0,313.0,3.7,13.0,771.0,906.71,703.4
2016,4,6,13,45,711.5,229.0,3.75,13.0,808.5,997.06,771.46
2016,4,6,14,0,876.0,145.0,3.8,13.0,846.0,1069.52,822.01
2016,4,6,14,15,750.5,188.5,3.8,13.0,773.5,997.43,772.63
2016,4,6,14,30,625.0,232.0,3.8,13.0,701.0,914.2,715.37
2016,4,6,14,45,408.0,280.0,3.8,13.0,580.0,740.58,586.12
2016,4,6,15,0,191.0,328.0,3.8,13.0,459.0,543.98,434.59
2016,4,6,15,15,121.0,294.5,3.65,12.5,376.0,437.86,353.11
2016,4,6,15,30,51.0,261.0,3.5,12.0,293.0,316.67,256.74
2016,4,6,15,45,241.0,228.0,3.35,12.0,359.5,485.97,398.32
2016,4,6,16,0,431.0,195.0,3.2,12.0,426.0,625.0,510.53
2016,4,6,16,15,289.5,193.0,3.0,11.5,341.5,473.94,391.04
2016,4,6,16,30,148.0,191.0,2.8,11.0,257.0,335.07,278.29
2016,4,6,16,45,128.0,171.5,2.65,10.5,223.5,293.83,245.65
2016,4,6,17,0,108.0,152.0,2.5,10.0,190.0,254.0,213.08
2016,4,6,17,15,95.5,127.0,2.45,9.5,156.5,213.39,179.37
2016,4,6,17,30,83.0,102.0,2.4,9.0,123.0,173.4,145.26
2016,4,6,17,45,63.5,78.0,2.4,8.5,92.0,122.23,100.64
2016,4,6,18,0,44.0,54.0,2.4,8.0,61.0,82.39,65.09
2016,4,6,18,15,22.0,33.0,2.35,8.0,36.5,46.62,32.16
2016,4,6,18,30,0.0,12.0,2.3,8.0,12.0,10.56,0.0
2016,4,6,18,45,0.0,6.0,2.3,8.0,6.0,5.46,0.0
2016,4,6,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,6.65,10.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,7,6,15,80.5,19.5,4.7,11.0,28.0,15.98,0.0
2016,4,7,6,30,161.0,39.0,4.7,11.0,56.0,30.23,20.19
2016,4,7,6,45,325.5,47.5,4.75,11.0,107.0,36.41,26.74
2016,4,7,7,0,490.0,56.0,4.8,11.0,158.0,43.19,33.28
2016,4,7,7,15,558.0,64.0,4.85,11.0,212.0,47.93,37.77
2016,4,7,7,30,626.0,72.0,4.9,11.0,266.0,52.51,41.94
2016,4,7,7,45,474.0,112.5,4.95,11.0,275.0,79.47,66.08
2016,4,7,8,0,322.0,153.0,5.0,11.0,284.0,121.67,92.12
2016,4,7,8,15,572.5,117.5,4.95,11.5,388.5,141.86,91.13
2016,4,7,8,30,823.0,82.0,4.9,12.0,493.0,199.65,126.3
2016,4,7,8,45,847.0,84.5,4.85,12.5,544.5,262.31,181.15
2016,4,7,9,0,871.0,87.0,4.8,13.0,596.0,331.51,243.26
2016,4,7,9,15,886.5,89.5,4.75,13.0,642.0,394.78,301.06
2016,4,7,9,30,902.0,92.0,4.7,13.0,688.0,458.6,358.16
2016,4,7,9,45,913.5,93.5,4.7,13.5,728.0,519.94,411.12
2016,4,7,10,0,925.0,95.0,4.7,14.0,768.0,580.8,461.89
2016,4,7,10,15,932.5,96.5,4.75,14.0,801.0,638.56,509.71
2016,4,7,10,30,940.0,98.0,4.8,14.0,834.0,694.86,555.13
2016,4,7,10,45,508.0,245.0,4.9,14.5,644.5,582.44,464.71
2016,4,7,11,0,76.0,392.0,5.0,15.0,455.0,411.68,324.66
2016,4,7,11,15,211.5,396.5,5.15,15.0,577.0,535.07,423.33
2016,4,7,11,30,347.0,401.0,5.3,15.0,699.0,671.55,529.11
2016,4,7,11,45,328.5,412.0,5.5,15.5,696.5,685.49,538.18
2016,4,7,12,0,310.0,423.0,5.7,16.0,694.0,697.17,545.97
2016,4,7,12,15,228.0,435.0,5.8,16.0,635.0,637.75,499.99
2016,4,7,12,30,146.0,447.0,5.9,16.0,576.0,583.54,457.25
2016,4,7,12,45,534.5,285.5,6.05,16.0,749.0,830.2,654.44
2016,4,7,13,0,923.0,124.0,6.2,16.0,922.0,1046.5,814.34
2016,4,7,13,15,919.0,123.5,6.25,16.0,907.0,1056.81,821.24
2016,4,7,13,30,915.0,123.0,6.3,16.0,892.0,1063.16,826.65
2016,4,7,13,45,744.5,204.0,6.4,16.5,819.5,1004.02,784.28
2016,4,7,14,0,574.0,285.0,6.5,17.0,747.0,915.23,717.63
2016,4,7,14,15,560.5,275.0,6.45,17.0,712.0,892.0,701.85
2016,4,7,14,30,547.0,265.0,6.4,17.0,677.0,866.06,683.79
2016,4,7,14,45,612.0,224.5,6.4,17.0,665.0,887.6,703.13
2016,4,7,15,0,677.0,184.0,6.4,17.0,653.0,900.0,714.11
2016,4,7,15,15,746.5,149.5,6.3,16.5,637.0,915.59,728.12
2016,4,7,15,30,816.0,115.0,6.2,16.0,621.0,918.02,732.63
2016,4,7,15,45,790.0,113.5,6.1,16.0,572.0,870.95,699.22
2016,4,7,16,0,764.0,112.0,6.0,16.0,523.0,827.44,668.46
2016,4,7,16,15,647.0,122.0,5.8,15.5,447.0,714.79,585.14
2016,4,7,16,30,530.0,132.0,5.6,15.0,371.0,600.39,497.54
2016,4,7,16,45,486.5,126.0,5.4,15.0,324.0,538.92,448.87
2016,4,7,17,0,443.0,120.0,5.2,15.0,277.0,479.63,400.73
2016,4,7,17,15,407.0,103.5,5.0,14.5,229.0,415.47,348.49
2016,4,7,17,30,371.0,87.0,4.8,14.0,181.0,353.68,296.5
2016,4,7,17,45,380.5,67.0,4.65,13.5,143.0,315.86,262.83
2016,4,7,18,0,390.0,47.0,4.5,13.0,105.0,278.26,226.76
2016,4,7,18,15,258.0,32.5,4.45,12.5,64.5,179.66,136.81
2016,4,7,18,30,126.0,18.0,4.4,12.0,24.0,83.3,0.0
2016,4,7,18,45,63.0,9.0,4.35,11.5,12.0,29.32,0.0
2016,4,7,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,8,6,15,179.5,17.0,1.65,4.5,36.0,13.54,0.68
2016,4,8,6,30,359.0,34.0,2.0,5.0,72.0,27.55,18.63
2016,4,8,6,45,466.5,43.5,2.35,6.0,123.0,34.25,25.46
2016,4,8,7,0,574.0,53.0,2.7,7.0,174.0,40.77,31.69
2016,4,8,7,15,636.5,60.0,2.8,7.0,230.0,44.88,35.62
2016,4,8,7,30,699.0,67.0,2.9,7.0,286.0,48.86,39.29
2016,4,8,7,45,744.0,71.5,3.05,7.5,343.0,55.63,45.3
2016,4,8,8,0,789.0,76.0,3.2,8.0,400.0,83.69,49.72
2016,4,8,8,15,818.0,80.0,3.15,8.5,455.0,143.56,82.82
2016,4,8,8,30,847.0,84.0,3.1,9.0,510.0,206.93,132.39
2016,4,8,8,45,870.0,86.0,3.05,9.5,562.0,270.47,188.35
2016,4,8,9,0,893.0,88.0,3.0,10.0,614.0,340.41,251.25
2016,4,8,9,15,908.0,90.5,2.95,10.0,660.5,404.82,309.91
2016,4,8,9,30,923.0,93.0,2.9,10.0,707.0,469.69,367.57
2016,4,8,9,45,936.0,94.0,2.9,10.5,748.0,532.49,421.24
2016,4,8,10,0,949.0,95.0,2.9,11.0,789.0,594.91,472.65
2016,4,8,10,15,956.5,96.5,2.9,11.0,823.0,653.89,520.56
2016,4,8,10,30,964.0,98.0,2.9,11.0,857.0,711.37,565.86
2016,4,8,10,45,970.5,98.5,2.95,11.5,883.5,765.46,606.58
2016,4,8,11,0,977.0,99.0,3.0,12.0,910.0,817.42,642.93
2016,4,8,11,15,980.0,100.0,3.05,12.0,928.0,864.76,676.08
2016,4,8,11,30,983.0,101.0,3.1,12.0,946.0,909.24,706.98
2016,4,8,11,45,985.0,101.0,3.15,12.5,956.0,948.81,732.93
2016,4,8,12,0,987.0,101.0,3.2,13.0,966.0,985.05,756.41
2016,4,8,12,15,557.0,273.0,3.2,13.0,761.5,805.39,626.64
2016,4,8,12,30,127.0,445.0,3.2,13.0,557.0,563.26,438.53
2016,4,8,12,45,106.0,434.0,3.25,13.5,526.5,525.34,410.65
2016,4,8,13,0,85.0,423.0,3.3,14.0,496.0,498.86,389.92
2016,4,8,13,15,109.5,423.5,3.35,14.0,516.5,528.64,413.65
2016,4,8,13,30,134.0,424.0,3.4,14.0,537.0,575.44,449.55
2016,4,8,13,45,385.5,340.5,3.45,14.0,654.0,762.28,595.51
2016,4,8,14,0,637.0,257.0,3.5,14.0,771.0,953.28,737.43
2016,4,8,14,15,352.0,301.5,3.55,13.5,583.5,691.55,544.45
2016,4,8,14,30,67.0,346.0,3.6,13.0,396.0,418.97,332.59
2016,4,8,14,45,41.0,291.5,3.65,13.0,321.5,334.67,267.78
2016,4,8,15,0,15.0,237.0,3.7,13.0,247.0,236.31,189.34
2016,4,8,15,15,7.5,192.0,3.65,13.0,197.0,184.65,147.87
2016,4,8,15,30,0.0,147.0,3.6,13.0,147.0,133.79,106.27
2016,4,8,15,45,0.0,108.5,3.55,13.0,108.5,97.09,76.17
2016,4,8,16,0,0.0,70.0,3.5,13.0,70.0,61.93,46.92
2016,4,8,16,15,12.0,119.5,3.25,12.5,125.0,118.72,95.58
2016,4,8,16,30,24.0,169.0,3.0,12.0,180.0,181.36,148.73
2016,4,8,16,45,20.0,149.0,2.8,11.5,157.5,158.39,129.95
2016,4,8,17,0,16.0,129.0,2.6,11.0,135.0,135.67,111.23
2016,4,8,17,15,307.5,95.5,2.35,10.5,175.0,338.86,287.46
2016,4,8,17,30,599.0,62.0,2.1,10.0,215.0,468.06,392.85
2016,4,8,17,45,523.5,52.5,1.85,9.5,163.5,382.07,318.13
2016,4,8,18,0,448.0,43.0,1.6,9.0,112.0,303.12,247.95
2016,4,8,18,15,313.0,30.5,1.55,8.5,69.5,202.05,156.27
2016,4,8,18,30,178.0,18.0,1.5,8.0,27.0,105.88,7.52
2016,4,8,18,45,89.0,9.0,1.45,7.5,13.5,37.98,0.0
2016,4,8,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,4,9,6,15,32.5,19.5,3.65,3.5,23.5,16.66,4.11
2016,4,9,6,30,65.0,39.0,4.0,4.0,47.0,32.17,22.9
2016,4,9,6,45,93.0,61.5,4.4,4.5,78.5,49.31,39.33
2016,4,9,7,0,121.0,84.0,4.8,5.0,110.0,65.99,55.05
2016,4,9,7,15,144.5,104.5,5.2,5.0,144.5,80.95,69.03
2016,4,9,7,30,168.0,125.0,5.6,5.0,179.0,95.5,82.37
2016,4,9,7,45,172.0,149.5,6.0,5.5,213.0,111.94,97.01
2016,4,9,8,0,176.0,174.0,6.4,6.0,247.0,136.41,109.23
2016,4,9,8,15,517.5,129.5,6.5,6.0,384.0,147.44,99.91
2016,4,9,8,30,859.0,85.0,6.6,6.0,521.0,211.43,137.88
2016,4,9,8,45,884.5,86.5,6.7,6.0,574.5,275.89,196.43
2016,4,9,9,0,910.0,88.0,6.8,6.0,628.0,347.07,262.92
2016,4,9,9,15,776.0,137.0,6.75,6.0,621.5,391.72,310.45
2016,4,9,9,30,642.0,186.0,6.7,6.0,615.0,427.66,347.33
2016,4,9,9,45,805.0,141.5,6.65,6.0,711.5,511.37,419.42
2016,4,9,10,0,968.0,97.0,6.6,6.0,808.0,608.16,502.05
2016,4,9,10,15,976.0,98.5,6.55,6.0,842.5,668.42,553.8
2016,4,9,10,30,984.0,100.0,6.5,6.0,877.0,727.16,603.02
2016,4,9,10,45,988.5,101.5,6.45,6.5,903.5,781.73,646.52
2016,4,9,11,0,993.0,103.0,6.4,7.0,930.0,833.94,685.24
2016,4,9,11,15,996.0,104.0,6.35,7.0,948.5,881.93,720.87
2016,4,9,11,30,999.0,105.0,6.3,7.0,967.0,927.0,754.01
2016,4,9,11,45,550.0,270.5,6.25,7.5,746.0,749.07,612.09
2016,4,9,12,0,101.0,436.0,6.2,8.0,525.0,502.72,406.56
2016,4,9,12,15,220.0,429.5,6.1,8.0,623.5,624.54,506.11
2016,4,9,12,30,339.0,423.0,6.0,8.0,722.0,753.94,608.18
2016,4,9,12,45,668.5,264.0,5.95,8.0,848.0,941.44,759.25
2016,4,9,13,0,998.0,105.0,5.9,8.0,974.0,1101.07,876.13
2016,4,9,13,15,994.5,104.5,5.85,8.0,958.5,1112.45,883.42
2016,4,9,13,30,991.0,104.0,5.8,8.0,943.0,1119.6,888.73
2016,4,9,13,45,984.5,104.0,5.75,8.0,919.0,1119.99,889.38
2016,4,9,14,0,978.0,104.0,5.7,8.0,895.0,1116.16,887.22
2016,4,9,14,15,970.5,102.5,5.6,8.0,863.5,1105.47,879.9
2016,4,9,14,30,963.0,101.0,5.5,8.0,832.0,1090.69,869.84
2016,4,9,14,45,951.5,100.0,5.45,8.0,793.0,1068.55,855.07
2016,4,9,15,0,940.0,99.0,5.4,8.0,754.0,1042.71,837.76
2016,4,9,15,15,926.5,96.5,5.3,7.5,709.5,1009.73,816.4
2016,4,9,15,30,913.0,94.0,5.2,7.0,665.0,973.54,792.63
2016,4,9,15,45,892.0,92.0,5.1,7.0,614.5,937.08,767.09
2016,4,9,16,0,871.0,90.0,5.0,7.0,564.0,889.1,732.7
2016,4,9,16,15,846.0,86.5,4.8,6.5,510.0,833.98,693.22
2016,4,9,16,30,821.0,83.0,4.6,6.0,456.0,777.56,652.11
2016,4,9,16,45,780.5,79.5,4.4,6.0,399.0,708.42,599.01
2016,4,9,17,0,740.0,76.0,4.2,6.0,342.0,644.2,548.79
2016,4,9,17,15,688.5,69.5,3.8,5.5,285.0,566.63,485.22
2016,4,9,17,30,637.0,63.0,3.4,5.0,228.0,492.12,421.74
2016,4,9,17,45,556.0,54.5,3.0,4.5,174.0,402.22,342.89
2016,4,9,18,0,475.0,46.0,2.6,4.0,120.0,319.68,267.66
2016,4,9,18,15,338.0,33.0,2.45,3.0,75.0,215.57,171.62
2016,4,9,18,30,201.0,20.0,2.3,2.0,30.0,117.51,25.1
2016,4,9,18,45,100.5,10.0,2.15,1.5,15.0,42.68,0.0
2016,4,9,19,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.85,-4.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.8,-3.5,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,15,206.5,17.0,0.95,-1.5,41.0,13.36,3.49
2016,4,10,6,30,413.0,34.0,1.1,-1.0,82.0,27.3,19.2
2016,4,10,6,45,504.5,43.5,1.25,-0.5,133.5,34.02,26.09
2016,4,10,7,0,596.0,53.0,1.4,0.0,185.0,40.52,32.46
2016,4,10,7,15,654.0,59.5,1.3,0.5,240.5,44.25,36.03
2016,4,10,7,30,712.0,66.0,1.2,1.0,296.0,52.41,43.58
2016,4,10,7,45,747.5,72.0,1.2,2.0,351.5,55.72,46.38
2016,4,10,8,0,783.0,78.0,1.2,3.0,407.0,88.34,53.04
2016,4,10,8,15,810.0,82.0,1.0,3.5,460.5,147.63,87.4
2016,4,10,8,30,837.0,86.0,0.8,4.0,514.0,210.14,137.02
2016,4,10,8,45,852.5,90.5,0.65,4.5,564.0,273.33,192.68
2016,4,10,9,0,868.0,95.0,0.5,5.0,614.0,337.77,250.03
2016,4,10,9,15,882.5,98.0,0.45,5.5,659.0,405.0,308.62
2016,4,10,9,30,897.0,101.0,0.4,6.0,704.0,468.54,362.24
2016,4,10,9,45,901.0,106.0,0.35,6.5,742.0,528.92,411.26
2016,4,10,10,0,905.0,111.0,0.3,7.0,780.0,588.05,457.04
2016,4,10,10,15,912.5,113.0,0.45,7.5,812.5,645.13,501.91
2016,4,10,10,30,920.0,115.0,0.6,8.0,845.0,700.8,544.56
2016,4,10,10,45,915.5,122.0,0.75,8.5,867.5,751.03,582.12
2016,4,10,11,0,911.0,129.0,0.9,9.0,890.0,798.34,616.28
2016,4,10,11,15,914.0,130.0,1.0,9.0,907.5,843.0,647.37
2016,4,10,11,30,917.0,131.0,1.1,9.0,925.0,885.01,676.52
2016,4,10,11,45,909.5,137.0,1.25,9.5,932.0,919.86,700.31
2016,4,10,12,0,902.0,143.0,1.4,10.0,939.0,951.11,721.66
2016,4,10,12,15,901.5,143.0,1.45,10.0,939.5,979.47,740.86
2016,4,10,12,30,901.0,143.0,1.5,10.0,940.0,1004.39,757.84
2016,4,10,12,45,897.0,143.5,1.6,10.5,932.0,1022.87,770.09
2016,4,10,13,0,893.0,144.0,1.7,11.0,924.0,1037.61,780.02
2016,4,10,13,15,678.5,242.5,1.75,11.0,830.0,959.79,729.16
2016,4,10,13,30,464.0,341.0,1.8,11.0,736.0,850.87,650.79
2016,4,10,13,45,494.5,321.0,1.85,11.5,731.5,867.6,664.63
2016,4,10,14,0,525.0,301.0,1.9,12.0,727.0,881.53,675.22
2016,4,10,14,15,601.5,256.5,1.95,12.0,727.5,916.61,703.12
2016,4,10,14,30,678.0,212.0,2.0,12.0,728.0,945.42,725.58
2016,4,10,14,45,745.5,174.0,2.05,12.0,717.0,964.9,740.47
2016,4,10,15,0,813.0,136.0,2.1,12.0,706.0,970.98,746.52
2016,4,10,15,15,796.5,132.5,2.1,12.0,662.5,936.26,724.31
2016,4,10,15,30,780.0,129.0,2.1,12.0,619.0,904.64,704.58
2016,4,10,15,45,761.0,123.5,2.1,12.0,571.5,860.22,675.61
2016,4,10,16,0,742.0,118.0,2.1,12.0,524.0,813.83,644.97
2016,4,10,16,15,688.0,111.5,2.0,11.5,459.5,735.24,590.5
2016,4,10,16,30,634.0,105.0,1.9,11.0,395.0,658.02,535.83
2016,4,10,16,45,570.0,108.5,1.85,11.0,345.0,586.72,482.82
2016,4,10,17,0,506.0,112.0,1.8,11.0,295.0,513.28,425.55
2016,4,10,17,15,502.5,94.0,1.6,10.0,251.0,465.71,388.91
2016,4,10,17,30,499.0,76.0,1.4,9.0,207.0,421.48,352.75
2016,4,10,17,45,423.5,64.0,1.25,8.5,157.0,337.67,281.58
2016,4,10,18,0,348.0,52.0,1.1,8.0,107.0,259.46,212.97
2016,4,10,18,15,232.0,36.5,1.15,7.5,67.0,170.0,132.83
2016,4,10,18,30,116.0,21.0,1.2,7.0,27.0,84.64,24.79
2016,4,10,18,45,58.0,10.5,1.3,7.0,13.5,28.88,0.0
2016,4,10,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,18.0,2.75,5.5,18.0,15.86,5.82
2016,4,11,6,30,0.0,36.0,2.9,6.0,36.0,31.23,22.15
2016,4,11,6,45,5.5,58.0,3.1,6.5,59.0,49.22,39.08
2016,4,11,7,0,11.0,80.0,3.3,7.0,82.0,66.97,55.6
2016,4,11,7,15,22.5,101.5,3.3,7.5,108.0,81.54,68.92
2016,4,11,7,30,34.0,123.0,3.3,8.0,134.0,97.5,83.17
2016,4,11,7,45,59.0,149.5,3.35,8.5,172.5,116.29,99.64
2016,4,11,8,0,84.0,176.0,3.4,9.0,211.0,140.04,112.73
2016,4,11,8,15,66.5,193.5,3.5,9.5,223.5,160.39,128.45
2016,4,11,8,30,49.0,211.0,3.6,10.0,236.0,178.47,143.53
2016,4,11,8,45,32.0,210.5,3.7,10.5,227.5,181.28,146.07
2016,4,11,9,0,15.0,210.0,3.8,11.0,219.0,184.28,148.62
2016,4,11,9,15,123.5,262.0,3.95,11.5,345.0,262.55,209.92
2016,4,11,9,30,232.0,314.0,4.1,12.0,471.0,360.89,287.53
2016,4,11,9,45,184.5,336.0,4.25,13.0,466.0,374.59,298.27
2016,4,11,10,0,137.0,358.0,4.4,14.0,461.0,382.97,304.13
2016,4,11,10,15,93.5,355.0,4.5,14.5,426.5,366.13,290.29
2016,4,11,10,30,50.0,352.0,4.6,15.0,392.0,344.24,272.08
2016,4,11,10,45,423.0,266.5,4.75,15.5,620.5,544.44,433.51
2016,4,11,11,0,796.0,181.0,4.9,16.0,849.0,766.27,605.05
2016,4,11,11,15,801.5,182.5,4.95,16.5,867.0,810.05,635.89
2016,4,11,11,30,807.0,184.0,5.0,17.0,885.0,851.74,664.73
2016,4,11,11,45,820.5,177.5,5.05,17.5,897.5,890.48,690.92
2016,4,11,12,0,834.0,171.0,5.1,18.0,910.0,927.0,715.35
2016,4,11,12,15,499.5,312.0,5.1,18.0,754.5,788.49,610.9
2016,4,11,12,30,165.0,453.0,5.1,18.0,599.0,606.27,468.35
2016,4,11,12,45,496.5,313.5,5.1,18.5,749.0,821.41,635.62
2016,4,11,13,0,828.0,174.0,5.1,19.0,899.0,1016.02,775.49
2016,4,11,13,15,654.5,256.5,5.05,19.0,824.0,949.66,727.5
2016,4,11,13,30,481.0,339.0,5.0,19.0,749.0,865.67,663.78
2016,4,11,13,45,427.5,352.0,5.0,19.0,709.0,831.1,638.88
2016,4,11,14,0,374.0,365.0,5.0,19.0,669.0,780.14,602.03
2016,4,11,14,15,374.5,349.5,5.0,19.0,644.5,766.02,593.25
2016,4,11,14,30,375.0,334.0,5.0,19.0,620.0,749.84,582.82
2016,4,11,14,45,422.5,298.0,5.05,19.0,606.0,771.97,601.81
2016,4,11,15,0,470.0,262.0,5.1,19.0,592.0,774.81,607.04
2016,4,11,15,15,559.0,213.5,5.0,19.0,583.0,798.42,628.03
2016,4,11,15,30,648.0,165.0,4.9,19.0,574.0,822.43,647.59
2016,4,11,15,45,618.5,158.0,4.8,19.0,524.5,770.38,610.51
2016,4,11,16,0,589.0,151.0,4.7,19.0,475.0,717.38,572.77
2016,4,11,16,15,517.5,152.5,4.4,18.5,417.0,631.59,508.85
2016,4,11,16,30,446.0,154.0,4.1,18.0,359.0,556.95,451.99
2016,4,11,16,45,397.5,146.5,3.85,17.5,313.0,493.34,403.29
2016,4,11,17,0,349.0,139.0,3.6,17.0,267.0,419.28,345.29
2016,4,11,17,15,311.5,121.0,3.35,16.5,221.0,358.2,296.29
2016,4,11,17,30,274.0,103.0,3.1,16.0,175.0,300.03,248.16
2016,4,11,17,45,224.0,82.5,2.85,16.0,132.5,234.74,192.31
2016,4,11,18,0,174.0,62.0,2.6,16.0,90.0,174.21,139.4
2016,4,11,18,15,102.0,41.0,2.6,15.5,56.0,107.88,81.18
2016,4,11,18,30,30.0,20.0,2.6,15.0,22.0,36.83,10.31
2016,4,11,18,45,15.0,10.0,2.65,15.0,11.0,14.08,0.0
2016,4,11,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,2.5,2.8,13.0,2.5,0.0,0.0
2016,4,12,6,0,0.0,5.0,2.8,13.0,5.0,4.55,0.0
2016,4,12,6,15,2.5,23.0,2.75,13.0,23.5,20.12,9.34
2016,4,12,6,30,5.0,41.0,2.7,13.0,42.0,35.16,24.97
2016,4,12,6,45,20.0,63.5,2.65,13.0,68.0,52.31,40.85
2016,4,12,7,0,35.0,86.0,2.6,13.0,94.0,69.51,56.59
2016,4,12,7,15,50.5,108.0,2.6,13.0,123.0,86.05,71.47
2016,4,12,7,30,66.0,130.0,2.6,13.0,152.0,102.27,85.77
2016,4,12,7,45,36.0,137.5,2.65,13.5,150.0,108.82,91.15
2016,4,12,8,0,6.0,145.0,2.7,14.0,148.0,121.46,97.01
2016,4,12,8,15,3.0,134.0,2.65,14.0,135.5,115.18,91.45
2016,4,12,8,30,0.0,123.0,2.6,14.0,123.0,107.07,84.53
2016,4,12,8,45,0.0,132.5,2.6,14.5,132.5,115.56,91.11
2016,4,12,9,0,0.0,142.0,2.6,15.0,142.0,124.08,97.63
2016,4,12,9,15,18.0,209.0,2.5,15.0,221.5,187.13,148.19
2016,4,12,9,30,36.0,276.0,2.4,15.0,301.0,249.85,197.59
2016,4,12,9,45,18.0,187.0,2.3,15.0,199.5,172.15,135.43
2016,4,12,10,0,0.0,98.0,2.2,15.0,98.0,86.99,66.31
2016,4,12,10,15,0.0,107.5,2.25,15.0,107.5,95.42,73.17
2016,4,12,10,30,0.0,117.0,2.3,15.0,117.0,103.89,79.94
2016,4,12,10,45,0.0,119.5,2.35,15.5,119.5,106.21,81.55
2016,4,12,11,0,0.0,122.0,2.4,16.0,122.0,108.55,83.18
2016,4,12,11,15,5.5,176.5,2.5,16.0,181.0,161.74,125.96
2016,4,12,11,30,11.0,231.0,2.6,16.0,240.0,216.01,168.92
2016,4,12,11,45,5.5,182.5,2.75,16.0,187.0,168.2,130.81
2016,4,12,12,0,0.0,134.0,2.9,16.0,134.0,119.8,91.98
2016,4,12,12,15,4.0,166.5,2.95,16.0,170.5,153.14,118.93
2016,4,12,12,30,8.0,199.0,3.0,16.0,207.0,187.08,146.05
2016,4,12,12,45,10.0,222.5,3.1,16.5,232.0,211.33,164.98
2016,4,12,13,0,12.0,246.0,3.2,17.0,257.0,235.97,184.1
2016,4,12,13,15,45.0,327.5,3.15,17.0,366.5,363.09,283.56
2016,4,12,13,30,78.0,409.0,3.1,17.0,476.0,484.55,375.54
2016,4,12,13,45,108.0,407.0,3.1,17.0,497.0,516.62,400.29
2016,4,12,14,0,138.0,405.0,3.1,17.0,518.0,566.18,438.08
2016,4,12,14,15,69.0,229.5,3.05,17.0,286.0,308.69,243.25
2016,4,12,14,30,0.0,54.0,3.0,17.0,54.0,47.89,33.74
2016,4,12,14,45,1.5,115.5,3.0,17.0,117.0,104.77,80.53
2016,4,12,15,0,3.0,177.0,3.0,17.0,180.0,164.68,129.11
2016,4,12,15,15,403.5,146.0,2.9,17.0,402.0,570.83,458.97
2016,4,12,15,30,804.0,115.0,2.8,17.0,624.0,904.46,700.95
2016,4,12,15,45,407.5,152.0,2.75,17.0,409.5,563.36,449.98
2016,4,12,16,0,11.0,189.0,2.7,17.0,195.0,187.46,148.24
2016,4,12,16,15,379.0,139.5,2.5,16.5,315.5,499.56,407.43
2016,4,12,16,30,747.0,90.0,2.3,16.0,436.0,724.88,579.83
2016,4,12,16,45,725.0,82.5,2.1,16.0,384.5,671.97,539.33
2016,4,12,17,0,703.0,75.0,1.9,16.0,333.0,614.69,497.15
2016,4,12,17,15,655.5,69.0,1.7,15.0,279.0,542.27,442.43
2016,4,12,17,30,608.0,63.0,1.5,14.0,225.0,472.62,387.26
2016,4,12,17,45,536.0,54.0,1.3,13.0,173.0,388.89,318.32
2016,4,12,18,0,464.0,45.0,1.1,12.0,121.0,311.74,251.91
2016,4,12,18,15,336.0,33.0,1.15,11.5,77.5,213.54,165.83
2016,4,12,18,30,208.0,21.0,1.2,11.0,34.0,123.02,55.59
2016,4,12,18,45,104.0,10.5,1.25,10.5,17.0,44.07,0.0
2016,4,12,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,4,13,5,45,42.5,6.0,2.6,3.5,7.0,0.0,0.0
2016,4,13,6,0,85.0,12.0,2.8,4.0,14.0,10.91,0.0
2016,4,13,6,15,235.5,26.0,3.0,4.5,52.0,21.11,11.22
2016,4,13,6,30,386.0,40.0,3.2,5.0,90.0,32.13,23.22
2016,4,13,6,45,478.0,50.0,3.4,5.5,141.5,39.05,30.08
2016,4,13,7,0,570.0,60.0,3.6,6.0,193.0,45.73,36.46
2016,4,13,7,15,628.0,67.0,3.75,6.5,248.5,49.58,40.03
2016,4,13,7,30,686.0,74.0,3.9,7.0,304.0,53.31,43.32
2016,4,13,7,45,726.5,79.0,4.1,8.0,360.0,55.29,44.84
2016,4,13,8,0,767.0,84.0,4.3,9.0,416.0,97.1,57.42
2016,4,13,8,15,795.0,88.0,4.3,9.5,470.0,155.46,92.49
2016,4,13,8,30,823.0,92.0,4.3,10.0,524.0,217.18,141.98
2016,4,13,8,45,844.0,95.5,4.35,10.5,574.5,279.9,197.68
2016,4,13,9,0,865.0,99.0,4.4,11.0,625.0,344.53,256.37
2016,4,13,9,15,880.0,102.0,4.2,11.0,671.0,408.17,314.15
2016,4,13,9,30,895.0,105.0,4.0,11.0,717.0,475.04,372.94
2016,4,13,9,45,900.0,110.0,3.85,11.5,755.5,535.56,424.45
2016,4,13,10,0,905.0,115.0,3.7,12.0,794.0,594.92,473.05
2016,4,13,10,15,913.5,117.0,3.4,12.5,827.0,652.38,517.87
2016,4,13,10,30,922.0,119.0,3.1,13.0,860.0,708.52,559.73
2016,4,13,10,45,922.0,123.5,2.8,13.5,884.0,759.44,595.8
2016,4,13,11,0,922.0,128.0,2.5,14.0,908.0,807.81,627.6
