Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,11,15,926.0,129.0,2.45,14.0,926.0,853.43,658.34
2016,4,13,11,30,930.0,130.0,2.4,14.0,944.0,896.44,686.9
2016,4,13,11,45,930.0,131.5,2.35,14.5,953.0,933.69,709.88
2016,4,13,12,0,930.0,133.0,2.3,15.0,962.0,967.71,730.44
2016,4,13,12,15,930.0,133.5,2.25,15.0,963.0,997.43,749.3
2016,4,13,12,30,930.0,134.0,2.2,15.0,964.0,1023.65,765.8
2016,4,13,12,45,923.0,136.5,2.15,15.5,955.5,1041.45,775.31
2016,4,13,13,0,916.0,139.0,2.1,16.0,947.0,1055.35,782.37
2016,4,13,13,15,799.0,197.5,1.95,16.0,894.0,1024.48,760.51
2016,4,13,13,30,682.0,256.0,1.8,16.0,841.0,986.29,734.22
2016,4,13,13,45,626.5,273.0,1.7,16.0,799.5,953.53,711.14
2016,4,13,14,0,571.0,290.0,1.6,16.0,758.0,915.41,684.39
2016,4,13,14,15,548.5,282.5,1.5,16.0,719.0,885.57,664.32
2016,4,13,14,30,526.0,275.0,1.4,16.0,680.0,853.22,642.41
2016,4,13,14,45,494.5,271.0,1.3,16.0,637.0,813.56,615.22
2016,4,13,15,0,463.0,267.0,1.2,16.0,594.0,772.35,586.87
2016,4,13,15,15,584.0,206.5,1.2,16.0,594.0,813.32,620.5
2016,4,13,15,30,705.0,146.0,1.2,16.0,594.0,853.02,649.16
2016,4,13,15,45,670.5,142.0,1.2,16.0,542.0,798.33,612.94
2016,4,13,16,0,636.0,138.0,1.2,16.0,490.0,742.86,576.67
2016,4,13,16,15,473.5,160.0,1.15,15.5,408.5,602.36,476.47
2016,4,13,16,30,311.0,182.0,1.1,15.0,327.0,465.3,373.7
2016,4,13,16,45,279.0,168.0,1.05,15.0,286.0,413.71,335.26
2016,4,13,17,0,247.0,154.0,1.0,15.0,245.0,364.19,296.76
2016,4,13,17,15,227.5,131.0,0.95,14.0,204.5,313.98,258.02
2016,4,13,17,30,208.0,108.0,0.9,13.0,164.0,264.86,218.66
2016,4,13,17,45,167.5,86.5,0.9,12.5,125.0,207.26,170.26
2016,4,13,18,0,127.0,65.0,0.9,12.0,86.0,153.45,123.71
2016,4,13,18,15,75.0,43.5,0.9,11.5,54.5,90.15,68.46
2016,4,13,18,30,23.0,22.0,0.9,11.0,23.0,36.9,15.23
2016,4,13,18,45,11.5,11.0,0.95,10.5,11.5,13.81,0.0
2016,4,13,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,14,5,45,45.0,6.5,1.5,3.5,7.5,0.0,0.0
2016,4,14,6,0,90.0,13.0,1.7,4.0,15.0,11.82,0.0
2016,4,14,6,15,226.5,27.5,1.9,4.5,53.0,22.31,12.72
2016,4,14,6,30,363.0,42.0,2.1,5.0,91.0,33.7,24.73
2016,4,14,6,45,451.5,52.5,2.3,5.5,141.5,40.95,31.87
2016,4,14,7,0,540.0,63.0,2.5,6.0,192.0,47.93,38.51
2016,4,14,7,15,597.0,71.0,2.55,6.5,246.5,52.45,42.67
2016,4,14,7,30,654.0,79.0,2.6,7.0,301.0,56.79,46.5
2016,4,14,7,45,693.0,85.0,2.65,8.0,355.5,59.3,48.47
2016,4,14,8,0,732.0,91.0,2.7,9.0,410.0,96.73,57.32
2016,4,14,8,15,760.5,95.5,2.75,9.5,463.5,159.09,96.73
2016,4,14,8,30,789.0,100.0,2.8,10.0,517.0,219.13,144.72
2016,4,14,8,45,809.0,104.5,2.85,10.5,566.5,280.31,198.63
2016,4,14,9,0,829.0,109.0,2.9,11.0,616.0,343.33,255.22
2016,4,14,9,15,844.5,112.0,2.9,11.5,661.5,405.0,310.18
2016,4,14,9,30,860.0,115.0,2.9,12.0,707.0,467.38,364.23
2016,4,14,9,45,871.0,118.0,2.9,12.5,746.0,527.99,415.17
2016,4,14,10,0,882.0,121.0,2.9,13.0,785.0,588.66,464.31
2016,4,14,10,15,891.0,123.0,2.9,13.0,818.0,645.16,509.61
2016,4,14,10,30,900.0,125.0,2.9,13.0,851.0,700.45,552.7
2016,4,14,10,45,906.0,126.5,2.9,13.5,876.5,751.75,590.64
2016,4,14,11,0,912.0,128.0,2.9,14.0,902.0,801.07,625.34
2016,4,14,11,15,916.0,129.0,2.85,14.5,920.0,846.17,654.88
2016,4,14,11,30,920.0,130.0,2.8,15.0,938.0,888.68,682.18
2016,4,14,11,45,921.5,131.0,2.8,15.5,947.5,926.29,706.12
2016,4,14,12,0,923.0,132.0,2.8,16.0,957.0,960.8,727.75
2016,4,14,12,15,923.0,132.0,2.75,16.0,958.0,989.72,746.42
2016,4,14,12,30,923.0,132.0,2.7,16.0,959.0,1015.17,762.74
2016,4,14,12,45,924.5,129.5,2.7,16.0,952.5,1036.0,776.51
2016,4,14,13,0,926.0,127.0,2.7,16.0,946.0,1053.12,787.95
2016,4,14,13,15,922.0,126.5,2.7,16.0,930.5,1062.97,794.73
2016,4,14,13,30,918.0,126.0,2.7,16.0,915.0,1068.87,799.12
2016,4,14,13,45,913.5,124.0,2.7,16.5,892.0,1068.74,798.22
2016,4,14,14,0,909.0,122.0,2.7,17.0,869.0,1064.64,794.93
2016,4,14,14,15,901.0,120.5,2.7,17.0,838.5,1053.62,788.77
2016,4,14,14,30,893.0,119.0,2.7,17.0,808.0,1038.81,780.29
2016,4,14,14,45,883.0,116.0,2.7,17.0,770.5,1016.7,767.06
2016,4,14,15,0,873.0,113.0,2.7,17.0,733.0,1001.46,758.6
2016,4,14,15,15,858.5,110.5,2.65,16.5,689.5,968.46,739.02
2016,4,14,15,30,844.0,108.0,2.6,16.0,646.0,932.5,717.43
2016,4,14,15,45,826.0,104.0,2.6,16.0,598.0,888.91,689.44
2016,4,14,16,0,808.0,100.0,2.6,16.0,550.0,843.1,659.58
2016,4,14,16,15,782.5,96.0,2.45,15.5,498.0,789.08,623.46
2016,4,14,16,30,757.0,92.0,2.3,15.0,446.0,734.0,585.95
2016,4,14,16,45,722.5,86.5,2.15,15.0,391.5,673.82,542.77
2016,4,14,17,0,688.0,81.0,2.0,15.0,337.0,610.26,495.99
2016,4,14,17,15,638.0,74.5,1.8,14.0,282.5,536.24,439.56
2016,4,14,17,30,588.0,68.0,1.6,13.0,228.0,465.24,383.16
2016,4,14,17,45,513.0,58.5,1.45,12.0,176.0,380.28,313.21
2016,4,14,18,0,438.0,49.0,1.3,11.0,124.0,302.2,246.05
2016,4,14,18,15,318.0,36.0,1.3,10.5,80.0,207.96,163.24
2016,4,14,18,30,198.0,23.0,1.3,10.0,36.0,122.37,67.59
2016,4,14,18,45,99.0,11.5,1.35,9.5,18.0,43.2,0.0
2016,4,14,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,8.0,2.35,3.5,8.0,7.28,0.0
2016,4,15,6,0,0.0,16.0,2.6,4.0,16.0,14.55,0.0
2016,4,15,6,15,133.5,32.0,2.7,4.0,50.5,24.89,15.29
2016,4,15,6,30,267.0,48.0,2.8,4.0,85.0,36.9,27.78
2016,4,15,6,45,329.5,63.5,2.9,4.5,130.0,47.96,38.44
2016,4,15,7,0,392.0,79.0,3.0,5.0,175.0,58.59,48.45
2016,4,15,7,15,460.0,84.5,3.15,5.5,223.0,61.61,51.23
2016,4,15,7,30,528.0,90.0,3.3,6.0,271.0,64.46,53.68
2016,4,15,7,45,643.0,90.0,3.5,7.0,347.5,62.48,51.52
2016,4,15,8,0,758.0,90.0,3.7,8.0,424.0,98.74,57.88
2016,4,15,8,15,786.0,94.0,3.8,8.5,478.0,162.19,98.52
2016,4,15,8,30,814.0,98.0,3.9,9.0,532.0,223.33,147.99
2016,4,15,8,45,833.5,102.0,4.0,9.5,582.0,285.5,203.42
2016,4,15,9,0,853.0,106.0,4.1,10.0,632.0,349.4,261.53
2016,4,15,9,15,868.5,109.0,4.1,10.5,677.5,412.45,318.37
2016,4,15,9,30,884.0,112.0,4.1,11.0,723.0,476.15,374.25
2016,4,15,9,45,893.0,115.5,4.15,11.5,762.0,539.05,427.84
2016,4,15,10,0,902.0,119.0,4.2,12.0,801.0,598.78,477.25
2016,4,15,10,15,775.5,183.5,4.15,12.5,787.5,630.76,502.08
2016,4,15,10,30,649.0,248.0,4.1,13.0,774.0,649.84,515.32
2016,4,15,10,45,787.5,187.5,4.1,13.5,845.0,729.35,577.19
2016,4,15,11,0,926.0,127.0,4.1,14.0,916.0,811.17,638.64
2016,4,15,11,15,929.5,128.0,4.0,14.0,933.5,856.37,669.68
2016,4,15,11,30,933.0,129.0,3.9,14.0,951.0,898.9,698.7
2016,4,15,11,45,933.5,130.0,3.85,14.5,960.0,936.01,722.56
2016,4,15,12,0,934.0,131.0,3.8,15.0,969.0,969.92,743.96
2016,4,15,12,15,766.0,227.5,3.7,15.0,915.5,954.42,732.2
2016,4,15,12,30,598.0,324.0,3.6,15.0,862.0,911.33,698.02
2016,4,15,12,45,577.0,331.0,3.55,15.5,847.0,916.02,699.83
2016,4,15,13,0,556.0,338.0,3.5,16.0,832.0,917.38,698.96
2016,4,15,13,15,741.0,231.5,3.4,16.0,878.0,1010.0,766.8
2016,4,15,13,30,926.0,125.0,3.3,16.0,924.0,1075.68,809.96
2016,4,15,13,45,920.0,123.5,3.25,16.5,900.0,1074.52,807.34
2016,4,15,14,0,914.0,122.0,3.2,17.0,876.0,1069.37,802.87
2016,4,15,14,15,807.5,164.0,3.15,17.0,812.0,1017.48,768.76
2016,4,15,14,30,701.0,206.0,3.1,17.0,748.0,959.87,730.87
2016,4,15,14,45,606.5,227.5,3.05,17.0,681.0,881.85,677.73
2016,4,15,15,0,512.0,249.0,3.0,17.0,614.0,799.47,619.17
2016,4,15,15,15,585.5,206.5,2.9,16.5,600.0,813.59,634.21
2016,4,15,15,30,659.0,164.0,2.8,16.0,586.0,829.33,647.92
2016,4,15,15,45,696.0,136.5,2.75,16.0,552.5,813.81,638.17
2016,4,15,16,0,733.0,109.0,2.7,16.0,519.0,791.95,624.19
2016,4,15,16,15,670.0,112.5,2.55,15.5,460.0,718.33,572.82
2016,4,15,16,30,607.0,116.0,2.4,15.0,401.0,646.4,521.89
2016,4,15,16,45,552.5,116.5,2.25,15.0,352.0,579.67,471.58
2016,4,15,17,0,498.0,117.0,2.1,15.0,303.0,510.62,417.97
2016,4,15,17,15,465.0,102.0,1.9,14.0,254.0,447.66,369.43
2016,4,15,17,30,432.0,87.0,1.7,13.0,205.0,386.65,320.46
2016,4,15,17,45,373.0,72.5,1.5,12.0,158.5,314.09,259.88
2016,4,15,18,0,314.0,58.0,1.3,11.0,112.0,247.25,201.93
2016,4,15,18,15,222.5,41.5,1.3,10.5,73.0,169.6,133.32
2016,4,15,18,30,131.0,25.0,1.3,10.0,34.0,97.78,56.83
2016,4,15,18,45,65.5,12.5,1.35,9.5,17.0,32.99,0.0
2016,4,15,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,11.0,1.9,3.5,11.0,10.01,0.0
2016,4,16,6,0,0.0,22.0,2.1,4.0,22.0,18.46,0.0
2016,4,16,6,15,216.5,33.5,2.2,4.5,64.5,26.16,16.67
2016,4,16,6,30,433.0,45.0,2.3,5.0,107.0,36.22,27.13
2016,4,16,6,45,521.5,54.0,2.45,5.5,160.5,42.12,33.01
2016,4,16,7,0,610.0,63.0,2.6,6.0,214.0,47.87,38.47
2016,4,16,7,15,665.0,69.5,2.65,6.5,270.5,51.25,41.57
2016,4,16,7,30,720.0,76.0,2.7,7.0,327.0,54.54,44.43
2016,4,16,7,45,718.5,78.0,2.8,8.0,363.0,59.38,48.52
2016,4,16,8,0,717.0,80.0,2.9,9.0,399.0,95.55,55.51
2016,4,16,8,15,700.0,98.0,2.85,9.5,440.5,151.34,92.55
2016,4,16,8,30,683.0,116.0,2.8,10.0,482.0,210.21,142.05
2016,4,16,8,45,711.5,121.0,2.8,10.5,533.5,267.83,192.23
2016,4,16,9,0,740.0,126.0,2.8,11.0,585.0,328.46,245.89
2016,4,16,9,15,829.0,115.0,2.75,11.5,663.0,404.17,309.86
2016,4,16,9,30,918.0,104.0,2.7,12.0,741.0,487.69,379.08
2016,4,16,9,45,927.5,106.0,2.65,12.5,780.5,548.9,430.15
2016,4,16,10,0,937.0,108.0,2.6,13.0,820.0,609.34,478.77
2016,4,16,10,15,944.0,109.5,2.55,13.5,852.5,666.83,523.33
2016,4,16,10,30,951.0,111.0,2.5,14.0,885.0,722.75,565.11
2016,4,16,10,45,955.5,112.5,2.5,14.5,910.0,775.14,603.21
2016,4,16,11,0,960.0,114.0,2.5,15.0,935.0,825.25,637.11
2016,4,16,11,15,962.5,115.0,2.5,15.0,952.0,870.86,667.94
2016,4,16,11,30,965.0,116.0,2.5,15.0,969.0,913.62,696.53
2016,4,16,11,45,966.5,116.0,2.5,15.5,978.0,951.54,720.28
2016,4,16,12,0,968.0,116.0,2.5,16.0,987.0,986.18,741.63
2016,4,16,12,15,968.0,116.0,2.5,16.0,988.0,1016.01,761.06
2016,4,16,12,30,968.0,116.0,2.5,16.0,989.0,1042.19,778.1
2016,4,16,12,45,966.0,115.5,2.5,16.5,981.0,1062.17,789.65
2016,4,16,13,0,964.0,115.0,2.5,17.0,973.0,1078.21,798.72
2016,4,16,13,15,960.5,114.5,2.45,17.0,957.0,1088.74,805.24
2016,4,16,13,30,957.0,114.0,2.4,17.0,941.0,1095.18,809.29
2016,4,16,13,45,950.5,113.0,2.4,17.0,917.0,1093.97,809.19
2016,4,16,14,0,944.0,112.0,2.4,17.0,893.0,1088.66,806.68
2016,4,16,14,15,935.5,110.5,2.35,17.0,861.0,1076.76,799.46
2016,4,16,14,30,927.0,109.0,2.3,17.0,829.0,1060.95,789.89
2016,4,16,14,45,916.0,107.0,2.3,17.0,790.5,1038.33,776.61
2016,4,16,15,0,905.0,105.0,2.3,17.0,752.0,1012.17,761.08
2016,4,16,15,15,890.5,102.5,2.25,17.0,707.5,978.73,740.15
2016,4,16,15,30,876.0,100.0,2.2,17.0,663.0,942.31,717.21
2016,4,16,15,45,856.5,97.0,2.15,17.0,613.5,906.9,694.86
2016,4,16,16,0,837.0,94.0,2.1,17.0,564.0,860.01,664.36
2016,4,16,16,15,812.0,90.0,1.95,16.5,511.0,805.44,628.42
2016,4,16,16,30,787.0,86.0,1.8,16.0,458.0,749.73,591.04
2016,4,16,16,45,752.0,81.5,1.65,16.0,402.5,685.09,545.27
2016,4,16,17,0,717.0,77.0,1.5,16.0,347.0,624.61,501.6
2016,4,16,17,15,668.0,70.5,1.35,15.0,291.5,550.0,446.06
2016,4,16,17,30,619.0,64.0,1.2,14.0,236.0,478.31,390.19
2016,4,16,17,45,545.5,56.0,1.1,13.0,183.0,394.55,322.31
2016,4,16,18,0,472.0,48.0,1.0,12.0,130.0,317.42,256.81
2016,4,16,18,15,353.0,36.0,1.05,11.5,85.0,222.91,174.81
2016,4,16,18,30,234.0,24.0,1.1,11.0,40.0,138.63,85.66
2016,4,16,18,45,117.0,12.0,1.15,11.0,20.0,49.47,0.0
2016,4,16,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,45,63.5,8.5,0.85,4.5,11.0,7.73,0.0
2016,4,17,6,0,127.0,17.0,0.9,5.0,22.0,13.4,0.0
2016,4,17,6,15,259.0,31.5,1.1,5.5,63.0,25.55,16.37
2016,4,17,6,30,391.0,46.0,1.3,6.0,104.0,36.81,27.64
2016,4,17,6,45,478.5,56.0,1.5,7.0,156.0,43.51,34.13
2016,4,17,7,0,566.0,66.0,1.7,8.0,208.0,49.99,40.12
2016,4,17,7,15,621.0,73.0,1.7,8.5,263.0,53.62,43.41
2016,4,17,7,30,676.0,80.0,1.7,9.0,318.0,57.14,46.43
2016,4,17,7,45,717.0,85.0,1.7,10.0,374.0,58.93,47.72
2016,4,17,8,0,758.0,90.0,1.7,11.0,430.0,107.17,63.09
2016,4,17,8,15,785.0,94.5,1.7,11.5,483.5,165.19,99.35
2016,4,17,8,30,812.0,99.0,1.7,12.0,537.0,226.45,148.33
2016,4,17,8,45,831.5,102.5,1.75,13.0,587.0,287.99,201.66
2016,4,17,9,0,851.0,106.0,1.8,14.0,637.0,351.25,257.05
2016,4,17,9,15,866.0,109.0,1.85,14.5,682.0,413.85,311.62
2016,4,17,9,30,881.0,112.0,1.9,15.0,727.0,477.05,365.09
2016,4,17,9,45,885.5,117.5,1.95,15.5,764.5,539.12,415.88
2016,4,17,10,0,890.0,123.0,2.0,16.0,802.0,597.51,462.1
2016,4,17,10,15,898.0,125.0,2.05,16.5,834.0,653.6,505.1
2016,4,17,10,30,906.0,127.0,2.1,17.0,866.0,708.35,545.72
2016,4,17,10,45,911.0,128.5,2.15,17.5,891.0,758.99,582.22
2016,4,17,11,0,916.0,130.0,2.2,18.0,916.0,807.53,615.5
2016,4,17,11,15,919.5,131.0,2.2,18.0,933.0,852.14,645.23
2016,4,17,11,30,923.0,132.0,2.2,18.0,950.0,894.12,672.92
2016,4,17,11,45,924.5,132.5,2.2,18.5,959.0,931.12,695.74
2016,4,17,12,0,926.0,133.0,2.2,19.0,968.0,965.0,716.3
2016,4,17,12,15,926.0,133.0,2.2,19.0,969.0,993.77,734.77
2016,4,17,12,30,926.0,133.0,2.2,19.0,970.0,1019.06,751.0
2016,4,17,12,45,925.0,131.5,2.2,19.0,962.5,1038.31,763.38
2016,4,17,13,0,924.0,130.0,2.2,19.0,955.0,1053.79,773.47
2016,4,17,13,15,920.5,129.5,2.2,19.0,939.5,1063.95,780.28
2016,4,17,13,30,917.0,129.0,2.2,19.0,924.0,1070.19,784.76
2016,4,17,13,45,911.0,127.5,2.2,19.5,900.5,1068.92,783.12
2016,4,17,14,0,905.0,126.0,2.2,20.0,877.0,1063.71,779.19
2016,4,17,14,15,897.0,124.5,2.15,20.0,846.0,1052.6,772.51
2016,4,17,14,30,889.0,123.0,2.1,20.0,815.0,1037.74,763.59
2016,4,17,14,45,878.0,120.5,2.1,20.0,777.5,1015.17,750.45
2016,4,17,15,0,867.0,118.0,2.1,20.0,740.0,999.69,742.09
2016,4,17,15,15,852.5,115.0,2.05,19.5,696.5,966.16,722.59
2016,4,17,15,30,838.0,112.0,2.0,19.0,653.0,929.7,701.18
2016,4,17,15,45,819.5,108.5,1.95,19.0,604.5,886.38,673.6
2016,4,17,16,0,801.0,105.0,1.9,19.0,556.0,840.88,644.31
2016,4,17,16,15,775.0,100.5,1.75,18.5,504.0,786.1,608.36
2016,4,17,16,30,749.0,96.0,1.6,18.0,452.0,734.53,574.1
2016,4,17,16,45,715.5,90.5,1.45,18.0,397.5,671.49,529.74
2016,4,17,17,0,682.0,85.0,1.3,18.0,343.0,608.97,484.55
2016,4,17,17,15,632.5,78.0,1.2,17.0,288.5,535.02,430.11
2016,4,17,17,30,583.0,71.0,1.1,16.0,234.0,464.05,375.57
2016,4,17,17,45,511.0,61.5,1.0,15.5,181.5,381.14,308.43
2016,4,17,18,0,439.0,52.0,0.9,15.0,129.0,304.74,243.91
2016,4,17,18,15,324.0,39.0,0.95,14.5,85.0,212.76,165.24
2016,4,17,18,30,209.0,26.0,1.0,14.0,41.0,131.51,83.29
2016,4,17,18,45,104.5,13.0,1.1,13.5,20.5,46.2,0.0
2016,4,17,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,18,5,45,75.0,8.5,1.1,8.5,12.5,7.73,0.0
2016,4,18,6,0,150.0,17.0,1.1,9.0,25.0,13.7,0.0
2016,4,18,6,15,279.0,31.0,1.3,10.0,66.0,24.95,15.7
2016,4,18,6,30,408.0,45.0,1.5,11.0,107.0,35.75,26.17
2016,4,18,6,45,487.5,54.5,1.7,12.5,158.0,42.06,32.08
2016,4,18,7,0,567.0,64.0,1.9,14.0,209.0,48.14,37.51
2016,4,18,7,15,620.5,71.0,1.8,14.5,263.5,51.85,40.79
2016,4,18,7,30,674.0,78.0,1.7,15.0,318.0,55.43,43.8
2016,4,18,7,45,708.5,84.5,1.65,15.5,372.5,58.33,46.13
2016,4,18,8,0,743.0,91.0,1.6,16.0,427.0,102.77,58.07
2016,4,18,8,15,770.0,95.0,1.5,17.0,479.5,165.07,97.64
2016,4,18,8,30,797.0,99.0,1.4,18.0,532.0,224.94,144.28
2016,4,18,8,45,814.5,103.5,1.3,19.0,581.0,285.81,195.62
2016,4,18,9,0,832.0,108.0,1.2,20.0,630.0,348.18,248.4
2016,4,18,9,15,847.0,111.0,1.15,20.5,674.5,409.58,299.92
2016,4,18,9,30,862.0,114.0,1.1,21.0,719.0,471.6,350.14
2016,4,18,9,45,878.5,114.0,1.1,22.0,759.0,533.75,397.96
2016,4,18,10,0,895.0,114.0,1.1,23.0,799.0,593.49,442.08
2016,4,18,10,15,903.0,115.5,1.0,23.0,831.5,649.21,482.49
2016,4,18,10,30,911.0,117.0,0.9,23.0,864.0,703.57,520.29
2016,4,18,10,45,916.0,118.5,0.8,23.5,888.5,754.23,553.02
2016,4,18,11,0,921.0,120.0,0.7,24.0,913.0,802.78,581.86
2016,4,18,11,15,924.5,121.0,0.65,24.0,930.5,847.38,608.52
2016,4,18,11,30,928.0,122.0,0.6,24.0,948.0,889.34,633.08
2016,4,18,11,45,929.0,123.0,0.55,24.5,957.0,926.33,652.93
2016,4,18,12,0,930.0,124.0,0.5,25.0,966.0,960.17,670.55
2016,4,18,12,15,930.0,124.0,0.5,25.0,966.5,988.84,687.27
2016,4,18,12,30,930.0,124.0,0.5,25.0,967.0,1014.02,701.94
2016,4,18,12,45,930.0,122.5,0.55,25.5,960.0,1034.11,713.44
2016,4,18,13,0,930.0,121.0,0.6,26.0,953.0,1050.44,722.86
2016,4,18,13,15,926.0,120.5,0.6,26.0,937.5,1059.98,728.65
2016,4,18,13,30,922.0,120.0,0.6,26.0,922.0,1065.57,732.34
2016,4,18,13,45,915.5,119.0,0.65,26.0,898.0,1064.15,733.32
2016,4,18,14,0,909.0,118.0,0.7,26.0,874.0,1058.8,732.19
2016,4,18,14,15,900.5,116.5,0.7,26.0,843.0,1047.01,726.24
2016,4,18,14,30,892.0,115.0,0.7,26.0,812.0,1031.47,718.24
2016,4,18,14,45,880.5,113.0,0.75,26.0,774.5,1008.78,707.17
2016,4,18,15,0,869.0,111.0,0.8,26.0,737.0,982.71,694.05
2016,4,18,15,15,854.5,108.5,0.75,26.0,693.5,959.85,680.87
2016,4,18,15,30,840.0,106.0,0.7,26.0,650.0,923.91,659.52
2016,4,18,15,45,821.0,102.5,0.7,26.0,601.5,880.08,634.17
2016,4,18,16,0,802.0,99.0,0.7,26.0,553.0,834.13,607.17
2016,4,18,16,15,777.0,95.0,0.65,26.0,501.5,780.78,574.02
2016,4,18,16,30,752.0,91.0,0.6,26.0,450.0,726.4,539.65
2016,4,18,16,45,718.0,86.0,0.55,26.0,396.0,667.14,501.19
2016,4,18,17,0,684.0,81.0,0.5,26.0,342.0,604.86,459.48
2016,4,18,17,15,637.0,74.0,0.55,25.0,288.0,532.57,410.41
2016,4,18,17,30,590.0,67.0,0.6,24.0,234.0,463.07,360.6
2016,4,18,17,45,519.5,58.5,0.65,23.5,182.5,381.97,298.37
2016,4,18,18,0,449.0,50.0,0.7,23.0,131.0,307.22,238.03
2016,4,18,18,15,340.0,37.5,0.8,22.0,86.5,217.99,164.58
2016,4,18,18,30,231.0,25.0,0.9,21.0,42.0,139.69,88.79
2016,4,18,18,45,115.5,12.5,1.05,20.0,21.0,49.3,0.0
2016,4,18,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,12.0,1.75,10.5,12.0,10.91,0.0
2016,4,19,6,0,0.0,24.0,1.9,11.0,24.0,20.33,1.77
2016,4,19,6,15,162.0,38.0,2.05,11.5,63.5,29.43,19.55
2016,4,19,6,30,324.0,52.0,2.2,12.0,103.0,39.85,29.71
2016,4,19,6,45,394.5,66.0,2.35,13.0,151.5,49.73,38.85
2016,4,19,7,0,465.0,80.0,2.5,14.0,200.0,59.25,47.4
2016,4,19,7,15,516.5,84.0,2.4,14.5,246.0,61.56,49.39
2016,4,19,7,30,568.0,88.0,2.3,15.0,292.0,62.22,49.79
2016,4,19,7,45,438.5,132.5,2.25,15.5,305.0,90.99,74.77
2016,4,19,8,0,309.0,177.0,2.2,16.0,318.0,145.65,106.51
2016,4,19,8,15,438.5,166.0,2.1,17.0,392.0,173.53,118.76
2016,4,19,8,30,568.0,155.0,2.0,18.0,466.0,222.62,152.27
2016,4,19,8,45,535.0,184.0,1.9,19.0,498.0,275.94,198.04
2016,4,19,9,0,502.0,213.0,1.8,20.0,530.0,325.85,240.46
2016,4,19,9,15,515.0,226.0,1.85,21.0,570.5,376.47,281.37
2016,4,19,9,30,528.0,239.0,1.9,22.0,611.0,428.22,322.02
2016,4,19,9,45,491.5,269.0,2.0,23.0,630.0,470.48,354.57
2016,4,19,10,0,455.0,299.0,2.1,24.0,649.0,508.36,382.43
2016,4,19,10,15,523.0,290.5,2.1,24.0,708.5,572.53,430.18
2016,4,19,10,30,591.0,282.0,2.1,24.0,768.0,642.16,480.85
2016,4,19,10,45,713.0,224.5,2.1,24.5,827.5,712.05,531.14
2016,4,19,11,0,835.0,167.0,2.1,25.0,887.0,786.12,583.41
2016,4,19,11,15,838.5,168.0,2.05,25.0,903.5,828.69,611.25
2016,4,19,11,30,842.0,169.0,2.0,25.0,920.0,868.89,636.65
2016,4,19,11,45,642.5,275.5,2.0,25.5,852.5,835.26,609.97
2016,4,19,12,0,443.0,382.0,2.0,26.0,785.0,782.26,568.86
2016,4,19,12,15,459.5,380.5,2.0,26.0,798.5,815.57,591.93
2016,4,19,12,30,476.0,379.0,2.0,26.0,812.0,847.67,613.27
2016,4,19,12,45,494.5,370.5,2.05,26.5,817.5,873.42,629.8
2016,4,19,13,0,513.0,362.0,2.1,27.0,823.0,897.25,645.08
2016,4,19,13,15,547.0,339.5,2.1,27.0,823.5,920.38,661.34
2016,4,19,13,30,581.0,317.0,2.1,27.0,824.0,940.86,675.94
2016,4,19,13,45,588.5,302.0,2.1,27.0,804.0,939.31,675.91
2016,4,19,14,0,596.0,287.0,2.1,27.0,784.0,934.62,674.19
2016,4,19,14,15,464.5,321.5,2.05,26.5,700.5,838.59,610.1
2016,4,19,14,30,333.0,356.0,2.0,26.0,617.0,727.53,535.06
2016,4,19,14,45,349.5,333.0,1.95,26.0,595.5,717.44,530.54
2016,4,19,15,0,366.0,310.0,1.9,26.0,574.0,704.91,523.55
2016,4,19,15,15,385.5,284.0,1.8,25.5,548.0,689.29,515.3
2016,4,19,15,30,405.0,258.0,1.7,25.0,522.0,670.78,505.03
2016,4,19,15,45,451.5,223.0,1.65,25.0,496.5,680.32,513.95
2016,4,19,16,0,498.0,188.0,1.6,25.0,471.0,668.11,507.86
2016,4,19,16,15,541.0,164.5,1.4,24.5,446.0,660.29,504.32
2016,4,19,16,30,584.0,141.0,1.2,24.0,421.0,653.09,500.67
2016,4,19,16,45,536.0,134.5,1.05,23.5,368.5,579.28,448.33
2016,4,19,17,0,488.0,128.0,0.9,23.0,316.0,514.06,401.23
2016,4,19,17,15,438.0,116.0,0.9,22.5,265.0,444.09,350.07
2016,4,19,17,30,388.0,104.0,0.9,22.0,214.0,377.85,299.66
2016,4,19,17,45,326.5,87.5,0.9,21.5,166.5,304.21,241.38
2016,4,19,18,0,265.0,71.0,0.9,21.0,119.0,236.62,185.79
2016,4,19,18,15,181.0,50.5,0.9,20.5,78.5,152.06,115.47
2016,4,19,18,30,97.0,30.0,0.9,20.0,38.0,84.56,54.02
2016,4,19,18,45,48.5,15.0,0.95,20.0,19.0,29.55,0.0
2016,4,19,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,9.0,2.9,13.0,9.0,8.19,0.0
2016,4,20,6,0,0.0,18.0,3.0,13.0,18.0,15.86,2.1
2016,4,20,6,15,61.0,42.0,3.2,13.0,52.0,34.14,23.57
2016,4,20,6,30,122.0,66.0,3.4,13.0,86.0,52.22,40.5
2016,4,20,6,45,176.5,89.0,3.65,13.5,129.5,67.41,54.47
2016,4,20,7,0,231.0,112.0,3.9,14.0,173.0,83.32,68.76
2016,4,20,7,15,316.0,115.0,3.95,14.0,218.5,85.83,71.01
2016,4,20,7,30,401.0,118.0,4.0,14.0,264.0,82.68,68.09
2016,4,20,7,45,418.5,136.5,4.1,14.5,309.5,93.39,77.18
2016,4,20,8,0,436.0,155.0,4.2,15.0,355.0,133.4,92.68
2016,4,20,8,15,443.0,174.5,4.15,15.0,398.5,180.89,125.83
2016,4,20,8,30,450.0,194.0,4.1,15.0,442.0,229.56,165.28
2016,4,20,8,45,565.0,182.5,4.1,15.5,522.0,283.05,206.7
2016,4,20,9,0,680.0,171.0,4.1,16.0,602.0,349.89,260.86
2016,4,20,9,15,698.5,176.0,4.0,16.0,645.0,406.25,309.9
2016,4,20,9,30,717.0,181.0,3.9,16.0,688.0,463.98,359.02
2016,4,20,9,45,756.0,171.0,3.85,16.5,731.5,520.22,405.2
2016,4,20,10,0,795.0,161.0,3.8,17.0,775.0,580.65,453.31
2016,4,20,10,15,805.0,163.5,3.7,17.5,807.0,634.48,494.79
2016,4,20,10,30,815.0,166.0,3.6,18.0,839.0,687.49,534.31
2016,4,20,10,45,824.0,166.5,3.5,18.5,864.0,736.93,570.05
2016,4,20,11,0,833.0,167.0,3.4,19.0,889.0,784.91,603.69
2016,4,20,11,15,837.0,168.5,3.3,19.0,905.5,828.17,633.61
2016,4,20,11,30,841.0,170.0,3.2,19.0,922.0,869.11,660.78
2016,4,20,11,45,842.5,170.5,3.15,19.5,931.0,904.45,682.84
2016,4,20,12,0,844.0,171.0,3.1,20.0,940.0,936.92,702.73
2016,4,20,12,15,844.0,171.0,3.0,20.0,940.5,964.49,720.15
2016,4,20,12,30,844.0,171.0,2.9,20.0,941.0,988.79,735.32
2016,4,20,12,45,844.0,169.0,2.85,20.5,934.0,1007.71,745.92
2016,4,20,13,0,844.0,167.0,2.8,21.0,927.0,1023.08,754.22
2016,4,20,13,15,839.5,166.0,2.7,21.0,911.5,1031.34,758.94
2016,4,20,13,30,835.0,165.0,2.6,21.0,896.0,1035.84,761.34
2016,4,20,13,45,825.5,165.0,2.55,21.0,872.0,1032.58,759.36
2016,4,20,14,0,816.0,165.0,2.5,21.0,848.0,1025.59,755.17
2016,4,20,14,15,702.5,213.0,2.45,21.0,786.0,969.45,718.86
2016,4,20,14,30,589.0,261.0,2.4,21.0,724.0,897.35,670.26
2016,4,20,14,45,678.0,208.5,2.35,21.0,718.0,930.04,695.32
2016,4,20,15,0,767.0,156.0,2.3,21.0,712.0,949.33,708.8
2016,4,20,15,15,751.0,152.0,2.25,21.0,669.5,915.27,686.89
2016,4,20,15,30,735.0,148.0,2.2,21.0,627.0,878.69,663.71
2016,4,20,15,45,712.0,144.0,2.15,21.0,580.0,833.54,634.5
2016,4,20,16,0,689.0,140.0,2.1,21.0,533.0,786.81,603.94
2016,4,20,16,15,661.0,133.5,2.0,20.5,482.5,731.86,567.84
2016,4,20,16,30,633.0,127.0,1.9,20.0,432.0,676.41,530.68
2016,4,20,16,45,595.5,119.5,1.8,20.0,380.0,612.57,484.6
2016,4,20,17,0,558.0,112.0,1.7,20.0,328.0,549.78,438.03
2016,4,20,17,15,508.0,102.0,1.55,19.0,276.0,473.14,380.8
2016,4,20,17,30,458.0,92.0,1.4,18.0,224.0,405.77,328.47
2016,4,20,17,45,388.5,79.0,1.3,17.0,174.5,328.04,265.84
2016,4,20,18,0,319.0,66.0,1.2,16.0,125.0,257.15,206.44
2016,4,20,18,15,227.5,48.0,1.2,15.5,83.0,177.69,138.4
2016,4,20,18,30,136.0,30.0,1.2,15.0,41.0,108.64,73.63
2016,4,20,18,45,68.0,15.0,1.3,14.5,20.5,35.92,0.0
2016,4,20,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,9.5,1.95,11.5,9.5,8.64,0.0
2016,4,21,6,0,0.0,19.0,2.1,12.0,19.0,16.73,4.11
2016,4,21,6,15,41.0,43.0,2.15,12.0,49.5,35.72,25.2
2016,4,21,6,30,82.0,67.0,2.2,12.0,80.0,52.91,41.35
2016,4,21,6,45,118.0,91.5,2.25,12.5,118.5,70.73,57.67
2016,4,21,7,0,154.0,116.0,2.3,13.0,157.0,88.08,73.23
2016,4,21,7,15,217.0,126.5,2.35,13.5,198.5,92.8,77.27
2016,4,21,7,30,280.0,137.0,2.4,14.0,240.0,99.73,83.06
2016,4,21,7,45,350.0,148.5,2.45,15.0,297.0,107.09,88.89
2016,4,21,8,0,420.0,160.0,2.5,16.0,354.0,136.61,95.05
2016,4,21,8,15,342.5,198.0,2.6,16.5,368.5,190.41,136.85
2016,4,21,8,30,265.0,236.0,2.7,17.0,383.0,229.31,171.0
2016,4,21,8,45,416.5,214.5,2.8,17.5,468.5,270.3,199.44
2016,4,21,9,0,568.0,193.0,2.9,18.0,554.0,332.32,247.12
2016,4,21,9,15,430.0,257.5,2.95,18.5,542.0,370.15,282.11
2016,4,21,9,30,292.0,322.0,3.0,19.0,530.0,393.44,302.84
2016,4,21,9,45,308.0,337.0,3.05,19.5,566.5,436.08,335.8
2016,4,21,10,0,324.0,352.0,3.1,20.0,603.0,480.24,369.22
2016,4,21,10,15,232.5,381.5,3.1,20.5,565.5,472.61,362.54
2016,4,21,10,30,141.0,411.0,3.1,21.0,528.0,455.26,347.9
2016,4,21,10,45,132.0,422.5,3.15,21.5,534.5,471.53,359.19
2016,4,21,11,0,123.0,434.0,3.2,22.0,541.0,486.8,369.41
2016,4,21,11,15,186.0,441.0,3.2,22.0,606.5,553.84,419.42
2016,4,21,11,30,249.0,448.0,3.2,22.0,672.0,632.07,476.43
2016,4,21,11,45,306.5,434.0,3.25,22.0,712.5,684.58,514.88
2016,4,21,12,0,364.0,420.0,3.3,22.0,753.0,739.21,554.66
2016,4,21,12,15,392.5,406.5,3.35,22.0,765.5,769.0,576.29
2016,4,21,12,30,421.0,393.0,3.4,22.0,778.0,807.99,604.18
2016,4,21,12,45,417.0,391.0,3.45,22.5,770.0,817.15,609.52
2016,4,21,13,0,413.0,389.0,3.5,23.0,762.0,824.0,613.51
2016,4,21,13,15,376.0,400.0,3.5,23.0,735.0,796.65,594.28
2016,4,21,13,30,339.0,411.0,3.5,23.0,708.0,778.65,581.41
2016,4,21,13,45,259.0,415.0,3.55,23.0,638.5,707.8,530.8
2016,4,21,14,0,179.0,419.0,3.6,23.0,569.0,618.4,466.52
2016,4,21,14,15,201.0,400.5,3.55,23.0,564.0,623.54,472.09
2016,4,21,14,30,223.0,382.0,3.5,23.0,559.0,627.15,476.14
2016,4,21,14,45,199.0,365.0,3.5,23.0,517.5,585.23,446.27
2016,4,21,15,0,175.0,348.0,3.5,23.0,476.0,542.92,416.03
2016,4,21,15,15,163.0,326.5,3.4,22.5,440.0,506.88,391.07
2016,4,21,15,30,151.0,305.0,3.3,22.0,404.0,470.47,365.48
2016,4,21,15,45,234.5,271.5,3.25,22.0,412.0,505.93,395.85
2016,4,21,16,0,318.0,238.0,3.2,22.0,420.0,551.08,432.53
2016,4,21,16,15,405.0,195.5,2.95,21.5,406.0,580.63,457.79
2016,4,21,16,30,492.0,153.0,2.7,21.0,392.0,586.47,465.45
2016,4,21,16,45,449.0,146.5,2.5,21.0,345.0,526.45,419.9
2016,4,21,17,0,406.0,140.0,2.3,21.0,298.0,468.63,375.52
2016,4,21,17,15,375.0,122.5,2.15,20.5,251.5,408.9,329.77
2016,4,21,17,30,344.0,105.0,2.0,20.0,205.0,351.13,284.06
2016,4,21,17,45,291.5,87.5,1.85,19.5,160.0,283.72,228.92
2016,4,21,18,0,239.0,70.0,1.7,19.0,115.0,211.74,168.7
2016,4,21,18,15,169.5,50.5,1.7,18.5,77.5,145.58,112.08
2016,4,21,18,30,100.0,31.0,1.7,18.0,40.0,86.61,58.19
2016,4,21,18,45,50.0,15.5,1.75,17.5,20.0,30.45,0.0
2016,4,21,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,1.5,2.85,15.0,1.5,1.36,0.0
2016,4,22,6,0,0.0,3.0,2.9,15.0,3.0,2.63,0.0
2016,4,22,6,15,0.0,7.5,2.9,15.0,7.5,6.58,0.0
2016,4,22,6,30,0.0,12.0,2.9,15.0,12.0,10.53,3.65
2016,4,22,6,45,0.0,17.5,2.95,15.5,17.5,15.38,8.06
2016,4,22,7,0,0.0,23.0,3.0,16.0,23.0,20.23,12.42
2016,4,22,7,15,0.0,29.0,3.0,16.0,29.0,25.53,17.15
2016,4,22,7,30,0.0,35.0,3.0,16.0,35.0,30.85,21.82
2016,4,22,7,45,0.0,68.5,3.0,16.5,68.5,60.56,47.86
2016,4,22,8,0,0.0,102.0,3.0,17.0,102.0,89.0,69.02
2016,4,22,8,15,2.5,137.5,3.1,17.0,139.0,118.57,93.02
2016,4,22,8,30,5.0,173.0,3.2,17.0,176.0,148.58,117.05
2016,4,22,8,45,6.5,185.5,3.3,17.5,189.5,160.73,126.23
2016,4,22,9,0,8.0,198.0,3.4,18.0,203.0,173.09,135.54
2016,4,22,9,15,5.0,181.0,3.45,18.0,184.5,159.47,124.39
2016,4,22,9,30,2.0,164.0,3.5,18.0,166.0,144.74,112.37
2016,4,22,9,45,44.0,265.0,3.6,18.0,299.5,250.01,195.72
2016,4,22,10,0,86.0,366.0,3.7,18.0,433.0,361.91,282.2
2016,4,22,10,15,67.0,365.5,3.7,18.0,419.0,358.81,279.22
2016,4,22,10,30,48.0,365.0,3.7,18.0,405.0,353.19,274.49
2016,4,22,10,45,35.5,345.5,3.7,18.5,375.5,333.12,258.29
2016,4,22,11,0,23.0,326.0,3.7,19.0,346.0,307.14,237.58
2016,4,22,11,15,18.5,300.0,3.65,19.0,316.5,282.58,218.56
2016,4,22,11,30,14.0,274.0,3.6,19.0,287.0,257.12,198.77
2016,4,22,11,45,26.5,334.5,3.55,19.0,359.0,332.29,256.7
2016,4,22,12,0,39.0,395.0,3.5,19.0,431.0,404.62,311.22
2016,4,22,12,15,20.5,269.0,3.4,19.0,288.0,270.44,208.82
2016,4,22,12,30,2.0,143.0,3.3,19.0,145.0,130.11,98.94
2016,4,22,12,45,153.5,290.5,3.2,19.0,430.0,436.89,341.16
2016,4,22,13,0,305.0,438.0,3.1,19.0,715.0,755.24,572.41
2016,4,22,13,15,173.5,409.0,3.0,18.5,566.0,588.08,449.21
2016,4,22,13,30,42.0,380.0,2.9,18.0,417.0,414.43,318.86
2016,4,22,13,45,26.0,301.0,2.8,18.0,324.0,319.06,247.36
2016,4,22,14,0,10.0,222.0,2.7,18.0,231.0,212.89,165.25
2016,4,22,14,15,31.0,285.0,2.65,18.0,310.0,310.71,242.45
2016,4,22,14,30,52.0,348.0,2.6,18.0,389.0,400.68,311.45
2016,4,22,14,45,41.0,318.0,2.55,18.0,349.5,359.14,279.75
2016,4,22,15,0,30.0,288.0,2.5,18.0,310.0,317.46,248.17
2016,4,22,15,15,21.5,254.5,2.45,17.5,270.0,259.19,203.78
2016,4,22,15,30,13.0,221.0,2.4,17.0,230.0,218.18,172.16
2016,4,22,15,45,8.5,197.0,2.4,17.0,202.5,190.77,150.72
2016,4,22,16,0,4.0,173.0,2.4,17.0,175.0,163.57,129.17
2016,4,22,16,15,12.5,175.5,2.25,17.0,181.5,174.47,138.78
2016,4,22,16,30,21.0,178.0,2.1,17.0,188.0,185.41,148.33
2016,4,22,16,45,17.0,159.0,1.95,17.0,166.5,163.72,130.96
2016,4,22,17,0,13.0,140.0,1.8,17.0,145.0,142.31,113.69
2016,4,22,17,15,7.0,119.5,1.6,16.5,122.0,118.25,94.1
2016,4,22,17,30,1.0,99.0,1.4,16.0,99.0,94.66,74.56
2016,4,22,17,45,0.5,78.0,1.25,16.0,78.0,74.04,57.14
2016,4,22,18,0,0.0,57.0,1.1,16.0,57.0,53.21,39.27
2016,4,22,18,15,0.0,38.5,1.0,15.5,38.5,35.16,23.64
2016,4,22,18,30,0.0,20.0,0.9,15.0,20.0,17.62,7.96
2016,4,22,18,45,0.0,10.0,0.85,15.0,10.0,9.1,0.0
2016,4,22,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,23,5,45,94.0,12.5,2.35,11.5,19.0,11.37,0.0
2016,4,23,6,0,188.0,25.0,2.6,12.0,38.0,19.64,8.13
2016,4,23,6,15,299.0,38.5,2.7,12.0,80.0,31.02,21.35
2016,4,23,6,30,410.0,52.0,2.8,12.0,122.0,41.1,31.0
2016,4,23,6,45,483.0,61.5,2.95,12.5,173.0,47.15,36.72
2016,4,23,7,0,556.0,71.0,3.1,13.0,224.0,52.97,42.01
2016,4,23,7,15,605.0,78.5,3.25,13.5,277.0,56.82,45.35
2016,4,23,7,30,654.0,86.0,3.4,14.0,330.0,60.49,48.42
2016,4,23,7,45,692.5,90.0,3.6,15.0,384.0,61.35,48.81
2016,4,23,8,0,731.0,94.0,3.8,16.0,438.0,110.32,62.49
2016,4,23,8,15,756.0,98.5,3.85,16.5,489.0,171.97,103.95
2016,4,23,8,30,781.0,103.0,3.9,17.0,540.0,230.81,151.48
2016,4,23,8,45,801.5,105.5,3.95,17.5,588.5,289.55,202.63
2016,4,23,9,0,822.0,108.0,4.0,18.0,637.0,350.11,256.01
2016,4,23,9,15,835.5,110.5,3.95,18.5,679.5,409.56,307.91
2016,4,23,9,30,849.0,113.0,3.9,19.0,722.0,469.43,358.69
2016,4,23,9,45,861.5,114.0,3.9,19.5,760.0,529.46,408.0
2016,4,23,10,0,874.0,115.0,3.9,20.0,798.0,586.51,453.48
