Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,10,15,614.5,247.0,3.85,20.0,736.5,592.09,457.08
2016,4,23,10,30,355.0,379.0,3.8,20.0,675.0,569.26,437.34
2016,4,23,10,45,337.5,397.0,3.75,20.5,685.0,595.97,456.11
2016,4,23,11,0,320.0,415.0,3.7,21.0,695.0,620.59,472.64
2016,4,23,11,15,203.0,428.0,3.65,21.0,607.0,555.07,422.75
2016,4,23,11,30,86.0,441.0,3.6,21.0,519.0,476.67,362.61
2016,4,23,11,45,191.5,445.0,3.6,21.0,620.5,587.1,446.26
2016,4,23,12,0,297.0,449.0,3.6,21.0,722.0,706.15,533.2
2016,4,23,12,15,157.5,381.0,3.55,21.0,526.0,515.83,393.39
2016,4,23,12,30,18.0,313.0,3.5,21.0,330.0,302.02,230.79
2016,4,23,12,45,199.0,360.5,3.5,21.5,541.5,563.3,430.78
2016,4,23,13,0,380.0,408.0,3.5,22.0,753.0,798.18,598.83
2016,4,23,13,15,196.0,326.0,3.5,22.0,504.0,539.12,410.94
2016,4,23,13,30,12.0,244.0,3.5,22.0,255.0,234.81,179.1
2016,4,23,13,45,248.5,287.5,3.5,22.0,497.5,560.74,432.48
2016,4,23,14,0,485.0,331.0,3.5,22.0,740.0,865.66,651.28
2016,4,23,14,15,658.0,235.5,3.45,21.5,769.5,946.1,711.09
2016,4,23,14,30,831.0,140.0,3.4,21.0,799.0,1006.12,753.06
2016,4,23,14,45,818.0,138.0,3.4,21.0,762.0,982.51,737.98
2016,4,23,15,0,805.0,136.0,3.4,21.0,725.0,955.7,721.48
2016,4,23,15,15,790.0,133.0,3.35,21.0,682.5,922.9,700.54
2016,4,23,15,30,775.0,130.0,3.3,21.0,640.0,887.42,677.72
2016,4,23,15,45,450.0,195.0,3.25,21.0,486.0,645.29,503.96
2016,4,23,16,0,125.0,260.0,3.2,21.0,332.0,392.19,308.18
2016,4,23,16,15,62.5,179.0,3.05,20.5,215.0,230.85,183.32
2016,4,23,16,30,0.0,98.0,2.9,20.0,98.0,87.62,66.78
2016,4,23,16,45,312.0,97.5,2.8,20.0,220.5,363.89,297.92
2016,4,23,17,0,624.0,97.0,2.7,20.0,343.0,578.31,466.12
2016,4,23,17,15,577.0,89.0,2.55,19.0,290.5,507.7,411.29
2016,4,23,17,30,530.0,81.0,2.4,18.0,238.0,439.93,358.38
2016,4,23,17,45,468.0,70.5,2.3,17.5,188.0,364.41,296.58
2016,4,23,18,0,406.0,60.0,2.2,17.0,138.0,294.33,236.98
2016,4,23,18,15,307.0,46.0,2.2,16.5,94.5,208.78,163.53
2016,4,23,18,30,208.0,32.0,2.2,16.0,51.0,137.44,97.75
2016,4,23,18,45,104.0,16.0,2.25,15.5,25.5,61.23,0.0
2016,4,23,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,5,45,101.5,12.5,2.0,8.5,20.0,11.37,0.0
2016,4,24,6,0,203.0,25.0,2.2,9.0,40.0,20.35,9.56
2016,4,24,6,15,313.0,38.5,2.25,9.5,83.5,30.87,21.55
2016,4,24,6,30,423.0,52.0,2.3,10.0,127.0,40.95,31.17
2016,4,24,6,45,496.5,61.5,2.35,10.5,178.5,47.02,36.94
2016,4,24,7,0,570.0,71.0,2.4,11.0,230.0,52.86,42.27
2016,4,24,7,15,619.5,78.5,2.4,11.5,284.0,56.73,45.65
2016,4,24,7,30,669.0,86.0,2.4,12.0,338.0,60.42,48.74
2016,4,24,7,45,703.5,91.5,2.45,13.0,392.5,62.35,50.09
2016,4,24,8,0,738.0,97.0,2.5,14.0,447.0,114.1,65.48
2016,4,24,8,15,764.0,101.5,2.25,14.5,499.0,176.5,107.8
2016,4,24,8,30,790.0,106.0,2.0,15.0,551.0,236.01,155.82
2016,4,24,8,45,808.5,110.0,1.8,15.5,600.0,295.99,207.65
2016,4,24,9,0,827.0,114.0,1.6,16.0,649.0,357.57,260.95
2016,4,24,9,15,842.0,117.0,1.35,16.0,693.0,418.3,312.79
2016,4,24,9,30,857.0,120.0,1.1,16.0,737.0,479.64,362.98
2016,4,24,9,45,867.5,122.5,0.9,16.5,775.0,538.64,408.55
2016,4,24,10,0,878.0,125.0,0.7,17.0,813.0,597.67,451.49
2016,4,24,10,15,886.0,127.0,0.55,17.5,845.0,652.49,489.54
2016,4,24,10,30,894.0,129.0,0.4,18.0,877.0,705.99,524.65
2016,4,24,10,45,899.0,130.5,0.3,18.5,901.0,755.39,556.06
2016,4,24,11,0,904.0,132.0,0.2,19.0,925.0,802.73,584.12
2016,4,24,11,15,907.5,133.0,0.2,19.0,942.0,846.19,610.82
2016,4,24,11,30,911.0,134.0,0.2,19.0,959.0,887.07,635.63
2016,4,24,11,45,912.0,135.0,0.25,19.5,967.0,923.06,656.87
2016,4,24,12,0,913.0,136.0,0.3,20.0,975.0,955.98,676.19
2016,4,24,12,15,913.0,135.5,0.35,20.0,975.5,983.38,693.44
2016,4,24,12,30,913.0,135.0,0.4,20.0,976.0,1007.38,708.77
2016,4,24,12,45,922.5,127.5,0.5,20.5,971.0,1030.23,723.39
2016,4,24,13,0,932.0,120.0,0.6,21.0,966.0,1049.5,735.96
2016,4,24,13,15,928.0,119.0,0.65,21.0,950.5,1058.17,742.51
2016,4,24,13,30,924.0,118.0,0.7,21.0,935.0,1062.9,746.98
2016,4,24,13,45,917.5,118.0,0.75,21.0,911.0,1062.21,748.38
2016,4,24,14,0,911.0,118.0,0.8,21.0,887.0,1057.64,747.63
2016,4,24,14,15,903.0,116.0,0.8,21.0,856.0,1045.57,741.33
2016,4,24,14,30,895.0,114.0,0.8,21.0,825.0,1029.76,732.94
2016,4,24,14,45,882.0,113.5,0.8,21.0,787.5,1007.03,720.42
2016,4,24,15,0,869.0,113.0,0.8,21.0,750.0,981.02,705.96
2016,4,24,15,15,855.5,110.0,0.8,20.5,707.0,958.39,694.98
2016,4,24,15,30,842.0,107.0,0.8,20.0,664.0,922.73,675.54
2016,4,24,15,45,821.5,105.0,0.85,20.0,615.5,879.26,650.58
2016,4,24,16,0,801.0,103.0,0.9,20.0,567.0,833.79,623.84
2016,4,24,16,15,777.0,98.5,0.9,20.0,515.5,780.82,590.69
2016,4,24,16,30,753.0,94.0,0.9,20.0,464.0,726.78,556.14
2016,4,24,16,45,718.5,89.5,0.9,20.0,410.0,667.81,517.23
2016,4,24,17,0,684.0,85.0,0.9,20.0,356.0,605.94,474.69
2016,4,24,17,15,638.0,78.5,0.85,19.0,302.0,535.14,424.06
2016,4,24,17,30,592.0,72.0,0.8,18.0,248.0,467.0,373.11
2016,4,24,17,45,523.0,64.0,0.8,17.5,196.0,387.46,310.43
2016,4,24,18,0,454.0,56.0,0.8,17.0,144.0,313.97,249.82
2016,4,24,18,15,350.0,43.5,0.85,16.5,99.0,226.9,176.55
2016,4,24,18,30,246.0,31.0,0.9,16.0,54.0,151.72,108.66
2016,4,24,18,45,123.0,15.5,1.0,15.5,27.0,66.86,0.0
2016,4,24,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,25,5,45,83.0,14.0,1.45,11.0,20.0,12.73,0.0
2016,4,25,6,0,166.0,28.0,1.6,12.0,40.0,21.91,11.18
2016,4,25,6,15,273.5,42.0,1.85,12.5,82.5,32.44,22.71
2016,4,25,6,30,381.0,56.0,2.1,13.0,125.0,44.22,33.72
2016,4,25,6,45,455.5,66.0,2.4,14.0,175.0,50.54,39.55
2016,4,25,7,0,530.0,76.0,2.7,15.0,225.0,56.61,44.91
2016,4,25,7,15,580.0,83.5,2.85,15.5,278.0,60.28,48.03
2016,4,25,7,30,630.0,91.0,3.0,16.0,331.0,63.78,50.9
2016,4,25,7,45,669.0,95.5,3.2,17.0,384.5,64.81,51.42
2016,4,25,8,0,708.0,100.0,3.4,18.0,438.0,115.28,66.11
2016,4,25,8,15,734.5,104.5,3.4,18.5,489.5,170.46,102.64
2016,4,25,8,30,761.0,109.0,3.4,19.0,541.0,233.73,153.44
2016,4,25,8,45,782.0,112.0,3.45,19.5,589.0,291.69,203.34
2016,4,25,9,0,803.0,115.0,3.5,20.0,637.0,351.56,255.41
2016,4,25,9,15,818.0,118.0,3.45,20.5,680.5,410.78,306.31
2016,4,25,9,30,833.0,121.0,3.4,21.0,724.0,470.64,356.26
2016,4,25,9,45,848.5,121.5,3.4,21.5,762.5,528.95,403.54
2016,4,25,10,0,864.0,122.0,3.4,22.0,801.0,587.99,449.76
2016,4,25,10,15,872.0,123.5,3.35,22.0,832.5,641.52,491.27
2016,4,25,10,30,880.0,125.0,3.3,22.0,864.0,693.74,530.66
2016,4,25,10,45,885.0,127.0,3.3,22.5,888.0,742.77,565.82
2016,4,25,11,0,890.0,129.0,3.3,23.0,912.0,789.79,597.76
2016,4,25,11,15,707.5,246.5,3.3,23.0,876.0,800.46,601.77
2016,4,25,11,30,525.0,364.0,3.3,23.0,840.0,788.25,588.75
2016,4,25,11,45,709.0,250.5,3.35,23.5,900.0,868.63,648.44
2016,4,25,12,0,893.0,137.0,3.4,24.0,960.0,938.8,695.15
2016,4,25,12,15,678.0,264.0,3.4,24.0,889.0,905.88,671.39
2016,4,25,12,30,463.0,391.0,3.4,24.0,818.0,844.2,623.77
2016,4,25,12,45,450.5,388.0,3.45,24.0,801.0,844.88,625.07
2016,4,25,13,0,438.0,385.0,3.5,24.0,784.0,842.78,624.06
2016,4,25,13,15,402.0,394.0,3.5,24.0,755.5,814.32,604.4
2016,4,25,13,30,366.0,403.0,3.5,24.0,727.0,795.23,590.99
2016,4,25,13,45,602.5,276.0,3.55,24.0,793.5,926.29,688.43
2016,4,25,14,0,839.0,149.0,3.6,24.0,860.0,1028.9,758.72
2016,4,25,14,15,830.0,147.0,3.6,24.0,829.5,1016.34,750.56
2016,4,25,14,30,821.0,145.0,3.6,24.0,799.0,1000.22,741.12
2016,4,25,14,45,654.5,206.5,3.6,24.0,712.5,901.33,675.92
2016,4,25,15,0,488.0,268.0,3.6,24.0,626.0,790.35,597.62
2016,4,25,15,15,615.0,206.0,3.5,23.5,631.0,841.23,639.41
2016,4,25,15,30,742.0,144.0,3.4,23.0,636.0,876.92,666.32
2016,4,25,15,45,646.5,159.0,3.3,23.0,565.5,787.94,605.05
2016,4,25,16,0,551.0,174.0,3.2,23.0,495.0,694.26,539.07
2016,4,25,16,15,543.0,159.5,3.0,22.5,451.5,652.27,510.83
2016,4,25,16,30,535.0,145.0,2.8,22.0,408.0,608.81,480.59
2016,4,25,16,45,487.5,141.0,2.6,21.5,360.0,546.66,434.83
2016,4,25,17,0,440.0,137.0,2.4,21.0,312.0,486.98,389.93
2016,4,25,17,15,405.5,121.0,2.25,20.5,264.0,425.14,342.69
2016,4,25,17,30,371.0,105.0,2.1,20.0,216.0,365.53,295.69
2016,4,25,17,45,366.0,85.0,2.0,20.0,176.5,320.21,258.18
2016,4,25,18,0,361.0,65.0,1.9,20.0,137.0,274.42,218.52
2016,4,25,18,15,268.0,49.5,1.9,19.5,94.0,195.04,151.19
2016,4,25,18,30,175.0,34.0,1.9,19.0,51.0,126.34,90.19
2016,4,25,18,45,87.5,17.0,1.9,18.5,25.5,57.59,0.0
2016,4,25,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,26,5,45,66.0,15.0,2.6,13.5,20.5,13.64,0.0
2016,4,26,6,0,132.0,30.0,2.8,14.0,41.0,23.4,12.68
2016,4,26,6,15,225.0,47.5,2.9,14.5,82.0,36.54,26.11
2016,4,26,6,30,318.0,65.0,3.0,15.0,123.0,49.24,37.87
2016,4,26,6,45,385.0,78.0,3.2,15.5,171.5,58.04,45.94
2016,4,26,7,0,452.0,91.0,3.4,16.0,220.0,66.5,53.45
2016,4,26,7,15,502.0,100.5,3.5,16.5,271.5,72.05,58.19
2016,4,26,7,30,552.0,110.0,3.6,17.0,323.0,77.95,63.09
2016,4,26,7,45,591.0,117.0,3.75,18.0,375.0,80.12,64.5
2016,4,26,8,0,630.0,124.0,3.9,19.0,427.0,128.78,79.29
2016,4,26,8,15,658.0,130.0,3.85,19.5,477.5,180.51,113.64
2016,4,26,8,30,686.0,136.0,3.8,20.0,528.0,235.66,157.52
2016,4,26,8,45,712.0,139.0,3.75,20.5,576.0,291.12,204.57
2016,4,26,9,0,738.0,142.0,3.7,21.0,624.0,349.2,254.29
2016,4,26,9,15,754.5,145.5,3.65,21.5,666.5,406.39,302.91
2016,4,26,9,30,771.0,149.0,3.6,22.0,709.0,467.66,353.27
2016,4,26,9,45,803.0,141.0,3.6,22.5,750.5,523.62,398.37
2016,4,26,10,0,835.0,133.0,3.6,23.0,792.0,581.4,443.57
2016,4,26,10,15,844.0,134.5,3.55,23.0,823.0,635.05,485.04
2016,4,26,10,30,853.0,136.0,3.5,23.0,854.0,685.7,523.25
2016,4,26,10,45,865.0,134.0,3.5,23.5,879.5,734.96,558.69
2016,4,26,11,0,877.0,132.0,3.5,24.0,905.0,782.81,591.51
2016,4,26,11,15,881.0,132.5,3.55,24.0,921.5,824.9,620.11
2016,4,26,11,30,885.0,133.0,3.6,24.0,938.0,864.54,646.87
2016,4,26,11,45,892.0,130.0,3.65,24.5,948.0,900.95,670.02
2016,4,26,12,0,899.0,127.0,3.7,25.0,958.0,934.65,691.19
2016,4,26,12,15,899.0,127.5,3.7,25.0,958.5,962.33,709.33
2016,4,26,12,30,899.0,128.0,3.7,25.0,959.0,986.69,725.31
2016,4,26,12,45,890.5,132.0,3.75,25.0,950.0,1002.8,736.24
2016,4,26,13,0,882.0,136.0,3.8,25.0,941.0,1015.18,744.9
2016,4,26,13,15,878.0,135.0,3.8,25.0,925.5,1023.37,750.61
2016,4,26,13,30,874.0,134.0,3.8,25.0,910.0,1027.84,754.04
2016,4,26,13,45,654.5,241.5,3.85,25.0,814.5,943.95,699.27
2016,4,26,14,0,435.0,349.0,3.9,25.0,719.0,831.54,618.07
2016,4,26,14,15,638.0,239.5,3.85,25.0,760.0,928.03,691.44
2016,4,26,14,30,841.0,130.0,3.8,25.0,801.0,1002.95,742.02
2016,4,26,14,45,826.5,129.0,3.8,25.0,764.0,978.77,726.59
2016,4,26,15,0,812.0,128.0,3.8,25.0,727.0,951.46,709.86
2016,4,26,15,15,797.0,125.0,3.7,24.5,684.5,918.51,690.05
2016,4,26,15,30,782.0,122.0,3.6,24.0,642.0,882.9,668.32
2016,4,26,15,45,760.0,119.5,3.55,24.0,594.5,839.14,639.75
2016,4,26,16,0,738.0,117.0,3.5,24.0,547.0,798.27,612.97
2016,4,26,16,15,712.0,112.0,3.3,23.5,497.0,745.28,577.66
2016,4,26,16,30,686.0,107.0,3.1,23.0,447.0,691.61,541.32
2016,4,26,16,45,651.0,101.5,2.95,23.0,395.0,630.28,497.79
2016,4,26,17,0,616.0,96.0,2.8,23.0,343.0,569.76,452.76
2016,4,26,17,15,569.5,88.5,2.6,22.5,291.0,500.64,400.44
2016,4,26,17,30,523.0,81.0,2.4,22.0,239.0,434.31,348.57
2016,4,26,17,45,456.5,71.5,2.25,21.5,189.5,357.97,287.04
2016,4,26,18,0,390.0,62.0,2.1,21.0,140.0,284.68,226.02
2016,4,26,18,15,295.5,48.0,2.1,20.5,97.0,204.79,158.46
2016,4,26,18,30,201.0,34.0,2.1,20.0,54.0,135.77,97.43
2016,4,26,18,45,100.5,17.0,2.15,19.5,27.0,61.99,0.0
2016,4,26,19,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,27,5,45,14.5,14.5,1.2,16.5,15.5,13.19,0.0
2016,4,27,6,0,29.0,29.0,1.2,17.0,31.0,24.81,14.01
2016,4,27,6,15,71.5,51.0,1.35,17.0,63.0,41.2,29.92
2016,4,27,6,30,114.0,73.0,1.5,17.0,95.0,57.76,45.03
2016,4,27,6,45,169.5,89.5,1.65,17.5,133.5,67.88,54.19
2016,4,27,7,0,225.0,106.0,1.8,18.0,172.0,79.37,64.24
2016,4,27,7,15,383.0,104.5,1.85,18.5,242.5,74.03,59.41
2016,4,27,7,30,541.0,103.0,1.9,19.0,313.0,72.06,57.43
2016,4,27,7,45,575.5,114.5,1.95,19.5,366.5,78.6,62.76
2016,4,27,8,0,610.0,126.0,2.0,20.0,420.0,129.67,79.97
2016,4,27,8,15,637.5,132.0,1.95,20.0,469.5,180.04,113.51
2016,4,27,8,30,665.0,138.0,1.9,20.0,519.0,233.78,156.18
2016,4,27,8,45,508.5,206.5,1.9,20.5,512.0,290.77,209.52
2016,4,27,9,0,352.0,275.0,1.9,21.0,505.0,331.52,247.48
2016,4,27,9,15,444.0,261.5,1.9,21.5,571.5,380.3,284.82
2016,4,27,9,30,536.0,248.0,1.9,22.0,638.0,441.79,331.94
2016,4,27,9,45,664.0,198.0,1.9,22.5,706.5,500.43,376.99
2016,4,27,10,0,792.0,148.0,1.9,23.0,775.0,571.0,430.47
2016,4,27,10,15,801.5,150.0,1.9,23.0,805.5,623.22,469.8
2016,4,27,10,30,811.0,152.0,1.9,23.0,836.0,674.55,507.5
2016,4,27,10,45,822.5,150.5,1.9,23.5,861.0,723.0,541.29
2016,4,27,11,0,834.0,149.0,1.9,24.0,886.0,770.16,573.27
2016,4,27,11,15,838.0,150.0,1.95,24.0,902.5,812.16,601.24
2016,4,27,11,30,842.0,151.0,2.0,24.0,919.0,851.85,627.39
2016,4,27,11,45,538.5,310.0,2.05,24.0,803.0,774.93,571.07
2016,4,27,12,0,235.0,469.0,2.1,24.0,687.0,659.16,484.93
2016,4,27,12,15,326.0,435.5,2.15,24.0,738.0,733.21,539.35
2016,4,27,12,30,417.0,402.0,2.2,24.0,789.0,809.89,593.3
2016,4,27,12,45,396.0,408.0,2.3,24.5,773.0,800.19,585.64
2016,4,27,13,0,375.0,414.0,2.4,25.0,757.0,797.25,583.05
2016,4,27,13,15,597.5,287.5,2.45,25.0,823.0,916.25,669.65
2016,4,27,13,30,820.0,161.0,2.5,25.0,889.0,1012.79,734.41
2016,4,27,13,45,818.5,156.0,2.55,25.0,867.5,1011.98,734.11
2016,4,27,14,0,817.0,151.0,2.6,25.0,846.0,1007.47,732.52
2016,4,27,14,15,483.5,272.5,2.65,25.0,680.5,801.33,593.81
2016,4,27,14,30,150.0,394.0,2.7,25.0,515.0,564.03,421.44
2016,4,27,14,45,464.5,267.0,2.75,25.0,615.0,771.11,578.72
2016,4,27,15,0,779.0,140.0,2.8,25.0,715.0,932.01,691.65
2016,4,27,15,15,434.5,221.5,2.75,25.0,539.5,679.07,514.57
2016,4,27,15,30,90.0,303.0,2.7,25.0,364.0,392.13,299.38
2016,4,27,15,45,298.5,247.0,2.65,25.0,426.5,548.32,422.75
2016,4,27,16,0,507.0,191.0,2.6,25.0,489.0,674.09,518.2
2016,4,27,16,15,382.0,199.0,2.4,24.5,412.0,546.19,424.09
2016,4,27,16,30,257.0,207.0,2.2,24.0,335.0,443.85,347.26
2016,4,27,16,45,242.5,185.5,2.0,24.0,295.5,399.15,314.3
2016,4,27,17,0,228.0,164.0,1.8,24.0,256.0,354.8,280.69
2016,4,27,17,15,210.5,142.0,1.65,23.0,217.5,308.43,245.8
2016,4,27,17,30,193.0,120.0,1.5,22.0,179.0,263.08,210.59
2016,4,27,17,45,166.0,98.0,1.35,21.5,142.0,213.62,170.46
2016,4,27,18,0,139.0,76.0,1.2,21.0,105.0,166.46,131.15
2016,4,27,18,15,98.5,55.5,1.15,20.5,73.0,109.94,83.62
2016,4,27,18,30,58.0,35.0,1.1,20.0,41.0,65.82,45.44
2016,4,27,18,45,29.0,17.5,1.1,20.0,20.5,29.94,0.0
2016,4,27,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,13.0,0.45,16.5,13.0,11.45,0.0
2016,4,28,6,0,0.0,26.0,0.5,17.0,26.0,22.74,12.71
2016,4,28,6,15,16.0,48.0,0.7,17.0,51.0,40.15,29.11
2016,4,28,6,30,32.0,70.0,0.9,17.0,76.0,57.22,44.61
2016,4,28,6,45,58.5,91.5,1.1,17.5,107.0,73.69,59.27
2016,4,28,7,0,85.0,113.0,1.3,18.0,138.0,86.74,70.63
2016,4,28,7,15,62.0,131.5,1.4,18.0,152.0,103.65,85.18
2016,4,28,7,30,39.0,150.0,1.5,18.0,166.0,117.08,96.5
2016,4,28,7,45,30.5,164.0,1.6,18.5,177.5,127.74,105.07
2016,4,28,8,0,22.0,178.0,1.7,19.0,189.0,148.94,116.22
2016,4,28,8,15,95.5,218.5,1.7,19.5,272.5,185.69,141.51
2016,4,28,8,30,169.0,259.0,1.7,20.0,356.0,233.59,175.63
2016,4,28,8,45,117.0,273.5,1.75,20.5,343.5,246.48,187.6
2016,4,28,9,0,65.0,288.0,1.8,21.0,331.0,256.87,196.96
2016,4,28,9,15,141.5,317.5,1.85,21.0,419.0,313.33,239.11
2016,4,28,9,30,218.0,347.0,1.9,21.0,507.0,383.41,291.7
2016,4,28,9,45,278.0,353.0,1.95,21.5,567.5,434.22,329.44
2016,4,28,10,0,338.0,359.0,2.0,22.0,628.0,493.75,373.36
2016,4,28,10,15,585.0,249.0,2.1,22.5,735.5,576.34,436.23
2016,4,28,10,30,832.0,139.0,2.2,23.0,843.0,676.92,511.61
2016,4,28,10,45,838.5,140.0,2.3,23.5,866.5,721.69,543.32
2016,4,28,11,0,845.0,141.0,2.4,24.0,890.0,766.75,574.53
2016,4,28,11,15,849.0,142.0,2.45,24.0,906.0,807.88,602.11
2016,4,28,11,30,853.0,143.0,2.5,24.0,922.0,846.68,627.97
2016,4,28,11,45,855.0,143.5,2.6,24.5,930.5,880.81,649.7
2016,4,28,12,0,857.0,144.0,2.7,25.0,939.0,912.16,669.51
2016,4,28,12,15,857.5,144.0,2.75,25.0,940.0,938.74,687.07
2016,4,28,12,30,858.0,144.0,2.8,25.0,941.0,962.2,702.66
2016,4,28,12,45,626.5,274.5,2.9,25.0,854.0,905.05,664.19
2016,4,28,13,0,395.0,405.0,3.0,25.0,767.0,807.28,593.24
2016,4,28,13,15,614.5,277.5,3.05,25.0,830.0,923.01,679.04
2016,4,28,13,30,834.0,150.0,3.1,25.0,893.0,1014.72,740.93
2016,4,28,13,45,417.0,93.0,3.15,25.5,464.5,536.19,410.17
2016,4,28,14,0,0.0,36.0,3.2,26.0,36.0,31.96,19.62
2016,4,28,14,15,123.0,211.5,3.2,26.0,310.5,340.65,262.51
2016,4,28,14,30,246.0,387.0,3.2,26.0,585.0,668.72,500.5
2016,4,28,14,45,393.0,320.0,3.2,26.0,619.0,740.3,554.1
2016,4,28,15,0,540.0,253.0,3.2,26.0,653.0,822.54,615.36
2016,4,28,15,15,502.5,248.5,3.05,25.5,604.5,772.45,581.26
2016,4,28,15,30,465.0,244.0,2.9,25.0,556.0,721.76,547.23
2016,4,28,15,45,302.0,255.0,2.8,25.0,452.0,559.97,429.57
2016,4,28,16,0,139.0,266.0,2.7,25.0,348.0,408.67,315.43
2016,4,28,16,15,69.5,144.5,2.5,24.5,185.5,210.44,164.48
2016,4,28,16,30,0.0,23.0,2.3,24.0,23.0,20.28,10.97
2016,4,28,16,45,0.0,20.5,2.15,24.0,20.5,18.06,9.25
2016,4,28,17,0,0.0,18.0,2.0,24.0,18.0,15.84,7.47
2016,4,28,17,15,0.0,15.0,1.75,23.5,15.0,13.19,5.33
2016,4,28,17,30,0.0,12.0,1.5,23.0,12.0,10.55,3.16
2016,4,28,17,45,178.0,39.0,1.25,22.5,76.0,155.52,124.66
2016,4,28,18,0,356.0,66.0,1.0,22.0,140.0,271.76,214.56
2016,4,28,18,15,268.0,51.0,0.95,21.5,97.5,195.56,150.17
2016,4,28,18,30,180.0,36.0,0.9,21.0,55.0,129.38,93.12
2016,4,28,18,45,90.0,18.0,0.9,20.5,27.5,60.36,11.58
2016,4,28,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,5,45,115.0,15.5,1.35,14.5,26.0,12.21,0.0
2016,4,29,6,0,230.0,31.0,1.5,15.0,52.0,24.22,14.25
2016,4,29,6,15,333.0,43.0,1.5,15.0,96.0,34.19,24.22
2016,4,29,6,30,436.0,55.0,1.5,15.0,140.0,42.78,32.3
2016,4,29,6,45,502.5,64.0,1.5,15.5,190.5,48.33,37.42
2016,4,29,7,0,569.0,73.0,1.5,16.0,241.0,53.66,42.14
2016,4,29,7,15,616.0,79.5,1.55,16.5,294.5,56.69,44.67
2016,4,29,7,30,663.0,86.0,1.6,17.0,348.0,59.59,46.98
2016,4,29,7,45,697.5,91.0,1.7,18.0,401.0,64.28,50.7
2016,4,29,8,0,732.0,96.0,1.8,19.0,454.0,117.92,65.86
2016,4,29,8,15,757.0,100.0,1.9,19.5,505.5,179.01,107.67
2016,4,29,8,30,782.0,104.0,2.0,20.0,557.0,237.23,154.39
2016,4,29,8,45,801.0,107.5,2.1,20.5,604.5,296.1,204.77
2016,4,29,9,0,820.0,111.0,2.2,21.0,652.0,356.6,256.82
2016,4,29,9,15,833.5,114.0,2.15,21.0,695.0,415.92,307.58
2016,4,29,9,30,847.0,117.0,2.1,21.0,738.0,475.66,357.25
2016,4,29,9,45,852.5,121.5,2.1,21.5,774.0,534.51,404.04
2016,4,29,10,0,858.0,126.0,2.1,22.0,810.0,589.66,446.46
2016,4,29,10,15,865.0,128.0,2.05,22.5,840.0,642.36,485.41
2016,4,29,10,30,872.0,130.0,2.0,23.0,870.0,693.7,522.0
2016,4,29,10,45,872.5,134.0,1.95,23.5,892.0,740.57,554.19
2016,4,29,11,0,873.0,138.0,1.9,24.0,914.0,785.11,583.22
2016,4,29,11,15,876.0,138.5,1.8,24.0,929.0,826.06,608.91
2016,4,29,11,30,879.0,139.0,1.7,24.0,944.0,864.5,632.52
2016,4,29,11,45,877.5,141.0,1.65,24.0,951.0,897.74,652.97
2016,4,29,12,0,876.0,143.0,1.6,24.0,958.0,927.93,671.3
2016,4,29,12,15,875.5,143.0,1.55,24.0,958.0,954.04,686.92
2016,4,29,12,30,875.0,143.0,1.5,24.0,958.0,976.91,700.44
2016,4,29,12,45,873.0,142.5,1.45,24.5,950.0,994.51,709.26
2016,4,29,13,0,871.0,142.0,1.4,25.0,942.0,1008.59,715.93
2016,4,29,13,15,866.5,141.0,1.5,25.0,925.5,1016.11,722.4
2016,4,29,13,30,862.0,140.0,1.6,25.0,909.0,1019.96,726.76
2016,4,29,13,45,851.5,141.0,1.75,25.0,885.0,1016.09,727.11
2016,4,29,14,0,841.0,142.0,1.9,25.0,861.0,1020.62,732.84
2016,4,29,14,15,832.0,140.0,1.95,25.0,830.5,1007.91,726.33
2016,4,29,14,30,823.0,138.0,2.0,25.0,800.0,991.66,717.82
2016,4,29,14,45,806.0,138.0,2.1,25.0,762.0,966.34,704.09
2016,4,29,15,0,789.0,138.0,2.2,25.0,724.0,938.04,688.35
2016,4,29,15,15,774.0,134.5,2.15,25.0,682.5,905.04,667.91
2016,4,29,15,30,759.0,131.0,2.1,25.0,641.0,869.46,645.71
2016,4,29,15,45,739.5,127.0,2.1,25.0,594.5,831.92,622.5
2016,4,29,16,0,720.0,123.0,2.1,25.0,548.0,787.66,594.44
2016,4,29,16,15,497.0,164.5,2.0,24.5,446.0,617.31,475.32
2016,4,29,16,30,274.0,206.0,1.9,24.0,344.0,454.99,354.54
2016,4,29,16,45,394.0,161.0,1.8,24.0,334.5,497.04,389.89
2016,4,29,17,0,514.0,116.0,1.7,24.0,325.0,512.47,403.57
2016,4,29,17,15,469.5,106.5,1.55,23.5,277.0,448.16,354.86
2016,4,29,17,30,425.0,97.0,1.4,23.0,229.0,386.95,307.55
2016,4,29,17,45,373.0,83.0,1.25,22.5,182.5,319.83,254.09
2016,4,29,18,0,321.0,69.0,1.1,22.0,136.0,257.54,202.76
2016,4,29,18,15,245.0,53.0,1.05,21.0,95.5,187.49,144.5
2016,4,29,18,30,169.0,37.0,1.0,20.0,55.0,126.0,91.49
2016,4,29,18,45,84.5,18.5,1.0,19.5,27.5,59.48,16.56
2016,4,29,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,30,5,45,0.0,11.5,2.45,14.5,11.5,10.12,0.0
2016,4,30,6,0,0.0,23.0,2.7,15.0,23.0,20.27,11.16
2016,4,30,6,15,0.0,42.5,2.75,15.0,42.5,36.79,26.51
2016,4,30,6,30,0.0,62.0,2.8,15.0,62.0,52.86,41.2
2016,4,30,6,45,5.0,83.0,2.9,15.5,84.5,69.89,56.46
2016,4,30,7,0,10.0,104.0,3.0,16.0,107.0,86.75,71.27
2016,4,30,7,15,15.5,125.5,3.0,16.0,131.5,103.83,86.1
2016,4,30,7,30,21.0,147.0,3.0,16.0,156.0,120.74,100.55
2016,4,30,7,45,10.5,97.0,3.0,16.0,101.5,84.73,68.93
2016,4,30,8,0,0.0,47.0,3.0,16.0,47.0,41.5,29.41
2016,4,30,8,15,0.0,62.0,2.9,16.0,62.0,54.83,40.47
2016,4,30,8,30,0.0,77.0,2.8,16.0,77.0,68.18,51.42
2016,4,30,8,45,2.0,130.0,2.7,16.5,131.5,114.36,89.02
2016,4,30,9,0,4.0,183.0,2.6,17.0,186.0,159.77,125.18
2016,4,30,9,15,10.0,217.5,2.55,17.0,225.0,191.81,150.3
2016,4,30,9,30,16.0,252.0,2.5,17.0,264.0,224.88,176.04
2016,4,30,9,45,11.5,225.5,2.5,17.0,234.5,202.57,158.14
2016,4,30,10,0,7.0,199.0,2.5,17.0,205.0,178.82,139.18
2016,4,30,10,15,7.5,197.0,2.5,17.0,203.5,178.32,138.67
2016,4,30,10,30,8.0,195.0,2.5,17.0,202.0,177.77,138.09
2016,4,30,10,45,7.0,182.5,2.5,17.5,189.0,166.87,129.07
2016,4,30,11,0,6.0,170.0,2.5,18.0,176.0,155.69,119.89
2016,4,30,11,15,15.5,260.0,2.5,18.0,275.0,244.11,189.23
2016,4,30,11,30,25.0,350.0,2.5,18.0,374.0,340.62,262.84
2016,4,30,11,45,13.5,246.5,2.55,18.0,259.5,232.77,179.79
2016,4,30,12,0,2.0,143.0,2.6,18.0,145.0,129.72,98.89
2016,4,30,12,15,1.0,115.0,2.6,18.0,116.0,103.73,78.3
2016,4,30,12,30,0.0,87.0,2.6,18.0,87.0,77.65,57.37
2016,4,30,12,45,2.0,122.0,2.6,18.5,124.0,111.18,84.23
2016,4,30,13,0,4.0,157.0,2.6,19.0,161.0,145.11,111.03
2016,4,30,13,15,3.5,154.5,2.55,19.0,158.5,142.47,108.93
2016,4,30,13,30,3.0,152.0,2.5,19.0,156.0,139.78,106.85
2016,4,30,13,45,7.5,200.0,2.5,19.0,207.0,188.96,145.87
2016,4,30,14,0,12.0,248.0,2.5,19.0,258.0,239.23,185.22
2016,4,30,14,15,8.0,209.0,2.45,19.0,215.5,198.46,153.43
2016,4,30,14,30,4.0,170.0,2.4,19.0,173.0,157.84,121.63
2016,4,30,14,45,7.5,200.5,2.4,19.0,206.5,190.42,147.8
2016,4,30,15,0,11.0,231.0,2.4,19.0,240.0,223.83,174.36
2016,4,30,15,15,9.5,218.5,2.4,18.5,225.5,210.72,164.63
2016,4,30,15,30,8.0,206.0,2.4,18.0,211.0,197.63,154.98
2016,4,30,15,45,4.0,183.5,2.4,18.0,186.0,172.45,135.2
2016,4,30,16,0,0.0,161.0,2.4,18.0,161.0,147.48,115.42
2016,4,30,16,15,0.0,146.0,2.35,17.5,146.0,133.48,104.7
2016,4,30,16,30,0.0,131.0,2.3,17.0,131.0,119.48,93.83
2016,4,30,16,45,0.0,94.0,2.3,17.0,94.0,84.01,64.85
2016,4,30,17,0,0.0,57.0,2.3,17.0,57.0,50.34,36.93
2016,4,30,17,15,0.0,48.0,2.25,16.5,48.0,42.35,30.39
2016,4,30,17,30,0.0,39.0,2.2,16.0,39.0,34.37,23.73
2016,4,30,17,45,0.0,31.0,2.2,16.0,31.0,27.3,17.68
2016,4,30,18,0,0.0,23.0,2.2,16.0,23.0,20.23,11.56
2016,4,30,18,15,0.0,15.5,2.2,16.0,15.5,13.62,5.79
2016,4,30,18,30,0.0,8.0,2.2,16.0,8.0,7.02,0.04
2016,4,30,18,45,0.0,4.0,2.2,16.0,4.0,3.5,0.0
2016,4,30,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,5,45,0.0,3.0,2.8,15.0,3.0,2.63,0.0
2016,5,1,6,0,0.0,6.0,2.7,15.0,6.0,5.26,0.0
2016,5,1,6,15,0.0,12.0,2.7,15.0,12.0,10.53,3.59
2016,5,1,6,30,0.0,18.0,2.7,15.0,18.0,15.82,8.43
2016,5,1,6,45,0.0,25.0,2.7,15.5,25.0,22.0,14.01
2016,5,1,7,0,0.0,32.0,2.7,16.0,32.0,28.18,19.52
2016,5,1,7,15,0.0,53.0,2.65,16.0,53.0,46.78,35.99
2016,5,1,7,30,0.0,74.0,2.6,16.0,74.0,65.45,52.31
2016,5,1,7,45,0.0,52.0,2.55,16.5,52.0,45.92,34.89
2016,5,1,8,0,0.0,30.0,2.5,17.0,30.0,26.46,16.66
2016,5,1,8,15,0.0,78.5,2.5,17.0,78.5,69.49,52.5
2016,5,1,8,30,0.0,127.0,2.5,17.0,127.0,110.87,86.3
2016,5,1,8,45,0.0,124.5,2.55,17.5,124.5,109.24,84.47
2016,5,1,9,0,0.0,122.0,2.6,18.0,122.0,107.42,82.6
2016,5,1,9,15,12.0,200.5,2.65,18.5,209.5,178.55,139.03
2016,5,1,9,30,24.0,279.0,2.7,19.0,297.0,250.65,194.84
2016,5,1,9,45,34.0,311.5,2.8,19.5,338.5,282.71,218.85
2016,5,1,10,0,44.0,344.0,2.9,20.0,380.0,320.14,246.86
2016,5,1,10,15,97.5,384.5,2.85,20.5,467.5,392.43,301.14
2016,5,1,10,30,151.0,425.0,2.8,21.0,555.0,471.91,359.62
2016,5,1,10,45,91.5,395.0,2.75,21.5,474.5,414.7,315.55
2016,5,1,11,0,32.0,365.0,2.7,22.0,394.0,351.3,266.73
2016,5,1,11,15,21.0,291.0,2.6,22.5,310.5,280.11,212.83
2016,5,1,11,30,10.0,217.0,2.5,23.0,227.0,202.22,153.11
2016,5,1,11,45,50.0,338.5,2.45,23.5,386.0,354.97,268.92
2016,5,1,12,0,90.0,460.0,2.4,24.0,545.0,510.23,380.72
2016,5,1,12,15,62.5,426.5,2.4,24.0,485.5,459.0,342.62
2016,5,1,12,30,35.0,393.0,2.4,24.0,426.0,405.15,303.23
2016,5,1,12,45,25.0,337.5,2.4,24.0,361.5,344.45,258.99
2016,5,1,13,0,15.0,282.0,2.4,24.0,297.0,271.74,205.03
2016,5,1,13,15,139.5,362.0,2.45,24.0,488.0,502.56,379.22
2016,5,1,13,30,264.0,442.0,2.5,24.0,679.0,729.49,539.7
2016,5,1,13,45,294.5,421.5,2.65,24.0,679.5,744.47,550.68
2016,5,1,14,0,325.0,401.0,2.8,24.0,680.0,757.58,562.09
2016,5,1,14,15,179.5,365.0,2.85,24.0,518.5,558.51,420.52
2016,5,1,14,30,34.0,329.0,2.9,24.0,357.0,359.39,272.32
2016,5,1,14,45,410.5,233.5,2.95,24.0,541.0,679.13,518.58
2016,5,1,15,0,787.0,138.0,3.0,24.0,725.0,934.61,698.07
2016,5,1,15,15,686.5,170.5,2.85,23.5,661.5,866.73,651.64
2016,5,1,15,30,586.0,203.0,2.7,23.0,598.0,792.56,602.05
2016,5,1,15,45,516.0,210.0,2.6,23.0,540.0,716.03,548.47
2016,5,1,16,0,446.0,217.0,2.5,23.0,482.0,647.54,499.45
2016,5,1,16,15,465.5,190.5,2.3,22.5,446.0,619.24,481.56
2016,5,1,16,30,485.0,164.0,2.1,22.0,410.0,587.39,460.4
2016,5,1,16,45,440.0,152.0,1.9,22.0,356.5,520.24,410.46
2016,5,1,17,0,395.0,140.0,1.7,22.0,303.0,455.52,361.54
2016,5,1,17,15,360.0,126.0,1.55,21.5,258.5,398.01,317.96
2016,5,1,17,30,325.0,112.0,1.4,21.0,214.0,342.92,274.91
2016,5,1,17,45,284.5,94.5,1.25,20.5,171.5,272.85,218.84
2016,5,1,18,0,244.0,77.0,1.1,20.0,129.0,218.22,173.39
2016,5,1,18,15,185.5,58.5,1.1,19.5,91.5,158.33,122.78
2016,5,1,18,30,127.0,40.0,1.1,19.0,54.0,104.62,76.35
2016,5,1,18,45,63.5,20.0,1.15,19.0,27.0,48.87,18.94
2016,5,1,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,5,45,109.5,17.0,1.6,17.5,28.5,13.34,0.0
2016,5,2,6,0,219.0,34.0,1.7,18.0,57.0,26.44,16.36
2016,5,2,6,15,311.5,46.5,1.75,18.0,99.5,35.65,25.28
2016,5,2,6,30,404.0,59.0,1.8,18.0,142.0,45.69,34.49
2016,5,2,6,45,465.0,69.0,1.9,18.5,190.5,51.9,40.09
2016,5,2,7,0,526.0,79.0,2.0,19.0,239.0,57.82,45.24
2016,5,2,7,15,571.0,86.0,2.0,19.5,290.5,60.99,47.83
2016,5,2,7,30,616.0,93.0,2.0,20.0,342.0,64.0,50.19
2016,5,2,7,45,351.5,152.0,2.05,20.5,298.5,105.0,85.02
2016,5,2,8,0,87.0,211.0,2.1,21.0,255.0,169.67,129.54
2016,5,2,8,15,126.0,237.5,2.05,21.0,308.0,197.46,148.61
2016,5,2,8,30,165.0,264.0,2.0,21.0,361.0,237.01,177.86
2016,5,2,8,45,263.5,271.0,2.0,21.5,440.5,279.01,207.47
2016,5,2,9,0,362.0,278.0,2.0,22.0,520.0,338.04,251.42
2016,5,2,9,15,569.5,207.5,2.0,22.0,616.5,387.86,288.62
2016,5,2,9,30,777.0,137.0,2.0,22.0,713.0,462.64,346.62
2016,5,2,9,45,794.0,136.5,2.0,22.5,750.5,517.33,389.79
2016,5,2,10,0,811.0,136.0,2.0,23.0,788.0,572.34,431.85
2016,5,2,10,15,819.0,138.5,2.1,23.5,818.0,624.54,470.93
2016,5,2,10,30,827.0,141.0,2.2,24.0,848.0,675.65,508.13
2016,5,2,10,45,828.0,145.5,2.3,24.5,870.0,722.31,541.17
2016,5,2,11,0,829.0,150.0,2.4,25.0,892.0,766.85,571.97
2016,5,2,11,15,833.0,151.0,2.45,25.0,907.5,808.26,599.78
2016,5,2,11,30,837.0,152.0,2.5,25.0,923.0,847.39,625.75
2016,5,2,11,45,591.0,296.5,2.65,25.0,843.5,805.47,594.39
2016,5,2,12,0,345.0,441.0,2.8,25.0,764.0,737.5,542.57
2016,5,2,12,15,375.5,412.5,2.9,25.0,764.5,754.3,556.41
2016,5,2,12,30,406.0,384.0,3.0,25.0,765.0,779.86,575.46
2016,5,2,12,45,614.5,273.0,3.15,25.5,843.5,889.6,655.43
2016,5,2,13,0,823.0,162.0,3.3,26.0,922.0,991.15,723.28
2016,5,2,13,15,587.5,289.0,3.35,26.0,827.5,904.5,663.64
2016,5,2,13,30,352.0,416.0,3.4,26.0,733.0,790.35,581.01
2016,5,2,13,45,568.5,292.0,3.45,26.0,787.5,900.53,663.92
2016,5,2,14,0,785.0,168.0,3.5,26.0,842.0,989.48,725.91
2016,5,2,14,15,775.5,165.5,3.3,25.5,813.0,976.13,717.32
2016,5,2,14,30,766.0,163.0,3.1,25.0,784.0,959.45,707.39
2016,5,2,14,45,472.5,261.5,2.95,24.5,639.0,769.74,576.98
2016,5,2,15,0,179.0,360.0,2.8,24.0,494.0,554.03,418.99
2016,5,2,15,15,89.5,216.5,2.65,23.5,283.5,310.83,240.4
2016,5,2,15,30,0.0,73.0,2.5,23.0,73.0,64.7,46.58
2016,5,2,15,45,98.0,170.5,2.4,23.0,229.0,266.16,209.7
2016,5,2,16,0,196.0,268.0,2.3,23.0,385.0,458.08,356.93
2016,5,2,16,15,345.5,215.0,2.3,22.5,399.5,531.54,416.13
2016,5,2,16,30,495.0,162.0,2.3,22.0,414.0,592.44,465.73
2016,5,2,16,45,247.5,120.5,2.3,22.0,246.5,324.27,260.0
2016,5,2,17,0,0.0,79.0,2.3,22.0,79.0,70.01,52.09
2016,5,2,17,15,0.0,67.5,2.35,21.5,67.5,59.66,44.06
2016,5,2,17,30,0.0,56.0,2.4,21.0,56.0,49.45,35.75
2016,5,2,17,45,0.0,44.5,2.45,21.0,44.5,39.25,27.24
2016,5,2,18,0,0.0,33.0,2.5,21.0,33.0,29.07,18.62
2016,5,2,18,15,0.0,23.5,2.6,20.5,23.5,20.68,11.46
2016,5,2,18,30,0.0,14.0,2.7,20.0,14.0,12.3,4.25
2016,5,2,18,45,0.0,7.0,2.85,20.0,7.0,6.14,0.0
2016,5,2,19,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,3,5,45,0.0,14.5,3.05,17.0,14.5,12.77,0.0
2016,5,3,6,0,0.0,29.0,3.0,17.0,29.0,25.43,15.7
2016,5,3,6,15,3.0,49.5,2.95,17.0,50.5,42.36,31.23
2016,5,3,6,30,6.0,70.0,2.9,17.0,72.0,59.06,46.37
2016,5,3,6,45,17.5,91.5,2.85,17.5,97.0,76.37,61.71
2016,5,3,7,0,29.0,113.0,2.8,18.0,122.0,90.26,73.75
2016,5,3,7,15,14.5,117.5,2.8,18.0,122.0,98.45,80.73
2016,5,3,7,30,0.0,122.0,2.8,18.0,122.0,103.03,84.44
2016,5,3,7,45,0.0,126.0,2.8,18.0,126.0,107.21,83.8
2016,5,3,8,0,0.0,130.0,2.8,18.0,130.0,111.7,87.18
2016,5,3,8,15,15.5,179.0,2.85,18.0,188.0,153.29,120.01
2016,5,3,8,30,31.0,228.0,2.9,18.0,246.0,190.44,148.8
2016,5,3,8,45,130.0,268.0,3.0,18.5,354.0,246.63,189.58
2016,5,3,9,0,229.0,308.0,3.1,19.0,462.0,321.03,245.43
2016,5,3,9,15,150.0,322.5,2.95,19.5,426.0,320.49,246.66
2016,5,3,9,30,71.0,337.0,2.8,20.0,390.0,313.44,241.69
2016,5,3,9,45,67.0,351.5,2.7,20.5,403.5,331.2,254.64
2016,5,3,10,0,63.0,366.0,2.6,21.0,417.0,348.52,266.92
