Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,10,15,40.0,326.0,2.5,21.5,358.5,308.23,235.64
2016,5,3,10,30,17.0,286.0,2.4,22.0,300.0,262.97,200.5
2016,5,3,10,45,72.5,368.5,2.35,22.5,433.5,377.91,287.16
2016,5,3,11,0,128.0,451.0,2.3,23.0,567.0,502.35,377.15
2016,5,3,11,15,155.5,461.5,2.25,23.0,604.0,544.74,407.05
2016,5,3,11,30,183.0,472.0,2.2,23.0,641.0,589.03,438.43
2016,5,3,11,45,530.0,304.5,2.2,23.0,800.5,760.02,566.23
2016,5,3,12,0,877.0,137.0,2.2,23.0,960.0,921.69,677.62
2016,5,3,12,15,877.0,137.5,2.2,23.0,960.5,948.43,693.43
2016,5,3,12,30,877.0,138.0,2.2,23.0,961.0,971.99,708.51
2016,5,3,12,45,873.5,139.0,2.25,23.0,953.0,989.34,720.19
2016,5,3,13,0,870.0,140.0,2.3,23.0,945.0,1003.2,729.77
2016,5,3,13,15,867.0,139.0,2.35,23.0,930.5,1012.04,736.27
2016,5,3,13,30,864.0,138.0,2.4,23.0,916.0,1017.24,740.61
2016,5,3,13,45,581.0,275.0,2.5,23.0,792.0,898.26,662.19
2016,5,3,14,0,298.0,412.0,2.6,23.0,668.0,740.69,549.42
2016,5,3,14,15,170.5,379.5,2.55,23.0,525.5,563.99,424.58
2016,5,3,14,30,43.0,347.0,2.5,23.0,383.0,386.91,293.36
2016,5,3,14,45,287.0,303.5,2.5,23.0,521.0,614.97,468.72
2016,5,3,15,0,531.0,260.0,2.5,23.0,659.0,817.81,615.46
2016,5,3,15,15,663.0,189.0,2.45,23.0,658.0,863.12,648.36
2016,5,3,15,30,795.0,118.0,2.4,23.0,657.0,885.3,664.16
2016,5,3,15,45,400.0,149.5,2.4,23.0,421.0,542.57,421.9
2016,5,3,16,0,5.0,181.0,2.4,23.0,185.0,171.38,131.41
2016,5,3,16,15,363.0,140.5,2.2,22.5,326.5,476.53,378.45
2016,5,3,16,30,721.0,100.0,2.0,22.0,468.0,706.31,549.87
2016,5,3,16,45,689.0,95.5,1.85,22.0,416.0,647.34,506.22
2016,5,3,17,0,657.0,91.0,1.7,22.0,364.0,588.88,463.73
2016,5,3,17,15,614.5,84.5,1.5,21.5,312.5,522.09,413.89
2016,5,3,17,30,572.0,78.0,1.3,21.0,261.0,457.64,364.24
2016,5,3,17,45,501.0,71.0,1.15,20.5,209.5,379.63,302.47
2016,5,3,18,0,430.0,64.0,1.0,20.0,158.0,307.74,243.52
2016,5,3,18,15,341.0,52.0,0.95,19.5,113.5,227.03,176.34
2016,5,3,18,30,252.0,40.0,0.9,19.0,69.0,160.04,118.63
2016,5,3,18,45,126.0,20.0,0.9,18.5,34.5,75.94,38.48
2016,5,3,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,5,45,20.0,18.5,1.9,11.5,20.5,15.84,2.42
2016,5,4,6,0,40.0,37.0,2.0,12.0,41.0,30.57,20.62
2016,5,4,6,15,65.0,58.5,1.95,12.0,70.0,47.01,36.07
2016,5,4,6,30,90.0,80.0,1.9,12.0,99.0,63.03,50.88
2016,5,4,6,45,113.0,100.5,1.9,12.5,131.5,77.99,64.39
2016,5,4,7,0,136.0,121.0,1.9,13.0,164.0,92.58,77.23
2016,5,4,7,15,68.0,105.0,1.85,13.5,126.5,82.57,68.09
2016,5,4,7,30,0.0,89.0,1.8,14.0,89.0,77.77,63.54
2016,5,4,7,45,10.0,136.0,1.8,14.5,141.0,114.94,91.25
2016,5,4,8,0,20.0,183.0,1.8,15.0,193.0,153.2,121.46
2016,5,4,8,15,33.0,212.5,1.75,15.0,231.5,173.91,137.02
2016,5,4,8,30,46.0,242.0,1.7,15.0,270.0,203.42,159.81
2016,5,4,8,45,430.5,181.0,1.65,15.5,469.0,253.31,186.7
2016,5,4,9,0,815.0,120.0,1.6,16.0,668.0,365.02,267.79
2016,5,4,9,15,829.5,123.0,1.6,16.5,711.5,424.13,317.86
2016,5,4,9,30,844.0,126.0,1.6,17.0,755.0,483.77,367.04
2016,5,4,9,45,857.5,126.5,1.6,17.5,793.0,541.05,412.78
2016,5,4,10,0,871.0,127.0,1.6,18.0,831.0,598.81,457.19
2016,5,4,10,15,879.0,129.0,1.75,18.0,862.0,652.37,498.95
2016,5,4,10,30,887.0,131.0,1.9,18.0,893.0,704.63,538.83
2016,5,4,10,45,489.5,285.5,2.05,18.5,708.5,607.11,464.2
2016,5,4,11,0,92.0,440.0,2.2,19.0,524.0,462.24,351.33
2016,5,4,11,15,253.5,420.0,2.35,19.0,654.5,589.05,448.46
2016,5,4,11,30,415.0,400.0,2.5,19.0,785.0,725.29,548.32
2016,5,4,11,45,232.0,412.5,2.65,19.0,628.0,595.03,452.06
2016,5,4,12,0,49.0,425.0,2.8,19.0,471.0,439.4,334.73
2016,5,4,12,15,244.5,416.0,2.85,19.0,646.0,635.78,484.35
2016,5,4,12,30,440.0,407.0,2.9,19.0,821.0,832.34,625.67
2016,5,4,12,45,673.5,270.5,3.0,19.0,898.0,942.92,707.67
2016,5,4,13,0,907.0,134.0,3.1,19.0,975.0,1033.06,768.93
2016,5,4,13,15,512.5,293.0,3.1,19.0,767.0,830.36,627.58
2016,5,4,13,30,118.0,452.0,3.1,19.0,559.0,576.7,437.45
2016,5,4,13,45,506.0,289.5,3.15,19.0,729.0,833.61,634.73
2016,5,4,14,0,894.0,127.0,3.2,19.0,899.0,1042.92,779.9
2016,5,4,14,15,648.0,235.5,3.15,19.0,785.0,928.16,701.22
2016,5,4,14,30,402.0,344.0,3.1,19.0,671.0,773.62,588.84
2016,5,4,14,45,632.5,230.0,3.1,19.0,718.0,897.48,684.04
2016,5,4,15,0,863.0,116.0,3.1,19.0,765.0,971.11,735.1
2016,5,4,15,15,607.0,202.5,3.05,19.0,646.5,823.74,633.51
2016,5,4,15,30,351.0,289.0,3.0,19.0,528.0,646.21,501.97
2016,5,4,15,45,579.5,195.5,2.95,19.0,558.0,754.64,588.79
2016,5,4,16,0,808.0,102.0,2.9,19.0,588.0,831.65,645.27
2016,5,4,16,15,580.0,150.0,2.7,18.5,483.0,673.85,532.1
2016,5,4,16,30,352.0,198.0,2.5,18.0,378.0,504.48,403.33
2016,5,4,16,45,531.0,141.0,2.4,18.0,379.5,574.03,461.18
2016,5,4,17,0,710.0,84.0,2.3,18.0,381.0,617.13,496.2
2016,5,4,17,15,669.0,78.0,2.05,17.5,327.5,549.55,443.95
2016,5,4,17,30,628.0,72.0,1.8,17.0,274.0,484.08,392.46
2016,5,4,17,45,568.0,65.0,1.55,16.5,222.0,409.49,331.94
2016,5,4,18,0,508.0,58.0,1.3,16.0,170.0,339.9,273.37
2016,5,4,18,15,417.5,47.5,1.25,15.0,123.0,258.49,204.57
2016,5,4,18,30,327.0,37.0,1.2,14.0,76.0,186.84,141.75
2016,5,4,18,45,192.0,23.0,1.15,13.5,43.0,104.16,58.81
2016,5,4,19,0,57.0,9.0,1.1,13.0,10.0,23.39,0.0
2016,5,4,19,15,28.5,4.5,1.1,13.0,5.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,5,5,45,0.0,3.0,2.4,10.0,3.0,2.63,0.0
2016,5,5,6,0,0.0,6.0,2.5,10.0,6.0,5.26,0.0
2016,5,5,6,15,0.0,10.0,2.65,10.0,10.0,8.78,2.22
2016,5,5,6,30,0.0,14.0,2.8,10.0,14.0,12.3,5.52
2016,5,5,6,45,0.0,18.5,3.0,10.5,18.5,16.26,9.17
2016,5,5,7,0,0.0,23.0,3.2,11.0,23.0,20.24,12.76
2016,5,5,7,15,0.0,15.5,3.3,11.0,15.5,13.63,6.73
2016,5,5,7,30,0.0,8.0,3.4,11.0,8.0,7.04,0.72
2016,5,5,7,45,0.0,9.5,3.55,11.5,9.5,8.36,1.56
2016,5,5,8,0,0.0,11.0,3.7,12.0,11.0,9.69,2.67
2016,5,5,8,15,0.0,65.0,3.7,12.0,65.0,57.5,43.37
2016,5,5,8,30,0.0,119.0,3.7,12.0,119.0,104.3,82.5
2016,5,5,8,45,0.0,67.0,3.75,12.5,67.0,59.33,44.47
2016,5,5,9,0,0.0,15.0,3.8,13.0,15.0,13.26,5.54
2016,5,5,9,15,0.0,21.5,3.8,13.0,21.5,19.02,10.38
2016,5,5,9,30,0.0,28.0,3.8,13.0,28.0,24.79,15.19
2016,5,5,9,45,0.0,38.5,3.85,13.0,38.5,34.13,22.96
2016,5,5,10,0,0.0,49.0,3.9,13.0,49.0,43.48,30.7
2016,5,5,10,15,4.5,124.0,3.85,13.0,128.0,112.69,87.82
2016,5,5,10,30,9.0,199.0,3.8,13.0,207.0,181.88,143.86
2016,5,5,10,45,5.0,167.5,3.8,13.5,172.0,152.18,119.33
2016,5,5,11,0,1.0,136.0,3.8,14.0,137.0,121.74,94.33
2016,5,5,11,15,6.5,187.5,3.75,14.0,194.0,172.19,135.13
2016,5,5,11,30,12.0,239.0,3.7,14.0,251.0,223.53,176.04
2016,5,5,11,45,9.5,205.5,3.65,14.0,215.0,192.16,150.89
2016,5,5,12,0,7.0,172.0,3.6,14.0,179.0,160.33,125.39
2016,5,5,12,15,29.5,301.0,3.55,14.0,329.5,307.64,242.63
2016,5,5,12,30,52.0,430.0,3.5,14.0,480.0,456.36,356.49
2016,5,5,12,45,35.5,374.0,3.5,14.0,408.0,389.59,304.93
2016,5,5,13,0,19.0,318.0,3.5,14.0,336.0,309.25,242.91
2016,5,5,13,15,16.0,289.0,3.55,14.0,304.5,279.91,220.38
2016,5,5,13,30,13.0,260.0,3.6,14.0,273.0,250.25,197.27
2016,5,5,13,45,20.5,300.5,3.7,14.0,319.5,297.02,234.6
2016,5,5,14,0,28.0,341.0,3.8,14.0,366.0,361.19,284.92
2016,5,5,14,15,23.5,315.0,3.85,14.0,335.5,315.87,249.79
2016,5,5,14,30,19.0,289.0,3.9,14.0,305.0,286.73,227.31
2016,5,5,14,45,41.0,313.5,3.95,14.0,345.5,350.36,278.61
2016,5,5,15,0,63.0,338.0,4.0,14.0,386.0,399.7,318.13
2016,5,5,15,15,85.5,327.0,3.95,13.5,388.0,410.43,328.44
2016,5,5,15,30,108.0,316.0,3.9,13.0,390.0,419.92,337.99
2016,5,5,15,45,130.0,295.0,3.85,12.5,378.0,431.74,349.38
2016,5,5,16,0,152.0,274.0,3.8,12.0,366.0,425.55,346.81
2016,5,5,16,15,95.5,238.5,3.75,11.5,294.5,321.51,263.85
2016,5,5,16,30,39.0,203.0,3.7,11.0,223.0,236.06,193.9
2016,5,5,16,45,19.5,120.5,3.65,11.0,130.5,131.1,106.76
2016,5,5,17,0,0.0,38.0,3.6,11.0,38.0,33.51,23.32
2016,5,5,17,15,0.0,32.5,3.55,10.5,32.5,28.64,19.26
2016,5,5,17,30,0.0,27.0,3.5,10.0,27.0,23.77,15.12
2016,5,5,17,45,0.0,22.0,3.45,9.5,22.0,19.35,11.29
2016,5,5,18,0,0.0,17.0,3.4,9.0,17.0,14.94,7.4
2016,5,5,18,15,0.0,12.0,3.35,8.5,12.0,10.53,3.47
2016,5,5,18,30,0.0,7.0,3.3,8.0,7.0,6.14,0.0
2016,5,5,18,45,0.0,4.0,3.3,8.0,4.0,3.5,0.0
2016,5,5,19,0,0.0,1.0,3.3,8.0,1.0,0.91,0.0
2016,5,5,19,15,0.0,0.5,3.3,7.5,0.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,6,5,45,0.0,12.5,2.25,8.5,12.5,10.99,1.39
2016,5,6,6,0,0.0,25.0,2.4,9.0,25.0,22.03,13.63
2016,5,6,6,15,0.0,41.5,2.55,9.5,41.5,36.39,27.04
2016,5,6,6,30,0.0,58.0,2.7,10.0,58.0,50.28,39.88
2016,5,6,6,45,0.0,77.0,2.85,10.5,77.0,65.94,54.11
2016,5,6,7,0,0.0,96.0,3.0,11.0,96.0,81.44,67.91
2016,5,6,7,15,230.0,112.5,3.15,11.5,208.0,83.31,69.31
2016,5,6,7,30,460.0,129.0,3.3,12.0,320.0,88.53,73.6
2016,5,6,7,45,426.5,157.5,3.5,12.5,353.0,111.73,84.99
2016,5,6,8,0,393.0,186.0,3.7,13.0,386.0,160.12,114.07
2016,5,6,8,15,288.5,227.5,3.8,13.5,382.5,208.87,155.46
2016,5,6,8,30,184.0,269.0,3.9,14.0,379.0,244.95,189.05
2016,5,6,8,45,244.0,283.5,4.0,14.5,441.5,283.09,218.15
2016,5,6,9,0,304.0,298.0,4.1,15.0,504.0,334.11,258.33
2016,5,6,9,15,401.5,283.5,4.05,15.0,574.0,381.7,296.23
2016,5,6,9,30,499.0,269.0,4.0,15.0,644.0,442.9,345.46
2016,5,6,9,45,428.5,315.5,4.0,15.5,648.5,477.85,373.72
2016,5,6,10,0,358.0,362.0,4.0,16.0,653.0,506.4,395.53
2016,5,6,10,15,303.5,392.5,3.95,16.0,645.5,522.92,408.05
2016,5,6,10,30,249.0,423.0,3.9,16.0,638.0,534.04,415.8
2016,5,6,10,45,124.5,261.5,3.85,16.5,369.0,323.47,254.53
2016,5,6,11,0,0.0,100.0,3.8,17.0,100.0,89.01,66.73
2016,5,6,11,15,10.0,213.5,3.75,17.0,223.0,198.12,154.26
2016,5,6,11,30,20.0,327.0,3.7,17.0,346.0,309.21,240.69
2016,5,6,11,45,258.0,364.0,3.7,17.0,607.5,571.48,444.94
2016,5,6,12,0,496.0,401.0,3.7,17.0,869.0,839.4,640.62
2016,5,6,12,15,258.5,371.5,3.7,17.0,615.5,604.9,466.97
2016,5,6,12,30,21.0,342.0,3.7,17.0,362.0,330.9,256.08
2016,5,6,12,45,204.0,378.0,3.7,17.0,568.5,580.03,450.2
2016,5,6,13,0,387.0,414.0,3.7,17.0,775.0,803.72,614.34
2016,5,6,13,15,434.0,394.5,3.65,17.0,792.5,851.61,647.76
2016,5,6,13,30,481.0,375.0,3.6,17.0,810.0,887.74,674.18
2016,5,6,13,45,240.5,255.5,3.6,17.0,473.0,513.35,402.28
2016,5,6,14,0,0.0,136.0,3.6,17.0,136.0,122.1,93.24
2016,5,6,14,15,168.0,254.0,3.55,17.0,391.5,442.52,350.77
2016,5,6,14,30,336.0,372.0,3.5,17.0,647.0,736.87,570.03
2016,5,6,14,45,230.5,367.0,3.45,17.0,552.0,610.06,474.24
2016,5,6,15,0,125.0,362.0,3.4,17.0,457.0,502.05,392.13
2016,5,6,15,15,228.5,328.5,3.25,17.0,489.5,562.96,442.38
2016,5,6,15,30,332.0,295.0,3.1,17.0,522.0,634.19,498.3
2016,5,6,15,45,172.5,249.5,3.0,17.0,367.0,418.15,332.91
2016,5,6,16,0,13.0,204.0,2.9,17.0,212.0,201.06,158.98
2016,5,6,16,15,350.0,163.0,2.7,16.5,344.5,490.28,397.72
2016,5,6,16,30,687.0,122.0,2.5,16.0,477.0,703.47,562.94
2016,5,6,16,45,502.0,140.0,2.4,16.0,385.0,550.23,444.7
2016,5,6,17,0,317.0,158.0,2.3,16.0,293.0,405.72,330.98
2016,5,6,17,15,285.5,143.0,2.05,15.5,252.0,354.43,290.92
2016,5,6,17,30,254.0,128.0,1.8,15.0,211.0,305.53,251.32
2016,5,6,17,45,226.0,107.0,1.55,14.5,171.0,253.92,208.58
2016,5,6,18,0,198.0,86.0,1.3,14.0,131.0,204.67,166.67
2016,5,6,18,15,156.5,65.5,1.25,13.5,95.5,152.62,121.64
2016,5,6,18,30,115.0,45.0,1.2,13.0,60.0,104.67,79.42
2016,5,6,18,45,57.5,27.0,1.2,12.5,34.5,51.94,30.03
2016,5,6,19,0,0.0,9.0,1.2,12.0,9.0,8.19,0.0
2016,5,6,19,15,0.0,4.5,1.2,12.0,4.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,7,5,45,147.0,19.5,2.3,8.5,36.5,15.25,4.78
2016,5,7,6,0,294.0,39.0,2.6,9.0,73.0,31.64,22.1
2016,5,7,6,15,386.5,50.0,2.6,9.5,119.5,39.46,29.8
2016,5,7,6,30,479.0,61.0,2.6,10.0,166.0,46.97,36.91
2016,5,7,6,45,541.5,69.0,2.65,10.5,218.0,51.54,41.14
2016,5,7,7,0,604.0,77.0,2.7,11.0,270.0,55.94,45.04
2016,5,7,7,15,646.5,83.5,2.8,12.0,323.5,58.87,47.39
2016,5,7,7,30,689.0,90.0,2.9,13.0,377.0,61.65,49.51
2016,5,7,7,45,719.0,95.0,3.05,14.0,430.0,73.8,49.18
2016,5,7,8,0,749.0,100.0,3.2,15.0,483.0,128.14,73.1
2016,5,7,8,15,772.0,104.5,3.3,15.5,534.0,190.15,117.79
2016,5,7,8,30,795.0,109.0,3.4,16.0,585.0,248.84,166.44
2016,5,7,8,45,809.0,114.0,3.5,17.0,631.5,307.87,217.9
2016,5,7,9,0,823.0,119.0,3.6,18.0,678.0,367.9,270.21
2016,5,7,9,15,836.5,122.0,3.55,18.0,720.5,426.85,321.66
2016,5,7,9,30,850.0,125.0,3.5,18.0,763.0,486.2,372.13
2016,5,7,9,45,862.0,126.0,3.45,18.5,800.5,544.91,419.84
2016,5,7,10,0,874.0,127.0,3.4,19.0,838.0,600.66,463.77
2016,5,7,10,15,880.5,129.0,3.4,19.0,868.0,653.21,504.98
2016,5,7,10,30,887.0,131.0,3.4,19.0,898.0,704.3,544.01
2016,5,7,10,45,880.0,139.5,3.45,19.5,917.5,749.7,576.88
2016,5,7,11,0,873.0,148.0,3.5,20.0,937.0,792.1,606.49
2016,5,7,11,15,874.5,149.5,3.55,20.0,951.5,832.21,634.12
2016,5,7,11,30,876.0,151.0,3.6,20.0,966.0,869.75,659.81
2016,5,7,11,45,845.5,172.5,3.65,20.5,965.0,903.82,681.72
2016,5,7,12,0,815.0,194.0,3.7,21.0,964.0,926.18,695.53
2016,5,7,12,15,813.0,193.5,3.7,21.0,962.0,949.9,711.4
2016,5,7,12,30,811.0,193.0,3.7,21.0,960.0,970.45,725.14
2016,5,7,12,45,619.0,296.5,3.75,21.0,879.0,912.61,683.92
2016,5,7,13,0,427.0,400.0,3.8,21.0,798.0,838.92,628.5
2016,5,7,13,15,426.5,392.0,3.75,20.5,784.0,841.06,632.03
2016,5,7,13,30,426.0,384.0,3.7,20.0,770.0,840.79,633.44
2016,5,7,13,45,217.0,290.0,3.7,20.0,487.0,525.56,405.83
2016,5,7,14,0,8.0,196.0,3.7,20.0,204.0,185.73,142.49
2016,5,7,14,15,323.0,224.5,3.5,20.0,489.5,582.76,455.7
2016,5,7,14,30,638.0,253.0,3.3,20.0,775.0,930.12,704.86
2016,5,7,14,45,638.5,239.0,3.1,20.0,742.0,910.22,688.43
2016,5,7,15,0,639.0,225.0,2.9,20.0,709.0,887.17,672.93
2016,5,7,15,15,459.5,266.5,2.7,20.0,604.5,744.98,570.01
2016,5,7,15,30,280.0,308.0,2.5,20.0,500.0,600.28,463.02
2016,5,7,15,45,336.0,272.0,2.35,20.5,487.0,604.21,468.36
2016,5,7,16,0,392.0,236.0,2.2,21.0,474.0,603.03,468.88
2016,5,7,16,15,495.5,190.5,2.05,21.0,465.0,640.49,498.85
2016,5,7,16,30,599.0,145.0,1.9,21.0,456.0,658.89,514.38
2016,5,7,16,45,574.5,134.0,1.8,21.0,406.5,603.14,473.84
2016,5,7,17,0,550.0,123.0,1.7,21.0,357.0,541.83,428.97
2016,5,7,17,15,505.0,113.5,1.55,20.5,306.0,475.83,379.49
2016,5,7,17,30,460.0,104.0,1.4,20.0,255.0,412.85,330.79
2016,5,7,17,45,399.0,92.0,1.25,19.5,206.0,341.63,274.02
2016,5,7,18,0,338.0,80.0,1.1,19.0,157.0,276.09,220.07
2016,5,7,18,15,258.5,64.0,1.15,18.5,114.0,203.93,159.86
2016,5,7,18,30,179.0,48.0,1.2,18.0,71.0,133.02,99.82
2016,5,7,18,45,89.5,29.5,1.3,17.5,41.0,71.72,43.68
2016,5,7,19,0,0.0,11.0,1.4,17.0,11.0,10.01,0.0
2016,5,7,19,15,0.0,5.5,1.5,17.0,5.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,4.5,2.7,16.0,4.5,0.0,0.0
2016,5,8,5,30,0.0,9.0,2.8,16.0,9.0,8.19,0.0
2016,5,8,5,45,104.5,26.5,2.9,16.0,39.0,21.47,9.32
2016,5,8,6,0,209.0,44.0,3.0,16.0,69.0,33.98,23.47
2016,5,8,6,15,291.0,58.0,3.05,16.5,112.0,44.09,32.98
2016,5,8,6,30,373.0,72.0,3.1,17.0,155.0,53.85,41.91
2016,5,8,6,45,405.5,83.5,3.15,17.5,195.5,61.21,48.47
2016,5,8,7,0,438.0,95.0,3.2,18.0,236.0,68.22,54.52
2016,5,8,7,15,452.5,112.0,3.3,18.5,280.5,78.58,63.31
2016,5,8,7,30,467.0,129.0,3.4,19.0,325.0,88.37,71.44
2016,5,8,7,45,569.5,122.5,3.5,19.5,393.0,91.17,63.59
2016,5,8,8,0,672.0,116.0,3.6,20.0,461.0,133.83,79.05
2016,5,8,8,15,339.0,150.5,3.6,20.5,325.0,156.89,107.61
2016,5,8,8,30,6.0,185.0,3.6,21.0,189.0,159.01,123.15
2016,5,8,8,45,373.0,165.5,3.6,21.5,420.0,226.84,164.77
2016,5,8,9,0,740.0,146.0,3.6,22.0,651.0,358.08,260.63
2016,5,8,9,15,754.0,150.0,3.65,22.0,691.5,414.02,308.3
2016,5,8,9,30,768.0,154.0,3.7,22.0,732.0,473.83,358.01
2016,5,8,9,45,505.0,274.0,3.8,22.5,661.5,483.16,367.73
2016,5,8,10,0,242.0,394.0,3.9,23.0,591.0,468.73,356.22
2016,5,8,10,15,513.0,285.5,3.9,23.0,723.5,561.9,428.85
2016,5,8,10,30,784.0,177.0,3.9,23.0,856.0,677.9,517.52
2016,5,8,10,45,772.5,190.0,3.95,23.0,874.0,720.93,548.89
2016,5,8,11,0,761.0,203.0,4.0,23.0,892.0,763.45,579.54
2016,5,8,11,15,389.5,260.0,3.95,23.0,613.0,556.52,426.08
2016,5,8,11,30,18.0,317.0,3.9,23.0,334.0,298.44,226.19
2016,5,8,11,45,250.5,361.0,3.85,23.5,598.0,561.38,426.88
2016,5,8,12,0,483.0,405.0,3.8,24.0,862.0,830.14,617.43
2016,5,8,12,15,497.0,400.0,3.75,24.0,870.5,858.71,635.41
2016,5,8,12,30,511.0,395.0,3.7,24.0,879.0,885.67,653.82
2016,5,8,12,45,266.5,369.5,3.7,24.0,622.0,630.92,473.47
2016,5,8,13,0,22.0,344.0,3.7,24.0,365.0,336.46,253.57
2016,5,8,13,15,415.5,260.5,3.6,24.0,638.5,698.24,530.05
2016,5,8,13,30,809.0,177.0,3.5,24.0,912.0,1010.15,745.17
2016,5,8,13,45,805.0,174.0,3.4,24.0,889.5,1008.87,741.62
2016,5,8,14,0,801.0,171.0,3.3,24.0,867.0,1004.0,738.47
2016,5,8,14,15,554.0,276.0,3.25,24.0,750.0,868.14,645.73
2016,5,8,14,30,307.0,381.0,3.2,24.0,633.0,716.46,535.74
2016,5,8,14,45,327.5,357.0,3.15,24.0,615.0,709.75,533.63
2016,5,8,15,0,348.0,333.0,3.1,24.0,597.0,700.57,528.89
2016,5,8,15,15,267.0,327.5,3.0,24.0,523.5,613.53,465.93
2016,5,8,15,30,186.0,322.0,2.9,24.0,450.0,512.88,392.4
2016,5,8,15,45,428.5,235.5,2.85,24.0,503.5,661.36,507.98
2016,5,8,16,0,671.0,149.0,2.8,24.0,557.0,769.01,589.04
2016,5,8,16,15,644.5,143.0,2.55,23.5,508.0,717.13,552.98
2016,5,8,16,30,618.0,137.0,2.3,23.0,459.0,664.74,516.69
2016,5,8,16,45,484.0,146.0,2.05,23.0,381.5,542.69,425.81
2016,5,8,17,0,350.0,155.0,1.8,23.0,304.0,424.42,335.74
2016,5,8,17,15,399.5,131.0,1.55,22.5,279.5,426.5,338.64
2016,5,8,17,30,449.0,107.0,1.3,22.0,255.0,409.3,325.37
2016,5,8,17,45,397.5,93.5,1.1,21.5,207.5,342.2,271.94
2016,5,8,18,0,346.0,80.0,0.9,21.0,160.0,279.76,220.88
2016,5,8,18,15,270.0,64.0,0.9,20.5,116.5,208.69,162.14
2016,5,8,18,30,194.0,48.0,0.9,20.0,73.0,146.03,109.13
2016,5,8,18,45,97.0,29.5,0.9,19.5,42.0,74.17,45.94
2016,5,8,19,0,0.0,11.0,0.9,19.0,11.0,10.01,0.0
2016,5,8,19,15,0.0,5.5,0.9,18.5,5.5,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,4.0,1.05,13.0,4.0,0.0,0.0
2016,5,9,5,30,0.0,8.0,1.1,13.0,8.0,7.28,0.0
2016,5,9,5,45,72.0,27.0,1.2,13.5,36.0,21.83,10.33
2016,5,9,6,0,144.0,46.0,1.3,14.0,64.0,36.43,25.9
2016,5,9,6,15,207.5,64.5,1.2,14.0,104.0,50.3,38.87
2016,5,9,6,30,271.0,83.0,1.1,14.0,144.0,63.79,51.26
2016,5,9,6,45,345.5,90.5,1.0,14.5,189.0,65.95,53.26
2016,5,9,7,0,420.0,98.0,0.9,15.0,234.0,70.17,56.88
2016,5,9,7,15,436.0,115.5,0.75,15.0,279.0,80.81,66.08
2016,5,9,7,30,452.0,133.0,0.6,15.0,324.0,90.86,74.59
2016,5,9,7,45,344.0,175.0,0.45,15.5,331.5,129.5,98.33
2016,5,9,8,0,236.0,217.0,0.3,16.0,339.0,174.16,128.56
2016,5,9,8,15,280.5,233.0,0.25,16.0,392.5,211.94,154.33
2016,5,9,8,30,325.0,249.0,0.2,16.0,446.0,255.26,186.44
2016,5,9,8,45,307.0,276.0,0.15,16.5,473.5,294.96,218.37
2016,5,9,9,0,289.0,303.0,0.1,17.0,501.0,332.84,248.27
2016,5,9,9,15,259.0,330.0,0.2,17.5,516.0,364.22,273.29
2016,5,9,9,30,229.0,357.0,0.3,18.0,531.0,395.82,297.58
2016,5,9,9,45,174.0,377.0,0.4,18.5,512.5,402.1,302.71
2016,5,9,10,0,119.0,397.0,0.5,19.0,494.0,402.42,302.89
2016,5,9,10,15,112.5,411.0,0.6,19.0,505.5,421.78,317.41
2016,5,9,10,30,106.0,425.0,0.7,19.0,517.0,440.09,330.84
2016,5,9,10,45,109.0,438.0,0.8,19.5,535.0,462.84,346.85
2016,5,9,11,0,112.0,451.0,0.9,20.0,553.0,485.77,362.83
2016,5,9,11,15,123.5,462.5,1.05,20.0,576.5,518.3,386.64
2016,5,9,11,30,135.0,474.0,1.2,20.0,600.0,548.83,408.92
2016,5,9,11,45,126.0,476.0,1.35,20.5,594.5,553.59,411.86
2016,5,9,12,0,117.0,478.0,1.5,21.0,589.0,557.22,414.15
2016,5,9,12,15,92.0,464.0,1.6,21.5,551.5,520.05,387.2
2016,5,9,12,30,67.0,450.0,1.7,22.0,514.0,488.91,364.44
2016,5,9,12,45,81.0,456.0,1.8,22.5,532.5,513.26,382.16
2016,5,9,13,0,95.0,462.0,1.9,23.0,551.0,537.83,399.6
2016,5,9,13,15,124.5,461.0,1.9,23.0,576.0,584.89,433.56
2016,5,9,13,30,154.0,460.0,1.9,23.0,601.0,618.54,457.91
2016,5,9,13,45,120.0,439.0,1.9,23.0,547.0,567.22,421.43
2016,5,9,14,0,86.0,418.0,1.9,23.0,493.0,498.53,372.81
2016,5,9,14,15,206.5,397.0,1.85,23.0,569.0,615.65,460.28
2016,5,9,14,30,327.0,376.0,1.8,23.0,645.0,730.29,542.01
2016,5,9,14,45,260.5,370.5,1.75,23.5,578.5,658.17,489.43
2016,5,9,15,0,194.0,365.0,1.7,24.0,512.0,570.23,426.84
2016,5,9,15,15,331.0,307.5,1.65,23.5,542.5,651.21,489.99
2016,5,9,15,30,468.0,250.0,1.6,23.0,573.0,723.8,544.89
2016,5,9,15,45,294.0,262.5,1.55,23.0,460.5,555.1,423.09
2016,5,9,16,0,120.0,275.0,1.5,23.0,348.0,397.35,305.45
2016,5,9,16,15,85.5,243.5,1.45,23.0,293.0,317.5,246.42
2016,5,9,16,30,51.0,212.0,1.4,23.0,238.0,254.51,198.26
2016,5,9,16,45,57.5,192.5,1.4,23.0,219.5,238.15,186.66
2016,5,9,17,0,64.0,173.0,1.4,23.0,201.0,221.06,174.06
2016,5,9,17,15,56.0,151.0,1.25,22.5,173.0,190.79,150.59
2016,5,9,17,30,48.0,129.0,1.1,22.0,145.0,161.07,127.12
2016,5,9,17,45,37.5,106.5,1.0,21.5,118.0,129.93,101.97
2016,5,9,18,0,27.0,84.0,0.9,21.0,91.0,99.61,76.97
2016,5,9,18,15,13.5,63.0,0.9,20.5,66.5,66.11,48.97
2016,5,9,18,30,0.0,42.0,0.9,20.0,42.0,39.45,26.51
2016,5,9,18,45,0.0,24.5,0.9,20.0,24.5,22.21,10.7
2016,5,9,19,0,0.0,7.0,0.9,20.0,7.0,6.37,0.0
2016,5,9,19,15,0.0,3.5,0.9,19.5,3.5,0.0,0.0
2016,5,9,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,3.0,0.7,16.0,3.0,0.0,0.0
2016,5,10,5,30,0.0,6.0,0.6,16.0,6.0,5.46,0.0
2016,5,10,5,45,2.0,23.5,0.55,16.5,24.0,20.54,9.68
2016,5,10,6,0,4.0,41.0,0.5,17.0,42.0,35.13,24.55
2016,5,10,6,15,19.5,62.0,0.5,17.0,66.5,51.18,39.21
2016,5,10,6,30,35.0,83.0,0.5,17.0,91.0,67.36,53.78
2016,5,10,6,45,50.5,104.5,0.55,17.5,119.5,83.58,67.96
2016,5,10,7,0,66.0,126.0,0.6,18.0,148.0,99.51,81.54
2016,5,10,7,15,151.0,147.5,0.8,18.5,208.5,110.77,90.86
2016,5,10,7,30,236.0,169.0,1.0,19.0,269.0,118.98,97.41
2016,5,10,7,45,282.0,186.0,1.2,20.0,321.0,135.16,101.9
2016,5,10,8,0,328.0,203.0,1.4,21.0,373.0,173.26,122.67
2016,5,10,8,15,350.5,221.0,1.55,21.5,419.0,214.42,151.53
2016,5,10,8,30,373.0,239.0,1.7,22.0,465.0,258.51,185.37
2016,5,10,8,45,554.0,194.5,1.9,22.5,559.5,297.72,211.99
2016,5,10,9,0,735.0,150.0,2.1,23.0,654.0,359.89,259.25
2016,5,10,9,15,748.5,154.0,2.25,23.5,694.5,415.25,305.43
2016,5,10,9,30,762.0,158.0,2.4,24.0,735.0,474.49,353.26
2016,5,10,9,45,754.5,172.0,2.6,24.5,766.0,525.17,393.66
2016,5,10,10,0,747.0,186.0,2.8,25.0,797.0,577.25,433.69
2016,5,10,10,15,472.5,309.5,2.75,24.5,701.0,556.47,418.41
2016,5,10,10,30,198.0,433.0,2.7,24.0,605.0,507.37,380.36
2016,5,10,10,45,485.0,315.0,2.65,24.0,752.0,627.23,471.78
2016,5,10,11,0,772.0,197.0,2.6,24.0,899.0,763.15,571.6
2016,5,10,11,15,603.5,297.0,2.45,24.0,851.5,756.81,561.99
2016,5,10,11,30,435.0,397.0,2.3,24.0,804.0,736.03,542.92
2016,5,10,11,45,377.5,426.5,2.2,24.0,782.0,730.54,537.49
2016,5,10,12,0,320.0,456.0,2.1,24.0,760.0,724.89,531.57
2016,5,10,12,15,554.0,327.5,2.15,24.0,854.0,842.34,617.8
2016,5,10,12,30,788.0,199.0,2.2,24.0,948.0,952.2,693.68
2016,5,10,12,45,802.0,187.5,2.3,24.5,944.5,973.91,706.42
2016,5,10,13,0,816.0,176.0,2.4,25.0,941.0,992.45,718.04
2016,5,10,13,15,812.5,175.0,2.45,25.0,925.5,1000.76,724.1
2016,5,10,13,30,809.0,174.0,2.5,25.0,910.0,1005.53,728.1
2016,5,10,13,45,803.5,171.5,2.65,25.5,888.0,1003.22,727.25
2016,5,10,14,0,798.0,169.0,2.8,26.0,866.0,997.34,724.2
2016,5,10,14,15,789.0,167.0,2.8,25.5,836.0,984.99,718.57
2016,5,10,14,30,780.0,165.0,2.8,25.0,806.0,969.28,710.87
2016,5,10,14,45,659.0,213.5,2.85,25.0,739.0,901.94,667.95
2016,5,10,15,0,538.0,262.0,2.9,25.0,672.0,821.76,613.16
2016,5,10,15,15,442.0,277.5,2.8,25.0,602.5,738.19,554.65
2016,5,10,15,30,346.0,293.0,2.7,25.0,533.0,642.45,486.65
2016,5,10,15,45,468.0,232.0,2.6,25.0,532.5,691.57,526.07
2016,5,10,16,0,590.0,171.0,2.5,25.0,532.0,722.02,551.11
2016,5,10,16,15,432.0,193.5,2.35,24.5,446.0,589.91,455.12
2016,5,10,16,30,274.0,216.0,2.2,24.0,360.0,460.86,359.13
2016,5,10,16,45,165.0,194.0,2.05,24.0,278.0,331.95,260.86
2016,5,10,17,0,56.0,172.0,1.9,24.0,196.0,213.98,167.69
2016,5,10,17,15,246.5,142.0,1.7,23.5,227.5,326.15,259.96
2016,5,10,17,30,437.0,112.0,1.5,23.0,259.0,407.07,323.46
2016,5,10,17,45,384.5,98.5,1.3,22.5,211.0,340.14,269.73
2016,5,10,18,0,332.0,85.0,1.1,22.0,163.0,277.97,219.11
2016,5,10,18,15,258.5,68.0,1.1,21.5,119.5,207.75,161.23
2016,5,10,18,30,185.0,51.0,1.1,21.0,76.0,138.13,103.06
2016,5,10,18,45,108.0,31.5,1.1,20.5,44.5,80.36,51.83
2016,5,10,19,0,31.0,12.0,1.1,20.0,13.0,19.18,0.0
2016,5,10,19,15,15.5,6.0,1.1,19.5,6.5,5.46,0.0
2016,5,10,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,2.5,1.45,15.5,2.5,0.0,0.0
2016,5,11,5,30,0.0,5.0,1.7,16.0,5.0,4.55,0.0
2016,5,11,5,45,0.0,19.5,2.0,16.5,19.5,17.18,7.44
2016,5,11,6,0,0.0,34.0,2.3,17.0,34.0,29.8,19.97
2016,5,11,6,15,0.0,54.0,2.4,17.5,54.0,46.34,34.9
2016,5,11,6,30,0.0,74.0,2.5,18.0,74.0,62.67,49.49
2016,5,11,6,45,6.0,94.5,2.6,18.5,96.5,79.23,64.0
2016,5,11,7,0,12.0,115.0,2.7,19.0,119.0,95.65,78.09
2016,5,11,7,15,6.0,115.5,2.75,19.5,117.5,97.53,79.36
2016,5,11,7,30,0.0,116.0,2.8,20.0,116.0,98.99,80.2
2016,5,11,7,45,13.0,155.0,2.85,20.5,162.0,129.49,100.8
2016,5,11,8,0,26.0,194.0,2.9,21.0,208.0,162.34,125.77
2016,5,11,8,15,39.0,223.0,2.9,21.0,246.0,182.53,140.61
2016,5,11,8,30,52.0,252.0,2.9,21.0,284.0,212.11,163.09
2016,5,11,8,45,47.5,268.0,2.95,21.5,299.0,229.86,176.65
2016,5,11,9,0,43.0,284.0,3.0,22.0,314.0,247.1,189.69
2016,5,11,9,15,233.0,293.0,3.05,22.0,469.0,326.14,247.82
2016,5,11,9,30,423.0,302.0,3.1,22.0,624.0,434.07,328.99
2016,5,11,9,45,346.0,346.0,3.15,22.0,617.5,461.41,350.75
2016,5,11,10,0,269.0,390.0,3.2,22.0,611.0,478.12,363.6
2016,5,11,10,15,270.5,405.5,3.2,22.0,634.5,512.02,388.96
2016,5,11,10,30,272.0,421.0,3.2,22.0,658.0,545.82,413.75
2016,5,11,10,45,292.5,427.5,3.25,22.0,688.5,585.23,442.76
2016,5,11,11,0,313.0,434.0,3.3,22.0,719.0,625.81,472.3
2016,5,11,11,15,276.5,452.0,3.2,22.0,707.0,632.49,475.82
2016,5,11,11,30,240.0,470.0,3.1,22.0,695.0,631.28,473.78
2016,5,11,11,45,241.5,474.0,3.05,22.0,702.0,650.42,487.23
2016,5,11,12,0,243.0,478.0,3.0,22.0,709.0,668.79,499.93
2016,5,11,12,15,253.5,476.0,2.95,22.0,717.0,697.57,520.02
2016,5,11,12,30,264.0,474.0,2.9,22.0,725.0,718.23,534.42
2016,5,11,12,45,208.5,476.0,2.85,22.0,673.5,667.07,497.36
2016,5,11,13,0,153.0,478.0,2.8,22.0,622.0,622.94,465.13
2016,5,11,13,15,171.5,469.5,2.75,22.0,628.5,639.11,477.57
2016,5,11,13,30,190.0,461.0,2.7,22.0,635.0,654.51,489.11
2016,5,11,13,45,140.5,441.5,2.65,22.0,568.5,589.43,442.1
2016,5,11,14,0,91.0,422.0,2.6,22.0,502.0,507.01,382.47
2016,5,11,14,15,138.5,413.5,2.55,22.0,530.0,564.3,426.03
2016,5,11,14,30,186.0,405.0,2.5,22.0,558.0,604.22,456.16
2016,5,11,14,45,235.5,378.0,2.45,22.5,563.5,624.19,471.53
2016,5,11,15,0,285.0,351.0,2.4,23.0,569.0,657.77,496.25
2016,5,11,15,15,314.0,323.0,2.25,23.0,551.0,651.06,492.69
2016,5,11,15,30,343.0,295.0,2.1,23.0,533.0,641.34,487.29
2016,5,11,15,45,330.0,276.0,2.0,23.0,492.0,601.1,459.32
2016,5,11,16,0,317.0,257.0,1.9,23.0,451.0,560.17,430.77
2016,5,11,16,15,302.0,236.0,1.75,22.5,409.0,514.87,399.23
2016,5,11,16,30,287.0,215.0,1.6,22.0,367.0,469.45,367.03
2016,5,11,16,45,272.5,196.5,1.45,22.0,328.5,427.38,336.01
2016,5,11,17,0,258.0,178.0,1.3,22.0,290.0,385.64,304.67
2016,5,11,17,15,360.0,142.0,1.15,21.5,276.0,399.81,317.89
2016,5,11,17,30,462.0,106.0,1.0,21.0,262.0,414.94,329.95
2016,5,11,17,45,418.0,92.5,0.9,21.0,215.0,351.4,278.98
2016,5,11,18,0,374.0,79.0,0.8,21.0,168.0,291.65,230.01
2016,5,11,18,15,297.0,64.5,0.8,20.5,124.0,220.36,171.3
2016,5,11,18,30,220.0,50.0,0.8,20.0,80.0,157.52,118.31
2016,5,11,18,45,110.0,33.0,0.85,20.0,48.0,82.77,54.35
2016,5,11,19,0,0.0,16.0,0.9,20.0,16.0,14.61,0.0
2016,5,11,19,15,0.0,8.0,0.9,19.5,8.0,7.28,0.0
2016,5,11,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,7.0,0.95,16.0,7.0,0.0,0.0
2016,5,12,5,30,0.0,14.0,1.1,16.0,14.0,12.73,0.0
2016,5,12,5,45,130.5,29.5,1.25,16.5,46.5,23.0,12.21
2016,5,12,6,0,261.0,45.0,1.4,17.0,79.0,34.71,24.25
2016,5,12,6,15,342.0,57.5,1.35,17.5,123.5,43.67,32.62
2016,5,12,6,30,423.0,70.0,1.3,18.0,168.0,52.35,40.49
2016,5,12,6,45,481.5,79.0,1.3,18.5,217.5,58.95,46.31
2016,5,12,7,0,540.0,88.0,1.3,19.0,267.0,63.75,50.38
2016,5,12,7,15,270.0,107.0,1.3,19.5,196.5,79.73,63.98
2016,5,12,7,30,0.0,126.0,1.3,20.0,126.0,106.52,86.54
2016,5,12,7,45,7.0,154.0,1.35,20.5,158.0,128.69,99.98
2016,5,12,8,0,14.0,182.0,1.4,21.0,190.0,152.71,118.15
2016,5,12,8,15,8.5,178.5,1.4,21.5,183.5,152.39,117.37
2016,5,12,8,30,3.0,175.0,1.4,22.0,177.0,150.59,115.58
2016,5,12,8,45,9.5,206.5,1.4,22.5,213.5,179.0,137.06
2016,5,12,9,0,16.0,238.0,1.4,23.0,250.0,208.49,159.05
2016,5,12,9,15,21.5,265.0,1.3,23.0,281.5,235.08,178.85
2016,5,12,9,30,27.0,292.0,1.2,23.0,313.0,258.22,195.86
2016,5,12,9,45,27.0,305.0,1.2,23.5,327.0,273.24,206.42
2016,5,12,10,0,27.0,318.0,1.2,24.0,341.0,288.36,216.98
2016,5,12,10,15,22.0,306.5,1.05,24.0,326.0,281.16,211.06
2016,5,12,10,30,17.0,295.0,0.9,24.0,311.0,270.45,202.63
2016,5,12,10,45,142.0,371.0,0.8,24.5,501.0,429.73,319.44
2016,5,12,11,0,267.0,447.0,0.7,25.0,691.0,602.17,437.32
2016,5,12,11,15,324.0,432.5,0.6,25.0,733.5,652.28,469.18
2016,5,12,11,30,381.0,418.0,0.5,25.0,776.0,705.2,503.41
2016,5,12,11,45,627.0,277.5,0.45,25.5,872.0,813.74,577.02
2016,5,12,12,0,873.0,137.0,0.4,26.0,968.0,912.88,637.38
2016,5,12,12,15,873.0,137.0,0.5,26.0,968.0,938.63,653.53
2016,5,12,12,30,873.0,137.0,0.6,26.0,968.0,961.26,669.01
2016,5,12,12,45,859.0,145.0,0.7,26.0,957.5,974.69,679.06
2016,5,12,13,0,845.0,153.0,0.8,26.0,947.0,984.48,687.13
2016,5,12,13,15,841.0,152.0,0.9,26.0,931.5,992.07,693.97
2016,5,12,13,30,837.0,151.0,1.0,26.0,916.0,1008.31,706.2
2016,5,12,13,45,832.0,149.0,1.1,26.0,894.0,1006.86,707.6
2016,5,12,14,0,827.0,147.0,1.2,26.0,872.0,1001.79,707.04
2016,5,12,14,15,819.0,145.0,1.3,26.0,842.5,990.16,702.49
2016,5,12,14,30,811.0,143.0,1.4,26.0,813.0,975.11,695.82
2016,5,12,14,45,800.5,140.5,1.5,26.0,777.5,953.75,685.14
2016,5,12,15,0,790.0,138.0,1.6,26.0,742.0,929.3,672.41
2016,5,12,15,15,776.0,135.0,1.6,25.5,701.5,898.09,655.22
2016,5,12,15,30,762.0,132.0,1.6,25.0,661.0,864.3,636.21
2016,5,12,15,45,742.5,128.5,1.65,25.0,615.5,822.74,611.11
2016,5,12,16,0,723.0,125.0,1.7,25.0,570.0,783.93,587.54
2016,5,12,16,15,697.5,119.5,1.65,24.5,519.5,731.95,554.66
2016,5,12,16,30,672.0,114.0,1.6,24.0,469.0,679.32,520.74
2016,5,12,16,45,446.0,145.5,1.6,24.0,371.0,512.12,398.85
2016,5,12,17,0,220.0,177.0,1.6,24.0,273.0,357.52,280.69
2016,5,12,17,15,204.0,155.5,1.5,23.5,235.5,302.31,239.65
2016,5,12,17,30,188.0,134.0,1.4,23.0,198.0,260.2,207.04
2016,5,12,17,45,164.5,113.0,1.3,22.5,161.5,215.65,171.42
2016,5,12,18,0,141.0,92.0,1.2,22.0,125.0,173.11,136.51
2016,5,12,18,15,110.0,71.0,1.1,21.5,93.0,129.36,99.85
2016,5,12,18,30,79.0,50.0,1.0,21.0,61.0,88.52,65.21
2016,5,12,18,45,39.5,31.0,0.95,20.5,36.5,50.35,31.9
2016,5,12,19,0,0.0,12.0,0.9,20.0,12.0,10.56,0.0
2016,5,12,19,15,0.0,6.0,0.9,19.5,6.0,5.46,0.0
2016,5,12,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,3.0,1.65,18.0,3.0,2.73,0.0
2016,5,13,5,30,0.0,6.0,1.6,18.0,6.0,5.46,0.0
2016,5,13,5,45,0.0,21.5,1.6,18.0,21.5,18.95,9.2
2016,5,13,6,0,0.0,37.0,1.6,18.0,37.0,32.25,22.07
2016,5,13,6,15,2.0,58.0,1.65,18.0,58.5,49.48,37.62
2016,5,13,6,30,4.0,79.0,1.7,18.0,80.0,66.48,52.84
2016,5,13,6,45,13.0,99.5,1.75,18.0,104.0,83.0,67.4
2016,5,13,7,0,22.0,120.0,1.8,18.0,128.0,99.4,81.58
2016,5,13,7,15,11.0,68.5,1.95,18.0,72.5,60.63,47.69
2016,5,13,7,30,0.0,17.0,2.1,18.0,17.0,14.97,7.55
2016,5,13,7,45,0.0,56.5,2.25,18.5,56.5,49.92,36.19
2016,5,13,8,0,0.0,96.0,2.4,19.0,96.0,84.57,64.53
2016,5,13,8,15,0.0,114.0,2.45,19.0,114.0,99.82,76.72
2016,5,13,8,30,0.0,132.0,2.5,19.0,132.0,115.16,88.89
2016,5,13,8,45,0.0,135.0,2.65,19.0,135.0,118.13,91.01
2016,5,13,9,0,0.0,138.0,2.8,19.0,138.0,121.04,93.1
2016,5,13,9,15,5.0,180.0,2.8,19.0,184.0,158.82,122.98
2016,5,13,9,30,10.0,222.0,2.8,19.0,230.0,197.29,153.05
2016,5,13,9,45,133.0,308.5,2.85,19.5,417.5,327.33,253.35
2016,5,13,10,0,256.0,395.0,2.9,20.0,605.0,474.3,363.47
2016,5,13,10,15,346.0,377.0,2.8,20.0,672.5,534.11,408.17
2016,5,13,10,30,436.0,359.0,2.7,20.0,740.0,601.5,458.39
2016,5,13,10,45,471.5,365.0,2.65,20.5,786.5,658.49,498.64
2016,5,13,11,0,507.0,371.0,2.6,21.0,833.0,717.53,539.48
2016,5,13,11,15,390.0,417.5,2.5,21.5,777.0,690.57,516.68
