Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,11,30,273.0,464.0,2.4,22.0,721.0,656.81,489.2
2016,5,13,11,45,301.5,460.0,2.35,22.5,746.0,694.18,514.94
2016,5,13,12,0,330.0,456.0,2.3,23.0,771.0,732.07,540.16
2016,5,13,12,15,368.0,436.5,2.25,23.0,787.5,764.11,562.65
2016,5,13,12,30,406.0,417.0,2.2,23.0,804.0,795.78,584.78
2016,5,13,12,45,425.5,410.0,2.15,23.5,812.5,830.19,606.56
2016,5,13,13,0,445.0,403.0,2.1,24.0,821.0,855.2,622.02
2016,5,13,13,15,388.0,417.5,2.1,24.0,778.0,813.14,593.1
2016,5,13,13,30,331.0,432.0,2.1,24.0,735.0,778.63,569.31
2016,5,13,13,45,607.5,278.5,2.1,24.0,818.0,920.79,672.89
2016,5,13,14,0,884.0,125.0,2.1,24.0,901.0,1023.73,740.38
2016,5,13,14,15,877.5,123.5,2.1,24.0,871.5,1013.77,733.82
2016,5,13,14,30,871.0,122.0,2.1,24.0,842.0,1000.24,726.32
2016,5,13,14,45,610.5,229.0,2.1,24.0,723.0,868.4,640.82
2016,5,13,15,0,350.0,336.0,2.1,24.0,604.0,702.69,523.75
2016,5,13,15,15,583.5,227.0,2.1,24.0,645.0,815.29,609.88
2016,5,13,15,30,817.0,118.0,2.1,24.0,686.0,898.49,667.44
2016,5,13,15,45,798.0,115.5,2.1,24.0,640.0,857.05,640.54
2016,5,13,16,0,779.0,113.0,2.1,24.0,594.0,813.64,613.24
2016,5,13,16,15,757.0,109.0,2.0,23.5,544.5,764.44,581.9
2016,5,13,16,30,735.0,105.0,1.9,23.0,495.0,717.65,551.76
2016,5,13,16,45,704.0,101.0,1.85,23.0,443.0,659.94,512.5
2016,5,13,17,0,673.0,97.0,1.8,23.0,391.0,602.57,471.55
2016,5,13,17,15,633.0,90.5,1.65,22.5,339.0,537.18,423.49
2016,5,13,17,30,593.0,84.0,1.5,22.0,287.0,473.82,375.41
2016,5,13,17,45,542.0,75.0,1.35,21.5,236.0,404.05,320.71
2016,5,13,18,0,491.0,66.0,1.2,21.0,185.0,338.36,267.26
2016,5,13,18,15,407.0,56.0,1.15,20.0,138.0,261.53,204.07
2016,5,13,18,30,323.0,46.0,1.1,19.0,91.0,191.66,144.96
2016,5,13,18,45,209.0,31.0,1.1,18.0,55.5,118.77,81.41
2016,5,13,19,0,95.0,16.0,1.1,17.0,20.0,50.24,0.0
2016,5,13,19,15,47.5,8.0,1.15,16.5,10.0,17.31,0.0
2016,5,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,15,49.5,7.0,0.9,10.5,9.0,6.37,0.0
2016,5,14,5,30,99.0,14.0,1.0,11.0,18.0,11.03,0.0
2016,5,14,5,45,226.5,27.5,1.15,12.0,54.0,22.22,12.39
2016,5,14,6,0,354.0,41.0,1.3,13.0,90.0,32.77,23.09
2016,5,14,6,15,439.0,51.0,1.15,13.5,137.5,39.69,29.71
2016,5,14,6,30,524.0,61.0,1.0,14.0,185.0,46.35,35.87
2016,5,14,6,45,578.5,68.0,0.9,14.5,236.5,50.15,39.29
2016,5,14,7,0,633.0,75.0,0.8,15.0,288.0,53.82,42.43
2016,5,14,7,15,672.0,80.5,0.8,15.5,341.0,56.09,44.24
2016,5,14,7,30,711.0,86.0,0.8,16.0,394.0,58.25,45.89
2016,5,14,7,45,741.0,90.5,0.85,17.0,447.0,80.79,51.25
2016,5,14,8,0,771.0,95.0,0.9,18.0,500.0,135.19,76.05
2016,5,14,8,15,792.0,98.5,1.3,18.5,550.0,191.1,115.64
2016,5,14,8,30,813.0,102.0,1.7,19.0,600.0,249.3,163.48
2016,5,14,8,45,833.0,103.0,2.1,20.0,647.0,307.26,213.3
2016,5,14,9,0,853.0,104.0,2.5,21.0,694.0,371.76,268.33
2016,5,14,9,15,864.5,106.0,2.7,21.0,735.5,429.42,318.32
2016,5,14,9,30,876.0,108.0,2.9,21.0,777.0,487.08,367.2
2016,5,14,9,45,890.5,106.5,3.15,21.5,814.5,543.13,413.01
2016,5,14,10,0,905.0,105.0,3.4,22.0,852.0,598.92,457.32
2016,5,14,10,15,910.5,106.5,3.55,22.0,881.0,651.25,498.49
2016,5,14,10,30,916.0,108.0,3.7,22.0,910.0,701.97,537.51
2016,5,14,10,45,919.5,109.5,3.9,22.5,932.0,749.45,572.47
2016,5,14,11,0,923.0,111.0,4.1,23.0,954.0,794.72,603.6
2016,5,14,11,15,925.0,111.5,4.2,23.0,969.0,835.53,631.78
2016,5,14,11,30,927.0,112.0,4.3,23.0,984.0,873.65,657.98
2016,5,14,11,45,926.0,113.0,4.4,23.0,990.5,906.81,680.72
2016,5,14,12,0,925.0,114.0,4.5,23.0,997.0,936.84,701.41
2016,5,14,12,15,924.5,114.5,4.55,23.0,996.5,963.62,719.72
2016,5,14,12,30,924.0,115.0,4.6,23.0,996.0,987.09,735.85
2016,5,14,12,45,915.5,118.5,4.7,23.5,986.0,1002.33,745.48
2016,5,14,13,0,907.0,122.0,4.8,24.0,976.0,1013.86,752.74
2016,5,14,13,15,903.0,121.5,4.8,24.0,960.0,1022.17,758.65
2016,5,14,13,30,899.0,121.0,4.8,24.0,944.0,1026.77,762.2
2016,5,14,13,45,884.0,125.5,4.8,24.0,918.5,1021.72,759.46
2016,5,14,14,0,869.0,130.0,4.8,24.0,893.0,1013.06,754.49
2016,5,14,14,15,861.0,128.5,4.7,23.5,863.5,1001.76,748.53
2016,5,14,14,30,853.0,127.0,4.6,23.0,834.0,986.96,740.31
2016,5,14,14,45,514.5,249.0,4.55,23.0,670.0,789.47,601.77
2016,5,14,15,0,176.0,371.0,4.5,23.0,506.0,557.01,426.18
2016,5,14,15,15,91.0,280.0,4.35,22.5,349.5,361.75,280.92
2016,5,14,15,30,6.0,189.0,4.2,22.0,193.0,178.18,137.24
2016,5,14,15,45,3.0,107.5,4.05,22.0,109.5,98.48,74.31
2016,5,14,16,0,0.0,26.0,3.9,22.0,26.0,22.97,13.17
2016,5,14,16,15,211.0,108.0,3.95,21.5,220.5,308.8,249.78
2016,5,14,16,30,422.0,190.0,4.0,21.0,415.0,560.05,446.59
2016,5,14,16,45,494.0,159.0,4.1,21.0,396.0,562.1,449.59
2016,5,14,17,0,566.0,128.0,4.2,21.0,377.0,561.42,451.06
2016,5,14,17,15,526.0,118.5,4.3,20.0,326.5,492.67,399.61
2016,5,14,17,30,486.0,109.0,4.4,19.0,276.0,431.94,352.74
2016,5,14,17,45,454.0,94.0,4.55,18.5,229.0,372.17,304.33
2016,5,14,18,0,422.0,79.0,4.7,18.0,182.0,314.79,255.94
2016,5,14,18,15,345.5,65.5,4.5,17.0,136.5,242.27,193.87
2016,5,14,18,30,269.0,52.0,4.3,16.0,91.0,178.02,137.73
2016,5,14,18,45,183.0,34.5,4.15,15.5,56.5,114.61,80.56
2016,5,14,19,0,97.0,17.0,4.0,15.0,22.0,52.3,0.0
2016,5,14,19,15,48.5,8.5,3.7,14.5,11.0,17.98,0.0
2016,5,14,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,15,57.0,8.0,1.25,4.5,10.5,7.28,0.0
2016,5,15,5,30,114.0,16.0,1.5,5.0,21.0,12.63,0.0
2016,5,15,5,45,242.5,30.0,1.75,5.5,58.0,24.49,14.87
2016,5,15,6,0,371.0,44.0,2.0,6.0,95.0,35.46,26.23
2016,5,15,6,15,454.5,54.0,2.2,6.5,143.5,42.28,32.95
2016,5,15,6,30,538.0,64.0,2.4,7.0,192.0,48.85,39.18
2016,5,15,6,45,590.0,71.5,2.65,7.5,244.0,52.95,42.95
2016,5,15,7,0,642.0,79.0,2.9,8.0,296.0,56.88,46.41
2016,5,15,7,15,680.5,85.0,2.95,8.5,349.5,59.41,48.48
2016,5,15,7,30,719.0,91.0,3.0,9.0,403.0,61.78,50.36
2016,5,15,7,45,741.5,97.5,3.05,9.5,455.0,80.08,51.94
2016,5,15,8,0,764.0,104.0,3.1,10.0,507.0,141.92,84.58
2016,5,15,8,15,785.5,108.0,3.1,10.5,557.5,197.83,125.6
2016,5,15,8,30,807.0,112.0,3.1,11.0,608.0,256.12,175.02
2016,5,15,8,45,819.0,117.5,3.1,11.5,653.5,315.15,227.77
2016,5,15,9,0,831.0,123.0,3.1,12.0,699.0,374.94,281.18
2016,5,15,9,15,844.5,125.5,3.05,12.0,741.5,433.37,333.03
2016,5,15,9,30,858.0,128.0,3.0,12.0,784.0,492.17,383.83
2016,5,15,9,45,669.5,221.5,3.0,12.5,748.5,521.95,409.86
2016,5,15,10,0,481.0,315.0,3.0,13.0,713.0,533.72,419.14
2016,5,15,10,15,691.5,223.0,3.0,13.5,817.5,615.71,483.85
2016,5,15,10,30,902.0,131.0,3.0,14.0,922.0,711.82,558.01
2016,5,15,10,45,910.0,131.0,3.05,14.5,946.5,760.72,593.79
2016,5,15,11,0,918.0,131.0,3.1,15.0,971.0,807.8,626.78
2016,5,15,11,15,922.5,131.5,3.1,15.0,988.0,850.54,656.17
2016,5,15,11,30,927.0,132.0,3.1,15.0,1005.0,890.81,683.6
2016,5,15,11,45,931.5,131.0,3.15,15.5,1015.0,927.09,707.15
2016,5,15,12,0,936.0,130.0,3.2,16.0,1025.0,960.55,728.62
2016,5,15,12,15,936.5,130.0,3.25,16.0,1025.5,988.26,747.49
2016,5,15,12,30,937.0,130.0,3.3,16.0,1026.0,1012.67,764.2
2016,5,15,12,45,937.5,129.0,3.35,16.5,1019.0,1032.69,776.58
2016,5,15,13,0,938.0,128.0,3.4,17.0,1012.0,1049.12,786.63
2016,5,15,13,15,935.0,127.0,3.4,17.0,996.5,1058.39,793.09
2016,5,15,13,30,932.0,126.0,3.4,17.0,981.0,1063.81,797.19
2016,5,15,13,45,928.0,124.5,3.4,17.0,958.5,1063.87,797.88
2016,5,15,14,0,924.0,123.0,3.4,17.0,936.0,1060.06,796.18
2016,5,15,14,15,917.0,121.5,3.4,17.0,905.5,1049.44,790.09
2016,5,15,14,30,910.0,120.0,3.4,17.0,875.0,1035.1,781.68
2016,5,15,14,45,899.5,118.5,3.4,17.0,838.0,1013.74,768.64
2016,5,15,15,0,889.0,117.0,3.4,17.0,801.0,989.03,753.42
2016,5,15,15,15,877.0,114.5,3.35,17.0,758.5,958.66,733.96
2016,5,15,15,30,865.0,112.0,3.3,17.0,716.0,934.29,718.69
2016,5,15,15,45,843.5,111.0,3.3,17.0,668.0,891.12,690.52
2016,5,15,16,0,822.0,110.0,3.3,17.0,620.0,845.98,660.79
2016,5,15,16,15,800.5,106.0,3.15,16.5,569.0,795.83,627.41
2016,5,15,16,30,779.0,102.0,3.0,16.0,518.0,744.38,592.57
2016,5,15,16,45,745.0,99.0,2.85,16.0,464.0,687.18,551.76
2016,5,15,17,0,711.0,96.0,2.7,16.0,410.0,627.24,507.18
2016,5,15,17,15,672.0,90.0,2.35,15.5,356.0,561.44,456.48
2016,5,15,17,30,633.0,84.0,2.0,15.0,302.0,497.47,405.73
2016,5,15,17,45,574.5,76.5,1.7,14.5,249.0,423.28,345.47
2016,5,15,18,0,516.0,69.0,1.4,14.0,196.0,353.78,287.12
2016,5,15,18,15,435.0,58.5,1.3,13.0,148.0,276.37,221.7
2016,5,15,18,30,354.0,48.0,1.2,12.0,100.0,207.21,161.43
2016,5,15,18,45,236.0,33.0,1.2,11.5,62.0,129.65,92.78
2016,5,15,19,0,118.0,18.0,1.2,11.0,24.0,59.48,0.0
2016,5,15,19,15,59.0,9.0,1.2,10.5,12.0,20.67,0.0
2016,5,15,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,15,38.0,8.5,0.95,5.5,10.0,7.73,0.0
2016,5,16,5,30,76.0,17.0,1.1,6.0,20.0,13.38,0.0
2016,5,16,5,45,182.0,33.5,1.3,7.0,55.5,26.13,16.33
2016,5,16,6,0,288.0,50.0,1.5,8.0,91.0,38.51,28.77
2016,5,16,6,15,368.0,62.5,1.55,8.5,137.0,47.38,37.31
2016,5,16,6,30,448.0,75.0,1.6,9.0,183.0,55.97,45.33
2016,5,16,6,45,508.0,83.5,1.65,9.5,234.0,62.39,51.15
2016,5,16,7,0,568.0,92.0,1.7,10.0,285.0,66.68,54.87
2016,5,16,7,15,608.5,99.0,1.8,10.5,337.5,69.47,57.12
2016,5,16,7,30,649.0,106.0,1.9,11.0,390.0,72.1,59.15
2016,5,16,7,45,682.0,111.0,2.05,12.0,442.0,88.35,59.07
2016,5,16,8,0,715.0,116.0,2.2,13.0,494.0,140.32,84.04
2016,5,16,8,15,738.0,120.5,2.05,13.0,544.0,194.45,123.47
2016,5,16,8,30,761.0,125.0,1.9,13.0,594.0,251.17,170.92
2016,5,16,8,45,653.0,173.5,1.8,13.5,597.5,308.53,224.73
2016,5,16,9,0,545.0,222.0,1.7,14.0,601.0,353.16,266.25
2016,5,16,9,15,542.0,241.5,1.55,14.5,638.0,403.52,307.79
2016,5,16,9,30,539.0,261.0,1.4,15.0,675.0,453.25,347.23
2016,5,16,9,45,711.5,190.0,1.25,15.5,763.0,517.07,396.02
2016,5,16,10,0,884.0,119.0,1.1,16.0,851.0,598.3,456.76
2016,5,16,10,15,891.0,120.5,0.9,16.0,880.5,650.48,494.1
2016,5,16,10,30,898.0,122.0,0.7,16.0,910.0,701.24,528.68
2016,5,16,10,45,902.0,123.5,0.55,16.5,932.5,748.25,558.53
2016,5,16,11,0,906.0,125.0,0.4,17.0,955.0,793.15,584.55
2016,5,16,11,15,908.5,126.0,0.4,17.0,970.5,834.14,610.21
2016,5,16,11,30,911.0,127.0,0.4,17.0,986.0,872.56,633.98
2016,5,16,11,45,910.0,129.0,0.45,17.5,993.0,906.15,654.31
2016,5,16,12,0,909.0,131.0,0.5,18.0,1000.0,936.7,672.68
2016,5,16,12,15,908.5,131.0,0.55,18.0,999.5,962.75,689.51
2016,5,16,12,30,908.0,131.0,0.6,18.0,999.0,985.55,704.44
2016,5,16,12,45,904.5,131.5,0.7,18.5,990.5,1002.59,715.69
2016,5,16,13,0,901.0,132.0,0.8,19.0,982.0,1016.07,724.89
2016,5,16,13,15,897.0,131.0,0.85,19.0,966.5,1023.97,731.05
2016,5,16,13,30,893.0,130.0,0.9,19.0,951.0,1028.17,735.13
2016,5,16,13,45,886.5,129.5,1.0,19.0,927.5,1026.66,736.86
2016,5,16,14,0,880.0,129.0,1.1,19.0,904.0,1021.47,736.41
2016,5,16,14,15,872.0,127.0,1.15,19.0,874.0,1009.63,730.89
2016,5,16,14,30,864.0,125.0,1.2,19.0,844.0,994.25,723.27
2016,5,16,14,45,850.0,125.0,1.25,19.0,807.0,971.73,711.12
2016,5,16,15,0,836.0,125.0,1.3,19.0,770.0,956.26,703.57
2016,5,16,15,15,822.5,122.5,1.35,19.0,728.5,925.26,685.78
2016,5,16,15,30,809.0,120.0,1.4,19.0,687.0,891.54,666.16
2016,5,16,15,45,786.0,119.0,1.45,19.0,639.5,848.58,640.07
2016,5,16,16,0,763.0,118.0,1.5,19.0,592.0,803.92,612.43
2016,5,16,16,15,740.5,113.5,1.45,19.0,543.0,758.2,582.52
2016,5,16,16,30,718.0,109.0,1.4,19.0,494.0,707.69,548.8
2016,5,16,16,45,678.5,107.0,1.4,19.0,441.0,646.82,507.31
2016,5,16,17,0,639.0,105.0,1.4,19.0,388.0,586.97,464.17
2016,5,16,17,15,599.5,98.0,1.2,18.5,337.0,522.99,416.33
2016,5,16,17,30,560.0,91.0,1.0,18.0,286.0,461.03,368.6
2016,5,16,17,45,500.0,83.0,0.85,17.5,235.5,389.08,311.8
2016,5,16,18,0,440.0,75.0,0.7,17.0,185.0,318.65,254.48
2016,5,16,18,15,365.0,63.0,0.7,16.5,139.5,247.53,195.4
2016,5,16,18,30,290.0,51.0,0.7,16.0,94.0,184.47,141.43
2016,5,16,18,45,145.0,36.5,0.7,16.0,58.0,97.09,68.1
2016,5,16,19,0,0.0,22.0,0.7,16.0,22.0,21.11,0.0
2016,5,16,19,15,0.0,11.0,0.7,15.5,11.0,10.01,0.0
2016,5,16,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.5,1.45,12.0,0.5,0.45,0.0
2016,5,17,5,30,0.0,1.0,1.5,12.0,1.0,0.87,0.0
2016,5,17,5,45,0.0,3.0,1.6,12.5,3.0,2.63,0.0
2016,5,17,6,0,0.0,5.0,1.7,13.0,5.0,4.38,0.0
2016,5,17,6,15,0.0,8.5,1.7,13.0,8.5,7.46,1.03
2016,5,17,6,30,0.0,12.0,1.7,13.0,12.0,10.54,3.86
2016,5,17,6,45,0.0,15.5,1.7,13.5,15.5,13.62,6.65
2016,5,17,7,0,0.0,19.0,1.7,14.0,19.0,16.71,9.4
2016,5,17,7,15,0.0,28.0,1.75,14.0,28.0,24.66,16.49
2016,5,17,7,30,0.0,37.0,1.8,14.0,37.0,32.63,23.52
2016,5,17,7,45,0.0,64.0,1.9,14.5,64.0,56.58,42.4
2016,5,17,8,0,0.0,91.0,2.0,15.0,91.0,80.46,62.1
2016,5,17,8,15,0.0,97.5,2.1,15.0,97.5,86.12,66.55
2016,5,17,8,30,0.0,104.0,2.2,15.0,104.0,91.79,71.01
2016,5,17,8,45,2.5,145.5,2.3,15.5,147.5,127.58,99.85
2016,5,17,9,0,5.0,187.0,2.4,16.0,191.0,163.55,128.34
2016,5,17,9,15,12.0,229.0,2.3,16.0,238.0,202.12,158.64
2016,5,17,9,30,19.0,271.0,2.2,16.0,285.0,241.8,189.46
2016,5,17,9,45,21.5,291.5,2.15,16.5,309.0,262.67,204.96
2016,5,17,10,0,24.0,312.0,2.1,17.0,333.0,283.99,220.69
2016,5,17,10,15,36.0,349.5,2.0,17.0,381.0,323.94,250.96
2016,5,17,10,30,48.0,387.0,1.9,17.0,429.0,368.54,284.29
2016,5,17,10,45,40.0,380.0,1.8,17.5,416.0,362.81,278.75
2016,5,17,11,0,32.0,373.0,1.7,18.0,403.0,355.85,272.54
2016,5,17,11,15,48.0,407.5,1.65,18.0,453.0,403.69,308.18
2016,5,17,11,30,64.0,442.0,1.6,18.0,503.0,453.54,344.49
2016,5,17,11,45,76.0,456.0,1.6,18.5,529.0,482.93,365.03
2016,5,17,12,0,88.0,470.0,1.6,19.0,555.0,513.15,386.08
2016,5,17,12,15,95.0,474.0,1.65,19.0,565.5,529.9,398.28
2016,5,17,12,30,102.0,478.0,1.7,19.0,576.0,546.61,410.56
2016,5,17,12,45,66.0,430.0,1.8,19.0,493.5,470.92,355.91
2016,5,17,13,0,30.0,382.0,1.9,19.0,411.0,392.61,298.49
2016,5,17,13,15,20.0,296.5,1.9,19.0,316.0,290.09,222.35
2016,5,17,13,30,10.0,211.0,1.9,19.0,221.0,200.95,154.32
2016,5,17,13,45,19.5,280.5,1.9,19.0,298.5,275.97,212.77
2016,5,17,14,0,29.0,350.0,1.9,19.0,376.0,368.73,282.85
2016,5,17,14,15,50.5,367.5,1.8,19.0,411.0,410.05,314.01
2016,5,17,14,30,72.0,385.0,1.7,19.0,446.0,451.59,345.2
2016,5,17,14,45,39.5,290.5,1.6,19.0,324.0,322.02,248.24
2016,5,17,15,0,7.0,196.0,1.5,19.0,202.0,185.12,142.78
2016,5,17,15,15,79.0,262.5,1.4,19.0,319.0,331.33,258.96
2016,5,17,15,30,151.0,329.0,1.3,19.0,436.0,484.49,374.05
2016,5,17,15,45,201.0,301.5,1.25,19.0,433.5,496.71,384.14
2016,5,17,16,0,251.0,274.0,1.2,19.0,431.0,519.85,402.98
2016,5,17,16,15,249.5,250.5,1.15,19.0,395.5,485.42,378.48
2016,5,17,16,30,248.0,227.0,1.1,19.0,360.0,450.02,353.38
2016,5,17,16,45,124.0,149.0,1.1,19.0,215.5,248.72,198.49
2016,5,17,17,0,0.0,71.0,1.1,19.0,71.0,62.78,46.62
2016,5,17,17,15,0.0,61.5,0.95,18.5,61.5,54.33,40.09
2016,5,17,17,30,0.0,52.0,0.8,18.0,52.0,45.9,33.22
2016,5,17,17,45,0.0,43.0,0.7,18.0,43.0,37.92,26.54
2016,5,17,18,0,0.0,34.0,0.6,18.0,34.0,29.95,19.78
2016,5,17,18,15,0.0,25.5,0.6,17.5,25.5,22.44,13.34
2016,5,17,18,30,0.0,17.0,0.6,17.0,17.0,14.94,6.85
2016,5,17,18,45,0.0,10.5,0.6,16.5,10.5,9.22,1.75
2016,5,17,19,0,0.0,4.0,0.6,16.0,4.0,3.5,0.0
2016,5,17,19,15,0.0,2.0,0.65,15.5,2.0,1.82,0.0
2016,5,17,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,5,15,38.5,9.0,2.0,14.0,10.5,8.19,0.0
2016,5,18,5,30,77.0,18.0,2.2,14.0,21.0,14.78,0.0
2016,5,18,5,45,184.0,33.5,2.4,14.0,56.0,26.08,15.99
2016,5,18,6,0,291.0,49.0,2.6,14.0,91.0,37.67,27.35
2016,5,18,6,15,370.0,60.0,2.65,14.0,136.0,45.42,34.75
2016,5,18,6,30,449.0,71.0,2.7,14.0,181.0,54.17,42.83
2016,5,18,6,45,224.5,61.0,2.8,14.0,116.0,43.6,33.49
2016,5,18,7,0,0.0,51.0,2.9,14.0,51.0,45.01,34.72
2016,5,18,7,15,0.0,78.0,2.85,14.0,78.0,68.73,55.68
2016,5,18,7,30,0.0,105.0,2.8,14.0,105.0,90.77,74.87
2016,5,18,7,45,0.0,116.5,2.75,14.5,116.5,100.53,79.2
2016,5,18,8,0,0.0,128.0,2.7,15.0,128.0,110.56,87.06
2016,5,18,8,15,1.0,149.5,2.6,15.5,150.0,128.78,101.48
2016,5,18,8,30,2.0,171.0,2.5,16.0,172.0,147.29,115.93
2016,5,18,8,45,12.0,214.0,2.4,16.5,222.5,185.7,145.88
2016,5,18,9,0,22.0,257.0,2.3,17.0,273.0,225.59,176.56
2016,5,18,9,15,16.0,239.5,2.15,17.0,251.5,212.25,165.73
2016,5,18,9,30,10.0,222.0,2.0,17.0,230.0,197.25,153.69
2016,5,18,9,45,9.5,216.5,1.95,17.5,224.5,193.81,150.5
2016,5,18,10,0,9.0,211.0,1.9,18.0,219.0,190.08,147.07
2016,5,18,10,15,8.0,195.0,1.8,18.0,202.0,176.71,136.38
2016,5,18,10,30,7.0,179.0,1.7,18.0,185.0,162.92,125.4
2016,5,18,10,45,10.5,224.5,1.6,18.5,234.5,206.01,158.7
2016,5,18,11,0,14.0,270.0,1.5,19.0,284.0,249.77,191.73
2016,5,18,11,15,12.5,246.5,1.4,19.0,259.0,229.14,175.58
2016,5,18,11,30,11.0,223.0,1.3,19.0,234.0,208.03,159.28
2016,5,18,11,45,10.5,214.0,1.25,19.5,224.5,200.4,153.09
2016,5,18,12,0,10.0,205.0,1.2,20.0,215.0,192.6,146.76
2016,5,18,12,15,16.0,279.0,1.15,20.0,294.5,266.05,202.78
2016,5,18,12,30,22.0,353.0,1.1,20.0,374.0,341.03,258.23
2016,5,18,12,45,23.5,348.5,1.1,20.5,371.0,350.79,264.59
2016,5,18,13,0,25.0,344.0,1.1,21.0,368.0,350.34,263.89
2016,5,18,13,15,42.5,378.0,1.1,21.0,418.0,403.48,303.28
2016,5,18,13,30,60.0,412.0,1.1,21.0,468.0,457.73,342.55
2016,5,18,13,45,57.0,405.0,1.15,21.0,457.0,450.44,337.39
2016,5,18,14,0,54.0,398.0,1.2,21.0,446.0,442.76,332.44
2016,5,18,14,15,69.0,396.0,1.2,21.0,455.0,457.89,344.35
2016,5,18,14,30,84.0,394.0,1.2,21.0,464.0,472.63,355.85
2016,5,18,14,45,59.0,353.5,1.25,21.0,402.0,406.84,308.33
2016,5,18,15,0,34.0,313.0,1.3,21.0,340.0,341.2,260.31
2016,5,18,15,15,30.5,290.5,1.35,20.5,314.0,315.3,242.35
2016,5,18,15,30,27.0,268.0,1.4,20.0,288.0,289.27,223.78
2016,5,18,15,45,25.5,250.0,1.45,20.0,268.0,256.11,199.1
2016,5,18,16,0,24.0,232.0,1.5,20.0,248.0,237.34,185.26
2016,5,18,16,15,12.0,185.0,1.5,19.5,193.0,180.7,141.3
2016,5,18,16,30,0.0,138.0,1.5,19.0,138.0,125.4,97.41
2016,5,18,16,45,0.0,115.5,1.55,19.0,115.5,104.18,80.62
2016,5,18,17,0,0.0,93.0,1.6,19.0,93.0,83.05,63.58
2016,5,18,17,15,259.0,95.5,1.55,18.5,187.0,290.88,238.04
2016,5,18,17,30,518.0,98.0,1.5,18.0,281.0,442.89,358.28
2016,5,18,17,45,460.0,89.0,1.5,18.0,231.5,368.85,297.79
2016,5,18,18,0,402.0,80.0,1.5,18.0,182.0,305.28,245.24
2016,5,18,18,15,329.5,67.0,1.5,17.5,138.0,236.25,187.33
2016,5,18,18,30,257.0,54.0,1.5,17.0,94.0,174.98,134.68
2016,5,18,18,45,158.5,37.0,1.5,16.5,58.5,108.62,77.63
2016,5,18,19,0,60.0,20.0,1.5,16.0,23.0,42.38,9.44
2016,5,18,19,15,30.0,10.0,1.6,15.5,11.5,15.46,0.0
2016,5,18,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,5,15,22.0,8.5,1.7,12.0,9.5,7.73,0.0
2016,5,19,5,30,44.0,17.0,1.8,12.0,19.0,13.99,0.0
2016,5,19,5,45,124.0,36.5,1.95,12.0,52.5,29.19,18.88
2016,5,19,6,0,204.0,56.0,2.1,12.0,86.0,43.99,33.19
2016,5,19,6,15,274.5,72.0,2.15,12.0,129.5,54.13,42.82
2016,5,19,6,30,345.0,88.0,2.2,12.0,173.0,65.01,52.88
2016,5,19,6,45,172.5,61.5,2.25,12.5,104.0,47.98,37.63
2016,5,19,7,0,0.0,35.0,2.3,13.0,35.0,30.84,22.15
2016,5,19,7,15,0.0,66.5,2.25,13.0,66.5,58.77,47.06
2016,5,19,7,30,0.0,98.0,2.2,13.0,98.0,85.29,70.32
2016,5,19,7,45,0.0,97.0,2.15,13.5,97.0,85.04,66.5
2016,5,19,8,0,0.0,96.0,2.1,14.0,96.0,84.63,65.78
2016,5,19,8,15,0.0,89.5,2.05,14.0,89.5,79.31,61.12
2016,5,19,8,30,0.0,83.0,2.0,14.0,83.0,73.55,56.13
2016,5,19,8,45,0.0,91.0,1.95,14.5,91.0,80.71,61.77
2016,5,19,9,0,0.0,99.0,1.9,15.0,99.0,87.75,67.25
2016,5,19,9,15,0.0,90.5,1.85,15.0,90.5,80.35,61.0
2016,5,19,9,30,0.0,82.0,1.8,15.0,82.0,72.81,54.69
2016,5,19,9,45,3.0,133.0,1.8,15.0,136.0,119.0,92.22
2016,5,19,10,0,6.0,184.0,1.8,15.0,190.0,165.2,129.11
2016,5,19,10,15,7.5,189.5,1.8,15.0,197.0,171.62,133.97
2016,5,19,10,30,9.0,195.0,1.8,15.0,204.0,178.2,139.07
2016,5,19,10,45,10.0,199.5,1.85,15.0,209.0,183.71,143.33
2016,5,19,11,0,11.0,204.0,1.9,15.0,214.0,189.3,147.69
2016,5,19,11,15,11.5,210.5,1.9,15.0,221.5,196.36,153.18
2016,5,19,11,30,12.0,217.0,1.9,15.0,229.0,203.47,158.7
2016,5,19,11,45,11.5,220.0,1.95,15.5,231.5,206.63,160.82
2016,5,19,12,0,11.0,223.0,2.0,16.0,234.0,209.71,162.9
2016,5,19,12,15,15.0,275.5,2.05,16.0,290.5,261.9,203.56
2016,5,19,12,30,19.0,328.0,2.1,16.0,347.0,315.01,244.24
2016,5,19,12,45,18.0,318.5,2.15,16.0,336.0,306.53,237.67
2016,5,19,13,0,17.0,309.0,2.2,16.0,325.0,297.8,231.16
2016,5,19,13,15,22.0,335.0,2.25,16.0,356.0,328.16,254.74
2016,5,19,13,30,27.0,361.0,2.3,16.0,387.0,373.44,289.32
2016,5,19,13,45,23.5,336.5,2.35,16.0,358.5,333.18,258.87
2016,5,19,14,0,20.0,312.0,2.4,16.0,330.0,307.06,239.29
2016,5,19,14,15,17.5,290.0,2.45,16.0,305.0,284.13,221.99
2016,5,19,14,30,15.0,268.0,2.5,16.0,280.0,261.05,204.43
2016,5,19,14,45,18.0,274.0,2.55,16.0,288.5,270.33,212.23
2016,5,19,15,0,21.0,280.0,2.6,16.0,297.0,279.71,220.07
2016,5,19,15,15,10.5,214.0,2.55,16.0,222.5,205.87,161.99
2016,5,19,15,30,0.0,148.0,2.5,16.0,148.0,133.46,104.01
2016,5,19,15,45,4.0,172.0,2.5,16.0,174.5,160.13,126.16
2016,5,19,16,0,8.0,196.0,2.5,16.0,201.0,187.51,148.7
2016,5,19,16,15,9.5,188.5,2.45,15.5,194.5,182.06,145.01
2016,5,19,16,30,11.0,181.0,2.4,15.0,188.0,176.6,141.37
2016,5,19,16,45,5.5,136.5,2.35,15.0,140.0,128.72,102.38
2016,5,19,17,0,0.0,92.0,2.3,15.0,92.0,82.08,63.79
2016,5,19,17,15,0.0,79.5,2.15,14.5,79.5,70.57,54.47
2016,5,19,17,30,0.0,67.0,2.0,14.0,67.0,59.22,45.11
2016,5,19,17,45,162.0,81.5,1.95,14.0,122.5,184.26,152.49
2016,5,19,18,0,324.0,96.0,1.9,14.0,178.0,284.45,233.29
2016,5,19,18,15,258.0,78.5,1.75,13.5,134.5,209.72,169.17
2016,5,19,18,30,192.0,61.0,1.6,13.0,91.0,150.97,118.11
2016,5,19,18,45,124.0,40.5,1.45,13.0,57.5,94.75,68.65
2016,5,19,19,0,56.0,20.0,1.3,13.0,24.0,41.34,11.98
2016,5,19,19,15,28.0,10.0,1.3,13.0,12.0,15.05,0.0
2016,5,19,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,5.5,1.6,11.0,5.5,5.0,0.0
2016,5,20,5,30,0.0,11.0,1.8,11.0,11.0,9.67,0.0
2016,5,20,5,45,0.0,28.5,2.0,11.5,28.5,24.9,15.41
2016,5,20,6,0,0.0,46.0,2.2,12.0,46.0,39.49,29.26
2016,5,20,6,15,6.5,66.0,2.2,12.0,68.0,55.83,44.35
2016,5,20,6,30,13.0,86.0,2.2,12.0,90.0,72.03,59.15
2016,5,20,6,45,21.5,106.5,2.25,12.5,114.0,88.49,73.78
2016,5,20,7,0,30.0,127.0,2.3,13.0,138.0,100.73,84.35
2016,5,20,7,15,22.0,141.0,2.35,13.5,149.5,116.43,97.73
2016,5,20,7,30,14.0,155.0,2.4,14.0,161.0,127.91,107.18
2016,5,20,7,45,7.0,125.5,2.5,14.5,128.5,107.76,85.02
2016,5,20,8,0,0.0,96.0,2.6,15.0,96.0,84.63,65.51
2016,5,20,8,15,10.5,161.0,2.65,15.0,167.5,139.33,109.94
2016,5,20,8,30,21.0,226.0,2.7,15.0,239.0,194.19,153.6
2016,5,20,8,45,24.0,246.5,2.8,15.5,263.0,214.39,169.01
2016,5,20,9,0,27.0,267.0,2.9,16.0,287.0,228.89,179.89
2016,5,20,9,15,22.0,265.0,2.9,16.0,281.5,235.22,184.75
2016,5,20,9,30,17.0,263.0,2.9,16.0,276.0,234.29,183.81
2016,5,20,9,45,16.0,264.5,2.9,16.5,277.0,237.38,185.66
2016,5,20,10,0,15.0,266.0,2.9,17.0,278.0,240.18,187.27
2016,5,20,10,15,13.5,253.5,2.85,17.0,265.0,230.44,179.43
2016,5,20,10,30,12.0,241.0,2.8,17.0,252.0,220.17,171.22
2016,5,20,10,45,29.5,324.0,2.75,17.0,351.0,306.67,238.4
2016,5,20,11,0,47.0,407.0,2.7,17.0,450.0,396.28,306.12
2016,5,20,11,15,33.0,365.0,2.6,17.0,395.5,353.5,273.01
2016,5,20,11,30,19.0,323.0,2.5,17.0,341.0,303.92,234.98
2016,5,20,11,45,17.5,308.5,2.45,17.0,325.0,291.35,225.43
2016,5,20,12,0,16.0,294.0,2.4,17.0,309.0,278.38,215.44
2016,5,20,12,15,10.0,224.5,2.35,17.0,234.0,210.88,163.13
2016,5,20,12,30,4.0,155.0,2.3,17.0,159.0,142.76,109.56
2016,5,20,12,45,24.0,286.0,2.25,17.0,309.0,290.94,225.96
2016,5,20,13,0,44.0,417.0,2.2,17.0,459.0,440.04,337.9
2016,5,20,13,15,36.0,390.0,2.15,16.5,424.5,408.58,314.28
2016,5,20,13,30,28.0,363.0,2.1,16.0,390.0,376.24,290.72
2016,5,20,13,45,41.5,381.0,2.1,16.0,419.0,410.05,316.99
2016,5,20,14,0,55.0,399.0,2.1,16.0,448.0,444.26,343.08
2016,5,20,14,15,35.5,337.5,2.1,16.0,369.0,363.5,282.29
2016,5,20,14,30,16.0,276.0,2.1,16.0,290.0,269.67,210.53
2016,5,20,14,45,12.5,246.5,2.1,16.0,257.5,238.3,186.66
2016,5,20,15,0,9.0,217.0,2.1,16.0,225.0,206.96,162.32
2016,5,20,15,15,7.0,202.5,2.0,16.0,208.5,191.47,150.34
2016,5,20,15,30,5.0,188.0,1.9,16.0,192.0,176.02,138.3
2016,5,20,15,45,2.5,154.0,1.85,16.0,156.0,141.56,110.87
2016,5,20,16,0,0.0,120.0,1.8,16.0,120.0,107.49,83.43
2016,5,20,16,15,0.0,109.5,1.75,16.0,109.5,97.81,75.8
2016,5,20,16,30,0.0,99.0,1.7,16.0,99.0,88.15,68.09
2016,5,20,16,45,0.0,111.0,1.65,16.0,111.0,99.8,78.01
2016,5,20,17,0,0.0,123.0,1.6,16.0,123.0,112.16,88.51
2016,5,20,17,15,0.0,106.5,1.65,15.5,106.5,96.77,76.15
2016,5,20,17,30,0.0,90.0,1.7,15.0,90.0,81.37,63.6
2016,5,20,17,45,0.0,74.5,1.75,15.0,74.5,66.96,51.54
2016,5,20,18,0,0.0,59.0,1.8,15.0,59.0,52.53,39.26
2016,5,20,18,15,0.0,45.0,1.85,15.0,45.0,39.72,28.18
2016,5,20,18,30,0.0,31.0,1.9,15.0,31.0,27.32,17.35
2016,5,20,18,45,0.0,19.5,2.0,15.0,19.5,17.16,8.32
2016,5,20,19,0,0.0,8.0,2.1,15.0,8.0,7.02,0.0
2016,5,20,19,15,0.0,4.0,2.25,15.0,4.0,3.64,0.0
2016,5,20,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,21,5,15,66.5,9.5,0.95,12.5,13.0,8.64,0.0
2016,5,21,5,30,133.0,19.0,1.1,13.0,26.0,14.95,0.0
2016,5,21,5,45,249.5,31.5,1.3,13.5,62.5,25.38,15.77
2016,5,21,6,0,366.0,44.0,1.5,14.0,99.0,34.89,25.03
2016,5,21,6,15,441.5,53.0,1.5,14.5,145.0,40.84,30.69
2016,5,21,6,30,517.0,62.0,1.5,15.0,191.0,46.58,35.96
2016,5,21,6,45,281.0,97.0,1.5,15.5,169.5,73.56,59.81
2016,5,21,7,0,45.0,132.0,1.5,16.0,148.0,104.04,86.23
2016,5,21,7,15,22.5,129.5,1.55,16.5,137.5,103.95,85.7
2016,5,21,7,30,0.0,127.0,1.6,17.0,127.0,107.61,88.4
2016,5,21,7,45,3.0,148.5,1.65,17.5,150.5,125.02,98.16
2016,5,21,8,0,6.0,170.0,1.7,18.0,174.0,143.53,112.42
2016,5,21,8,15,26.0,212.5,1.7,18.5,229.0,180.97,140.83
2016,5,21,8,30,46.0,255.0,1.7,19.0,284.0,213.12,164.67
2016,5,21,8,45,36.5,261.5,1.75,19.5,286.0,222.13,171.51
2016,5,21,9,0,27.0,268.0,1.8,20.0,288.0,229.6,177.07
2016,5,21,9,15,76.5,318.5,1.75,20.5,377.5,292.15,223.76
2016,5,21,9,30,126.0,369.0,1.7,21.0,467.0,357.07,271.56
2016,5,21,9,45,182.5,385.5,1.7,21.5,534.5,410.77,310.75
2016,5,21,10,0,239.0,402.0,1.7,22.0,602.0,470.49,354.04
2016,5,21,10,15,281.0,407.5,1.7,22.0,650.0,516.5,387.67
2016,5,21,10,30,323.0,413.0,1.7,22.0,698.0,568.7,425.4
2016,5,21,10,45,220.0,436.5,1.7,22.0,633.5,537.4,401.59
2016,5,21,11,0,117.0,460.0,1.7,22.0,569.0,496.13,370.4
2016,5,21,11,15,241.5,445.0,1.75,22.0,673.5,593.94,442.84
2016,5,21,11,30,366.0,430.0,1.8,22.0,778.0,698.65,517.59
2016,5,21,11,45,638.0,271.5,1.85,22.5,883.0,811.43,599.99
2016,5,21,12,0,910.0,113.0,1.9,23.0,988.0,917.43,670.55
2016,5,21,12,15,504.0,296.0,1.9,23.0,780.5,759.33,560.38
2016,5,21,12,30,98.0,479.0,1.9,23.0,573.0,542.56,400.56
2016,5,21,12,45,201.5,469.5,1.95,23.0,661.5,649.28,479.79
2016,5,21,13,0,305.0,460.0,2.0,23.0,750.0,759.95,557.49
2016,5,21,13,15,370.0,425.0,2.0,23.0,771.0,797.84,584.44
2016,5,21,13,30,435.0,390.0,2.0,23.0,792.0,845.88,618.35
2016,5,21,13,45,372.0,405.0,2.05,23.0,743.0,792.36,581.78
2016,5,21,14,0,309.0,420.0,2.1,23.0,694.0,748.81,552.03
2016,5,21,14,15,327.0,401.0,2.1,23.0,683.0,749.07,554.01
2016,5,21,14,30,345.0,382.0,2.1,23.0,672.0,747.19,554.24
2016,5,21,14,45,387.5,345.0,2.15,23.0,657.0,747.65,557.45
2016,5,21,15,0,430.0,308.0,2.2,23.0,642.0,759.64,568.3
2016,5,21,15,15,223.0,274.5,2.15,22.5,447.5,508.21,388.58
2016,5,21,15,30,16.0,241.0,2.1,22.0,253.0,237.63,182.42
2016,5,21,15,45,8.0,131.5,2.1,22.0,137.5,125.17,95.5
2016,5,21,16,0,0.0,22.0,2.1,22.0,22.0,19.43,10.27
2016,5,21,16,15,3.5,98.0,2.0,22.0,100.0,89.96,67.94
2016,5,21,16,30,7.0,174.0,1.9,22.0,178.0,166.25,129.29
2016,5,21,16,45,3.5,99.5,1.85,22.0,101.5,91.42,69.38
2016,5,21,17,0,0.0,25.0,1.8,22.0,25.0,22.03,12.64
2016,5,21,17,15,0.0,22.0,1.6,21.5,22.0,19.37,10.54
2016,5,21,17,30,0.0,19.0,1.4,21.0,19.0,16.72,8.4
2016,5,21,17,45,0.0,15.5,1.25,21.0,15.5,13.63,5.82
2016,5,21,18,0,0.0,12.0,1.1,21.0,12.0,10.54,3.22
2016,5,21,18,15,0.0,9.0,1.05,20.0,9.0,7.9,0.98
2016,5,21,18,30,0.0,6.0,1.0,19.0,6.0,5.26,0.0
2016,5,21,18,45,0.0,3.5,0.95,18.5,3.5,3.07,0.0
2016,5,21,19,0,0.0,1.0,0.9,18.0,1.0,0.87,0.0
2016,5,21,19,15,0.0,0.5,0.9,18.0,0.5,0.45,0.0
2016,5,21,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,7.5,1.45,12.5,7.5,6.82,0.0
2016,5,22,5,30,0.0,15.0,1.7,13.0,15.0,13.21,0.0
2016,5,22,5,45,16.5,33.5,2.0,13.5,36.0,28.57,18.51
2016,5,22,6,0,33.0,52.0,2.3,14.0,57.0,43.39,32.47
2016,5,22,6,15,48.5,73.5,2.5,14.0,84.0,60.02,47.72
2016,5,22,6,30,64.0,95.0,2.7,14.0,111.0,76.34,62.52
2016,5,22,6,45,76.0,116.5,2.95,14.5,140.0,92.37,76.64
2016,5,22,7,0,88.0,138.0,3.2,15.0,169.0,108.1,90.19
2016,5,22,7,15,121.0,162.0,3.35,15.0,212.0,119.8,100.15
2016,5,22,7,30,154.0,186.0,3.5,15.0,255.0,135.25,113.21
2016,5,22,7,45,147.0,210.5,3.7,15.5,282.5,155.44,121.75
2016,5,22,8,0,140.0,235.0,3.9,16.0,310.0,185.11,142.15
2016,5,22,8,15,195.5,254.5,3.95,16.5,370.5,220.76,167.0
2016,5,22,8,30,251.0,274.0,4.0,17.0,431.0,256.7,193.37
2016,5,22,8,45,315.5,281.5,4.05,17.5,493.5,300.51,226.9
2016,5,22,9,0,380.0,289.0,4.1,18.0,556.0,351.55,266.93
2016,5,22,9,15,609.5,206.0,4.1,18.0,664.0,400.47,304.48
2016,5,22,9,30,839.0,123.0,4.1,18.0,772.0,477.64,366.25
2016,5,22,9,45,552.5,260.5,4.1,18.5,696.0,492.58,380.48
2016,5,22,10,0,266.0,398.0,4.1,19.0,620.0,479.35,369.62
2016,5,22,10,15,570.0,265.5,4.1,19.0,762.5,573.79,444.73
2016,5,22,10,30,874.0,133.0,4.1,19.0,905.0,691.62,536.76
2016,5,22,10,45,566.0,294.5,4.1,19.5,799.5,660.79,508.59
2016,5,22,11,0,258.0,456.0,4.1,20.0,694.0,598.46,456.28
2016,5,22,11,15,351.5,432.5,4.05,20.0,762.5,668.72,509.51
2016,5,22,11,30,445.0,409.0,4.0,20.0,831.0,747.16,567.14
2016,5,22,11,45,382.0,438.0,4.0,20.5,802.5,737.96,557.74
2016,5,22,12,0,319.0,467.0,4.0,21.0,774.0,727.15,547.49
2016,5,22,12,15,214.5,476.0,3.95,21.0,682.5,647.94,488.89
2016,5,22,12,30,110.0,485.0,3.9,21.0,591.0,559.27,422.59
2016,5,22,12,45,282.0,448.0,3.9,21.0,717.0,715.26,539.92
2016,5,22,13,0,454.0,411.0,3.9,21.0,843.0,865.12,648.09
2016,5,22,13,15,233.5,329.0,3.85,21.0,551.0,566.75,433.22
2016,5,22,13,30,13.0,247.0,3.8,21.0,259.0,237.23,181.35
2016,5,22,13,45,416.5,208.5,3.75,21.0,579.0,654.24,507.21
2016,5,22,14,0,820.0,170.0,3.7,21.0,899.0,1010.97,756.95
2016,5,22,14,15,566.0,279.5,3.6,21.0,775.0,874.06,658.74
2016,5,22,14,30,312.0,389.0,3.5,21.0,651.0,721.63,546.19
2016,5,22,14,45,209.0,379.5,3.45,21.0,551.5,594.85,454.71
2016,5,22,15,0,106.0,370.0,3.4,21.0,452.0,469.83,361.32
2016,5,22,15,15,412.0,270.0,3.2,20.5,566.5,695.64,537.33
2016,5,22,15,30,718.0,170.0,3.0,20.0,681.0,865.46,662.74
2016,5,22,15,45,688.5,170.0,2.9,20.0,634.0,820.4,630.82
2016,5,22,16,0,659.0,170.0,2.8,20.0,587.0,774.16,599.59
2016,5,22,16,15,329.5,103.0,2.65,19.5,311.5,397.93,319.82
2016,5,22,16,30,0.0,36.0,2.5,19.0,36.0,31.79,20.7
2016,5,22,16,45,161.5,103.5,2.35,19.0,177.0,236.14,192.58
2016,5,22,17,0,323.0,171.0,2.2,19.0,318.0,419.26,338.26
2016,5,22,17,15,285.5,159.0,1.95,18.5,277.0,367.67,296.9
2016,5,22,17,30,248.0,147.0,1.7,18.0,236.0,319.03,258.29
2016,5,22,17,45,225.0,125.5,1.5,17.5,196.5,270.47,219.21
2016,5,22,18,0,202.0,104.0,1.3,17.0,157.0,223.73,180.54
2016,5,22,18,15,164.5,83.0,1.2,16.0,120.0,173.14,138.12
2016,5,22,18,30,127.0,62.0,1.1,15.0,83.0,126.26,97.98
2016,5,22,18,45,75.5,42.0,1.05,14.5,53.5,74.09,53.23
2016,5,22,19,0,24.0,22.0,1.0,14.0,24.0,31.56,12.42
2016,5,22,19,15,12.0,11.0,1.0,13.5,12.0,12.57,0.0
2016,5,22,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,23,5,15,55.0,10.5,1.55,9.5,13.5,9.55,0.0
2016,5,23,5,30,110.0,21.0,1.8,10.0,27.0,16.5,1.2
2016,5,23,5,45,210.5,36.5,2.05,10.5,63.5,28.37,18.66
2016,5,23,6,0,311.0,52.0,2.3,11.0,100.0,39.89,29.81
2016,5,23,6,15,384.5,63.5,2.4,11.5,145.5,47.95,37.45
2016,5,23,6,30,458.0,75.0,2.5,12.0,191.0,57.21,45.93
2016,5,23,6,45,403.0,97.0,2.7,12.5,216.0,70.11,57.44
2016,5,23,7,0,348.0,119.0,2.9,13.0,241.0,83.65,69.27
2016,5,23,7,15,406.5,129.0,3.0,13.5,294.5,88.88,73.55
2016,5,23,7,30,465.0,139.0,3.1,14.0,348.0,93.86,77.53
2016,5,23,7,45,509.5,145.5,3.25,14.5,399.0,109.57,78.18
2016,5,23,8,0,554.0,152.0,3.4,15.0,450.0,153.47,100.4
2016,5,23,8,15,367.0,217.5,3.4,15.0,422.5,215.26,155.89
2016,5,23,8,30,180.0,283.0,3.4,15.0,395.0,254.03,195.27
2016,5,23,8,45,96.5,256.5,3.4,15.5,317.0,229.33,178.69
2016,5,23,9,0,13.0,230.0,3.4,16.0,239.0,201.1,158.21
2016,5,23,9,15,14.0,243.0,3.35,16.0,253.5,214.26,168.45
2016,5,23,9,30,15.0,256.0,3.3,16.0,268.0,227.58,178.7
2016,5,23,9,45,29.5,306.5,3.3,16.5,331.0,274.82,215.13
2016,5,23,10,0,44.0,357.0,3.3,17.0,394.0,328.41,255.89
