Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,10,15,95.0,399.0,3.25,17.0,482.5,399.64,310.43
2016,5,23,10,30,146.0,441.0,3.2,17.0,571.0,476.02,368.06
2016,5,23,10,45,207.0,447.0,3.2,17.5,636.0,536.39,412.84
2016,5,23,11,0,268.0,453.0,3.2,18.0,701.0,602.85,461.49
2016,5,23,11,15,153.5,429.5,3.15,18.0,572.0,508.09,389.85
2016,5,23,11,30,39.0,406.0,3.1,18.0,443.0,399.15,306.38
2016,5,23,11,45,146.5,444.0,3.1,18.5,585.0,536.66,410.78
2016,5,23,12,0,254.0,482.0,3.1,19.0,727.0,682.86,516.56
2016,5,23,12,15,352.0,451.5,3.05,19.0,791.0,757.53,570.77
2016,5,23,12,30,450.0,421.0,3.0,19.0,855.0,841.54,630.76
2016,5,23,12,45,229.0,301.5,2.95,19.0,522.5,520.92,400.6
2016,5,23,13,0,8.0,182.0,2.9,19.0,190.0,171.62,131.14
2016,5,23,13,15,449.5,154.0,2.8,19.0,570.5,617.63,483.25
2016,5,23,13,30,891.0,126.0,2.7,19.0,951.0,1016.76,757.84
2016,5,23,13,45,879.0,129.5,2.65,19.0,927.5,1013.85,752.06
2016,5,23,14,0,867.0,133.0,2.6,19.0,904.0,1007.39,748.11
2016,5,23,14,15,859.5,131.5,2.55,19.0,875.0,996.86,741.62
2016,5,23,14,30,852.0,130.0,2.5,19.0,846.0,982.87,732.99
2016,5,23,14,45,838.5,130.0,2.45,19.0,809.5,971.69,726.37
2016,5,23,15,0,825.0,130.0,2.4,19.0,773.0,946.88,710.71
2016,5,23,15,15,589.0,215.5,2.3,18.5,662.5,808.57,617.21
2016,5,23,15,30,353.0,301.0,2.2,18.0,552.0,651.08,502.45
2016,5,23,15,45,557.0,210.0,2.15,18.0,577.0,740.02,573.72
2016,5,23,16,0,761.0,119.0,2.1,18.0,602.0,800.33,618.56
2016,5,23,16,15,542.5,168.5,2.0,18.0,499.0,647.44,507.95
2016,5,23,16,30,324.0,218.0,1.9,18.0,396.0,497.24,393.85
2016,5,23,16,45,266.5,203.0,1.8,18.0,339.5,426.08,340.33
2016,5,23,17,0,209.0,188.0,1.7,18.0,283.0,346.97,279.05
2016,5,23,17,15,195.5,167.0,1.5,17.5,247.0,306.95,248.32
2016,5,23,17,30,182.0,146.0,1.3,17.0,211.0,267.65,217.25
2016,5,23,17,45,343.0,108.0,1.1,17.0,207.0,325.29,263.73
2016,5,23,18,0,504.0,70.0,0.9,17.0,203.0,348.7,279.45
2016,5,23,18,15,432.5,60.0,0.85,16.5,156.5,276.98,219.19
2016,5,23,18,30,361.0,50.0,0.8,16.0,110.0,212.41,163.87
2016,5,23,18,45,259.5,36.5,0.75,15.5,72.0,140.27,102.13
2016,5,23,19,0,158.0,23.0,0.7,15.0,34.0,78.88,39.39
2016,5,23,19,15,79.0,11.5,0.6,15.0,17.0,27.39,0.0
2016,5,23,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,15,82.5,10.0,1.3,10.5,15.0,9.1,0.0
2016,5,24,5,30,165.0,20.0,1.5,11.0,30.0,16.26,1.85
2016,5,24,5,45,276.5,32.5,1.7,12.0,68.0,26.16,16.72
2016,5,24,6,0,388.0,45.0,1.9,13.0,106.0,35.64,25.85
2016,5,24,6,15,462.0,54.0,1.85,13.5,153.0,41.58,31.51
2016,5,24,6,30,536.0,63.0,1.8,14.0,200.0,47.3,36.76
2016,5,24,6,45,588.5,69.5,1.8,14.5,251.0,50.69,39.75
2016,5,24,7,0,641.0,76.0,1.8,15.0,302.0,53.95,42.5
2016,5,24,7,15,677.5,81.5,1.95,16.0,354.5,56.21,44.19
2016,5,24,7,30,714.0,87.0,2.1,17.0,407.0,58.33,45.7
2016,5,24,7,45,742.0,91.0,2.25,18.0,458.5,83.07,51.42
2016,5,24,8,0,770.0,95.0,2.4,19.0,510.0,136.38,76.49
2016,5,24,8,15,790.5,98.5,2.35,19.5,559.5,191.5,115.81
2016,5,24,8,30,811.0,102.0,2.3,20.0,609.0,248.83,162.83
2016,5,24,8,45,826.5,105.0,2.25,20.5,655.0,306.36,212.34
2016,5,24,9,0,842.0,108.0,2.2,21.0,701.0,365.0,262.73
2016,5,24,9,15,854.0,110.0,2.15,21.0,742.5,426.63,314.92
2016,5,24,9,30,866.0,112.0,2.1,21.0,784.0,483.28,362.03
2016,5,24,9,45,875.5,114.0,2.05,21.5,820.0,538.53,405.85
2016,5,24,10,0,885.0,116.0,2.0,22.0,856.0,593.1,447.53
2016,5,24,10,15,892.0,117.5,1.95,22.0,885.5,644.83,486.6
2016,5,24,10,30,899.0,119.0,1.9,22.0,915.0,695.16,523.46
2016,5,24,10,45,904.5,119.5,1.85,22.5,938.0,741.97,555.76
2016,5,24,11,0,910.0,120.0,1.8,23.0,961.0,786.81,584.75
2016,5,24,11,15,913.0,121.0,1.75,23.0,977.0,827.95,611.01
2016,5,24,11,30,916.0,122.0,1.7,23.0,993.0,866.57,635.28
2016,5,24,11,45,918.0,122.0,1.7,23.5,1001.0,900.79,655.72
2016,5,24,12,0,920.0,122.0,1.7,24.0,1009.0,932.14,674.14
2016,5,24,12,15,920.0,122.0,1.7,24.0,1009.0,958.67,690.7
2016,5,24,12,30,920.0,122.0,1.7,24.0,1009.0,981.98,705.25
2016,5,24,12,45,921.5,119.5,1.7,24.5,1002.5,1001.02,715.77
2016,5,24,13,0,923.0,117.0,1.7,25.0,996.0,1016.57,724.15
2016,5,24,13,15,920.0,116.5,1.7,25.0,981.0,1026.05,730.26
2016,5,24,13,30,917.0,116.0,1.7,25.0,966.0,1031.8,734.24
2016,5,24,13,45,670.5,242.5,1.75,25.0,856.5,940.02,677.49
2016,5,24,14,0,424.0,369.0,1.8,25.0,747.0,821.79,595.79
2016,5,24,14,15,659.0,240.0,1.8,25.0,805.0,928.93,674.68
2016,5,24,14,30,894.0,111.0,1.8,25.0,863.0,1003.6,722.32
2016,5,24,14,45,885.0,109.0,1.8,25.0,827.5,983.59,709.9
2016,5,24,15,0,876.0,107.0,1.8,25.0,792.0,960.25,696.47
2016,5,24,15,15,864.5,105.0,1.8,24.5,751.5,931.43,680.85
2016,5,24,15,30,853.0,103.0,1.8,24.0,711.0,899.76,663.26
2016,5,24,15,45,838.0,100.0,1.8,24.0,665.5,861.24,639.69
2016,5,24,16,0,823.0,97.0,1.8,24.0,620.0,828.0,619.5
2016,5,24,16,15,804.0,94.0,1.7,24.0,571.0,781.57,589.12
2016,5,24,16,30,785.0,91.0,1.6,24.0,522.0,733.71,557.51
2016,5,24,16,45,759.5,87.0,1.55,24.0,471.0,678.75,520.87
2016,5,24,17,0,734.0,83.0,1.5,24.0,420.0,623.52,483.03
2016,5,24,17,15,699.5,78.0,1.4,23.5,367.5,561.37,438.33
2016,5,24,17,30,665.0,73.0,1.3,23.0,315.0,502.82,394.74
2016,5,24,17,45,616.5,67.5,1.25,22.5,263.5,435.51,343.11
2016,5,24,18,0,568.0,62.0,1.2,22.0,212.0,371.79,292.24
2016,5,24,18,15,497.0,54.0,1.2,21.0,164.5,299.22,233.23
2016,5,24,18,30,426.0,46.0,1.2,20.0,117.0,233.64,177.86
2016,5,24,18,45,316.5,34.5,1.2,19.0,77.0,159.17,114.84
2016,5,24,19,0,207.0,23.0,1.2,18.0,37.0,94.32,49.47
2016,5,24,19,15,103.5,11.5,1.2,17.5,18.5,32.68,0.0
2016,5,24,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,15,83.5,10.5,0.8,14.5,15.0,9.55,0.0
2016,5,25,5,30,167.0,21.0,0.8,15.0,30.0,16.53,2.5
2016,5,25,5,45,277.5,33.0,0.8,16.0,68.5,26.56,16.81
2016,5,25,6,0,388.0,45.0,0.8,17.0,107.0,35.58,25.39
2016,5,25,6,15,462.0,54.5,0.8,17.5,154.0,41.96,31.34
2016,5,25,6,30,536.0,64.0,0.8,18.0,201.0,48.08,36.85
2016,5,25,6,45,584.5,71.0,0.8,18.5,251.5,51.8,40.08
2016,5,25,7,0,633.0,78.0,0.8,19.0,302.0,55.36,43.04
2016,5,25,7,15,669.5,83.5,0.8,19.5,354.0,57.56,44.72
2016,5,25,7,30,706.0,89.0,0.8,20.0,406.0,59.61,46.24
2016,5,25,7,45,732.0,94.0,0.85,20.5,457.5,85.04,52.61
2016,5,25,8,0,758.0,99.0,0.9,21.0,509.0,138.28,77.64
2016,5,25,8,15,778.5,102.5,1.0,21.5,558.0,192.63,115.75
2016,5,25,8,30,799.0,106.0,1.1,22.0,607.0,249.2,161.35
2016,5,25,8,45,815.5,108.5,1.25,23.0,652.5,305.87,208.96
2016,5,25,9,0,832.0,111.0,1.4,24.0,698.0,363.76,257.5
2016,5,25,9,15,844.0,114.0,1.45,24.0,739.5,425.48,308.76
2016,5,25,9,30,856.0,117.0,1.5,24.0,781.0,482.36,355.19
2016,5,25,9,45,863.5,120.0,1.55,24.5,816.5,536.86,397.83
2016,5,25,10,0,871.0,123.0,1.6,25.0,852.0,590.51,438.4
2016,5,25,10,15,878.0,124.5,1.65,25.0,881.5,641.56,476.75
2016,5,25,10,30,885.0,126.0,1.7,25.0,911.0,691.23,513.14
2016,5,25,10,45,890.0,127.5,1.75,25.5,933.5,737.93,545.55
2016,5,25,11,0,895.0,129.0,1.8,26.0,956.0,782.66,575.21
2016,5,25,11,15,898.0,129.5,1.85,26.0,971.5,822.83,601.48
2016,5,25,11,30,901.0,130.0,1.9,26.0,987.0,860.52,626.0
2016,5,25,11,45,902.0,130.5,2.0,26.5,995.0,893.89,646.82
2016,5,25,12,0,903.0,131.0,2.1,27.0,1003.0,924.4,665.72
2016,5,25,12,15,902.5,131.5,2.1,27.0,1003.0,950.59,682.14
2016,5,25,12,30,902.0,132.0,2.1,27.0,1003.0,973.63,696.58
2016,5,25,12,45,894.5,135.5,2.15,27.0,993.5,989.52,707.11
2016,5,25,13,0,887.0,139.0,2.2,27.0,984.0,1001.89,715.58
2016,5,25,13,15,882.5,138.0,2.15,27.0,968.5,1009.36,719.98
2016,5,25,13,30,878.0,137.0,2.1,27.0,953.0,1013.2,722.23
2016,5,25,13,45,870.0,137.0,2.1,27.0,929.5,1010.92,721.37
2016,5,25,14,0,862.0,137.0,2.1,27.0,906.0,1005.06,718.44
2016,5,25,14,15,854.0,135.5,2.05,27.0,876.5,994.19,711.91
2016,5,25,14,30,846.0,134.0,2.0,27.0,847.0,979.88,703.36
2016,5,25,14,45,833.0,133.0,1.95,27.0,810.5,968.48,696.79
2016,5,25,15,0,820.0,132.0,1.9,27.0,774.0,943.23,681.43
2016,5,25,15,15,722.5,167.0,1.85,26.5,711.0,880.85,643.35
2016,5,25,15,30,625.0,202.0,1.8,26.0,648.0,813.29,601.03
2016,5,25,15,45,617.0,187.0,1.8,26.0,604.0,774.03,576.7
2016,5,25,16,0,609.0,172.0,1.8,26.0,560.0,732.62,550.23
2016,5,25,16,15,660.0,142.5,1.75,26.0,532.5,721.86,544.89
2016,5,25,16,30,711.0,113.0,1.7,26.0,505.0,703.96,533.9
2016,5,25,16,45,680.0,108.5,1.65,26.0,454.0,647.25,495.37
2016,5,25,17,0,649.0,104.0,1.6,26.0,403.0,590.93,455.51
2016,5,25,17,15,611.5,97.5,1.5,25.5,352.0,528.87,410.91
2016,5,25,17,30,574.0,91.0,1.4,25.0,301.0,468.6,366.2
2016,5,25,17,45,521.0,83.5,1.3,24.5,251.0,400.81,314.21
2016,5,25,18,0,468.0,76.0,1.2,24.0,201.0,337.15,263.65
2016,5,25,18,15,398.5,65.0,1.15,23.0,155.5,263.94,204.69
2016,5,25,18,30,329.0,54.0,1.1,22.0,110.0,202.15,153.14
2016,5,25,18,45,233.0,39.5,1.1,21.5,72.5,135.06,96.87
2016,5,25,19,0,137.0,25.0,1.1,21.0,35.0,76.35,40.86
2016,5,25,19,15,68.5,12.5,1.1,20.5,17.5,26.11,0.0
2016,5,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,15,11.0,10.5,1.15,17.0,11.0,9.55,0.0
2016,5,26,5,30,22.0,21.0,1.3,17.0,22.0,17.75,3.61
2016,5,26,5,45,77.0,40.5,1.5,17.5,51.5,33.09,22.18
2016,5,26,6,0,132.0,60.0,1.7,18.0,81.0,46.73,34.89
2016,5,26,6,15,173.0,80.0,1.7,18.0,118.0,61.22,48.04
2016,5,26,6,30,214.0,100.0,1.7,18.0,155.0,75.24,60.57
2016,5,26,6,45,263.0,112.5,1.75,18.5,195.5,83.89,68.03
2016,5,26,7,0,312.0,125.0,1.8,19.0,236.0,92.24,75.02
2016,5,26,7,15,264.5,154.0,1.85,19.5,258.5,110.13,90.0
2016,5,26,7,30,217.0,183.0,1.9,20.0,281.0,134.12,109.86
2016,5,26,7,45,148.5,206.5,1.95,21.0,277.0,153.29,117.08
2016,5,26,8,0,80.0,230.0,2.0,22.0,273.0,183.87,139.73
2016,5,26,8,15,199.5,246.0,2.1,22.5,367.5,215.76,158.42
2016,5,26,8,30,319.0,262.0,2.2,23.0,462.0,262.47,189.88
2016,5,26,8,45,510.5,213.0,2.3,23.5,561.0,298.14,212.88
2016,5,26,9,0,702.0,164.0,2.4,24.0,660.0,357.62,257.2
2016,5,26,9,15,716.5,168.0,2.4,24.5,700.0,410.58,300.88
2016,5,26,9,30,731.0,172.0,2.4,25.0,740.0,464.3,343.98
2016,5,26,9,45,747.0,172.5,2.45,25.5,775.5,516.42,384.79
2016,5,26,10,0,763.0,173.0,2.5,26.0,811.0,570.78,425.94
2016,5,26,10,15,522.5,299.0,2.5,26.0,743.5,571.48,425.69
2016,5,26,10,30,282.0,425.0,2.5,26.0,676.0,549.57,407.43
2016,5,26,10,45,540.5,300.0,2.5,26.5,795.5,645.31,479.17
2016,5,26,11,0,799.0,175.0,2.5,27.0,915.0,754.52,558.38
2016,5,26,11,15,802.5,176.0,2.5,27.0,930.0,793.34,584.63
2016,5,26,11,30,806.0,177.0,2.5,27.0,945.0,830.04,608.56
2016,5,26,11,45,809.5,176.5,2.5,27.0,953.0,863.11,629.94
2016,5,26,12,0,813.0,176.0,2.5,27.0,961.0,893.72,649.62
2016,5,26,12,15,813.0,176.0,2.5,27.0,961.0,919.0,665.78
2016,5,26,12,30,813.0,176.0,2.5,27.0,961.0,941.35,680.09
2016,5,26,12,45,803.5,180.5,2.55,27.0,951.5,955.9,689.86
2016,5,26,13,0,794.0,185.0,2.6,27.0,942.0,967.03,697.6
2016,5,26,13,15,789.5,184.0,2.6,27.0,927.5,974.3,702.54
2016,5,26,13,30,785.0,183.0,2.6,27.0,913.0,978.15,705.42
2016,5,26,13,45,774.0,184.5,2.6,27.0,890.0,974.61,703.71
2016,5,26,14,0,763.0,186.0,2.6,27.0,867.0,967.7,700.0
2016,5,26,14,15,754.0,183.5,2.55,27.0,838.5,955.52,692.58
2016,5,26,14,30,745.0,181.0,2.5,27.0,810.0,947.29,687.87
2016,5,26,14,45,734.5,177.5,2.5,27.0,776.0,926.29,675.34
2016,5,26,15,0,724.0,174.0,2.5,27.0,742.0,902.41,661.06
2016,5,26,15,15,709.5,170.0,2.45,27.0,703.0,871.55,641.76
2016,5,26,15,30,695.0,166.0,2.4,27.0,664.0,838.37,620.89
2016,5,26,15,45,355.5,193.5,2.35,27.0,448.0,543.1,412.7
2016,5,26,16,0,16.0,221.0,2.3,27.0,232.0,218.62,165.38
2016,5,26,16,15,317.5,182.0,2.15,26.5,358.5,461.91,358.64
2016,5,26,16,30,619.0,143.0,2.0,26.0,485.0,665.38,510.07
2016,5,26,16,45,594.0,134.5,1.9,26.0,437.0,612.19,470.63
2016,5,26,17,0,569.0,126.0,1.8,26.0,389.0,559.1,432.52
2016,5,26,17,15,531.5,117.5,1.65,25.5,339.5,492.69,384.23
2016,5,26,17,30,494.0,109.0,1.5,25.0,290.0,434.76,340.8
2016,5,26,17,45,449.5,97.5,1.4,24.5,242.5,372.08,292.49
2016,5,26,18,0,405.0,86.0,1.3,24.0,195.0,313.04,245.44
2016,5,26,18,15,340.0,73.0,1.2,23.5,151.0,247.22,191.73
2016,5,26,18,30,275.0,60.0,1.1,23.0,107.0,188.16,142.34
2016,5,26,18,45,193.0,43.0,1.0,22.5,70.5,125.99,90.37
2016,5,26,19,0,111.0,26.0,0.9,22.0,34.0,70.83,39.01
2016,5,26,19,15,55.5,13.0,0.9,21.5,17.0,23.8,0.0
2016,5,26,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,27,5,15,53.0,11.0,1.4,17.5,14.5,10.01,0.0
2016,5,27,5,30,106.0,22.0,1.6,18.0,29.0,17.24,3.78
2016,5,27,5,45,194.5,38.0,1.85,18.5,64.0,29.43,19.06
2016,5,27,6,0,283.0,54.0,2.1,19.0,99.0,41.25,30.04
2016,5,27,6,15,352.5,66.5,2.2,19.5,143.5,49.98,38.01
2016,5,27,6,30,422.0,79.0,2.3,20.0,188.0,58.4,45.49
2016,5,27,6,45,469.0,89.0,2.4,20.5,235.5,64.6,50.83
2016,5,27,7,0,516.0,99.0,2.5,21.0,283.0,71.06,56.23
2016,5,27,7,15,554.5,107.0,2.5,21.0,333.0,74.37,58.91
2016,5,27,7,30,593.0,115.0,2.5,21.0,383.0,77.45,61.34
2016,5,27,7,45,620.5,122.0,2.55,21.5,431.5,95.17,62.49
2016,5,27,8,0,648.0,129.0,2.6,22.0,480.0,143.81,86.24
2016,5,27,8,15,671.0,134.0,2.6,22.5,527.5,193.67,121.25
2016,5,27,8,30,694.0,139.0,2.6,23.0,575.0,246.16,163.35
2016,5,27,8,45,713.5,142.5,2.6,23.5,619.5,298.97,207.76
2016,5,27,9,0,733.0,146.0,2.6,24.0,664.0,353.51,253.7
2016,5,27,9,15,747.0,149.5,2.5,24.5,704.0,411.55,301.4
2016,5,27,9,30,761.0,153.0,2.4,25.0,744.0,465.33,344.58
2016,5,27,9,45,773.0,155.0,2.35,25.5,779.0,517.25,385.14
2016,5,27,10,0,785.0,157.0,2.3,26.0,814.0,569.06,424.23
2016,5,27,10,15,793.0,159.0,2.25,26.0,843.0,618.1,460.94
2016,5,27,10,30,801.0,161.0,2.2,26.0,872.0,666.15,495.91
2016,5,27,10,45,805.5,163.5,2.15,26.5,894.0,710.98,526.65
2016,5,27,11,0,810.0,166.0,2.1,27.0,916.0,754.11,555.33
2016,5,27,11,15,813.5,167.0,2.1,27.0,931.5,793.24,581.78
2016,5,27,11,30,817.0,168.0,2.1,27.0,947.0,830.22,605.65
2016,5,27,11,45,816.0,171.0,2.1,27.0,954.0,862.88,626.53
2016,5,27,12,0,815.0,174.0,2.1,27.0,961.0,892.86,645.6
2016,5,27,12,15,546.0,325.5,2.1,27.0,853.0,821.35,594.24
2016,5,27,12,30,277.0,477.0,2.1,27.0,745.0,723.99,522.6
2016,5,27,12,45,542.0,326.5,2.1,27.0,846.0,852.8,616.88
2016,5,27,13,0,807.0,176.0,2.1,27.0,947.0,970.16,695.73
2016,5,27,13,15,592.5,294.0,2.05,27.0,855.5,895.83,644.34
2016,5,27,13,30,378.0,412.0,2.0,27.0,764.0,796.59,574.03
2016,5,27,13,45,580.0,293.5,2.0,27.0,818.5,897.83,647.69
2016,5,27,14,0,782.0,175.0,2.0,27.0,873.0,974.91,699.33
2016,5,27,14,15,499.0,293.5,1.9,27.0,734.0,819.44,593.98
2016,5,27,14,30,216.0,412.0,1.8,27.0,595.0,633.9,462.88
2016,5,27,14,45,477.5,290.0,1.75,27.0,672.0,789.45,577.32
2016,5,27,15,0,739.0,168.0,1.7,27.0,749.0,909.62,659.35
2016,5,27,15,15,725.0,164.5,1.65,26.5,710.0,879.53,640.56
2016,5,27,15,30,711.0,161.0,1.6,26.0,671.0,847.04,621.69
2016,5,27,15,45,693.5,156.5,1.55,26.0,627.5,808.2,597.25
2016,5,27,16,0,676.0,152.0,1.5,26.0,584.0,767.64,571.5
2016,5,27,16,15,653.5,146.5,1.45,26.0,537.0,720.44,540.94
2016,5,27,16,30,631.0,141.0,1.4,26.0,490.0,672.42,508.79
2016,5,27,16,45,606.5,132.5,1.35,26.0,442.0,619.19,472.19
2016,5,27,17,0,582.0,124.0,1.3,26.0,394.0,565.98,434.76
2016,5,27,17,15,544.5,116.0,1.25,25.5,344.5,505.16,391.4
2016,5,27,17,30,507.0,108.0,1.2,25.0,295.0,441.44,344.58
2016,5,27,17,45,464.0,97.0,1.15,24.5,247.5,379.51,297.38
2016,5,27,18,0,421.0,86.0,1.1,24.0,200.0,321.05,251.13
2016,5,27,18,15,355.0,73.0,1.0,23.5,155.0,253.9,196.58
2016,5,27,18,30,289.0,60.0,0.9,23.0,110.0,193.59,146.32
2016,5,27,18,45,207.0,43.5,0.85,22.5,73.5,131.15,94.23
2016,5,27,19,0,125.0,27.0,0.8,22.0,37.0,76.28,43.44
2016,5,27,19,15,62.5,13.5,0.8,21.5,18.5,25.8,0.0
2016,5,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,15,86.0,11.5,0.95,15.5,17.0,10.46,0.0
2016,5,28,5,30,172.0,23.0,1.1,16.0,34.0,18.1,4.78
2016,5,28,5,45,281.5,35.5,1.25,16.5,72.5,28.72,18.69
2016,5,28,6,0,391.0,48.0,1.4,17.0,111.0,38.12,27.62
2016,5,28,6,15,464.0,57.5,1.3,17.5,158.5,44.4,33.48
2016,5,28,6,30,537.0,67.0,1.2,18.0,206.0,50.43,38.91
2016,5,28,6,45,590.0,73.0,1.2,19.0,257.5,53.29,41.28
2016,5,28,7,0,643.0,79.0,1.2,20.0,309.0,56.06,43.45
2016,5,28,7,15,679.0,84.5,1.05,20.5,361.0,58.23,45.1
2016,5,28,7,30,715.0,90.0,0.9,21.0,413.0,60.26,46.59
2016,5,28,7,45,742.5,93.5,0.75,21.5,464.5,84.69,51.99
2016,5,28,8,0,770.0,97.0,0.6,22.0,516.0,137.37,76.08
2016,5,28,8,15,790.0,101.0,0.6,22.5,565.0,192.58,114.43
2016,5,28,8,30,810.0,105.0,0.6,23.0,614.0,249.94,160.06
2016,5,28,8,45,825.0,108.0,0.6,23.5,659.5,307.06,207.6
2016,5,28,9,0,840.0,111.0,0.6,24.0,705.0,365.24,255.81
2016,5,28,9,15,714.0,180.0,0.7,24.0,705.5,418.19,301.8
2016,5,28,9,30,588.0,249.0,0.8,24.0,706.0,461.57,337.87
2016,5,28,9,45,738.0,182.0,0.95,24.5,783.0,518.57,381.37
2016,5,28,10,0,888.0,115.0,1.1,25.0,860.0,591.7,436.17
2016,5,28,10,15,894.5,116.5,1.15,25.0,889.5,643.1,474.21
2016,5,28,10,30,901.0,118.0,1.2,25.0,919.0,693.05,510.4
2016,5,28,10,45,692.5,250.0,1.25,25.5,875.0,706.47,515.98
2016,5,28,11,0,484.0,382.0,1.3,26.0,831.0,700.65,507.69
2016,5,28,11,15,495.0,388.5,1.3,26.0,854.0,741.09,535.04
2016,5,28,11,30,506.0,395.0,1.3,26.0,877.0,781.04,561.2
2016,5,28,11,45,714.0,257.5,1.35,26.0,944.0,858.4,617.46
2016,5,28,12,0,922.0,120.0,1.4,26.0,1011.0,928.92,663.41
2016,5,28,12,15,921.5,120.0,1.4,26.0,1011.0,955.01,678.92
2016,5,28,12,30,921.0,120.0,1.4,26.0,1011.0,977.88,692.92
2016,5,28,12,45,916.0,121.5,1.45,26.5,1002.5,994.55,702.52
2016,5,28,13,0,911.0,123.0,1.5,27.0,994.0,1007.66,710.04
2016,5,28,13,15,907.5,122.5,1.55,27.0,979.0,1016.69,716.57
2016,5,28,13,30,904.0,122.0,1.6,27.0,964.0,1022.05,721.0
2016,5,28,13,45,900.5,119.5,1.65,27.0,942.0,1021.72,722.07
2016,5,28,14,0,897.0,117.0,1.7,27.0,920.0,1017.65,720.99
2016,5,28,14,15,890.0,115.5,1.7,26.5,890.5,1007.46,716.97
2016,5,28,14,30,883.0,114.0,1.7,26.0,861.0,993.71,710.85
2016,5,28,14,45,875.0,112.0,1.7,26.0,826.0,975.01,700.31
2016,5,28,15,0,867.0,110.0,1.7,26.0,791.0,953.02,687.77
2016,5,28,15,15,855.0,107.5,1.6,26.0,750.5,923.6,669.25
2016,5,28,15,30,843.0,105.0,1.5,26.0,710.0,891.38,648.98
2016,5,28,15,45,829.5,101.5,1.4,26.0,665.5,862.06,630.58
2016,5,28,16,0,816.0,98.0,1.3,26.0,621.0,822.08,605.07
2016,5,28,16,15,796.5,95.0,1.3,25.5,572.5,775.71,577.47
2016,5,28,16,30,777.0,92.0,1.3,25.0,524.0,727.97,548.39
2016,5,28,16,45,752.5,88.0,1.3,24.5,473.0,674.29,514.45
2016,5,28,17,0,728.0,84.0,1.3,24.0,422.0,620.28,478.99
2016,5,28,17,15,694.5,79.0,1.15,23.5,370.5,561.4,436.44
2016,5,28,17,30,661.0,74.0,1.0,23.0,319.0,501.68,391.99
2016,5,28,17,45,615.5,68.0,0.9,23.0,268.5,435.78,340.98
2016,5,28,18,0,570.0,62.0,0.8,23.0,218.0,373.16,290.82
2016,5,28,18,15,502.5,54.5,0.8,22.5,170.5,302.69,233.87
2016,5,28,18,30,435.0,47.0,0.8,22.0,123.0,238.76,180.29
2016,5,28,18,45,335.0,36.0,0.8,21.5,83.0,167.3,120.33
2016,5,28,19,0,235.0,25.0,0.8,21.0,43.0,106.2,62.56
2016,5,28,19,15,117.5,12.5,0.8,21.0,21.5,36.87,0.0
2016,5,28,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,1.5,1.45,18.0,1.5,1.36,0.0
2016,5,29,5,30,0.0,3.0,1.6,18.0,3.0,2.63,0.0
2016,5,29,5,45,0.0,7.0,1.75,18.0,7.0,6.14,0.0
2016,5,29,6,0,0.0,11.0,1.9,18.0,11.0,9.65,2.76
2016,5,29,6,15,0.0,15.5,2.0,18.0,15.5,13.62,6.37
2016,5,29,6,30,0.0,20.0,2.1,18.0,20.0,17.59,9.94
2016,5,29,6,45,0.0,25.5,2.25,18.5,25.5,22.44,14.22
2016,5,29,7,0,0.0,31.0,2.4,19.0,31.0,27.31,18.44
2016,5,29,7,15,0.0,19.5,2.45,19.0,19.5,17.17,9.47
2016,5,29,7,30,0.0,8.0,2.5,19.0,8.0,7.04,0.53
2016,5,29,7,45,0.0,72.5,2.55,19.5,72.5,64.13,47.74
2016,5,29,8,0,0.0,137.0,2.6,20.0,137.0,117.79,91.19
2016,5,29,8,15,32.5,203.0,2.7,20.5,223.5,168.13,129.54
2016,5,29,8,30,65.0,269.0,2.8,21.0,310.0,226.47,173.57
2016,5,29,8,45,145.0,297.5,2.95,21.5,398.0,270.45,204.78
2016,5,29,9,0,225.0,326.0,3.1,22.0,486.0,331.0,249.62
2016,5,29,9,15,123.5,305.5,3.2,22.0,394.5,295.22,225.06
2016,5,29,9,30,22.0,285.0,3.3,22.0,303.0,254.23,194.87
2016,5,29,9,45,15.5,248.0,3.4,22.5,260.5,223.11,170.54
2016,5,29,10,0,9.0,211.0,3.5,23.0,218.0,189.89,144.46
2016,5,29,10,15,13.5,257.5,3.5,23.0,269.5,233.6,178.03
2016,5,29,10,30,18.0,304.0,3.5,23.0,321.0,278.11,211.7
2016,5,29,10,45,20.5,324.0,3.5,23.5,343.5,299.24,226.98
2016,5,29,11,0,23.0,344.0,3.5,24.0,366.0,320.79,242.49
2016,5,29,11,15,18.5,310.5,3.45,24.0,328.5,290.07,219.23
2016,5,29,11,30,14.0,277.0,3.4,24.0,291.0,258.33,195.23
2016,5,29,11,45,98.5,385.5,3.35,24.0,481.5,440.75,333.02
2016,5,29,12,0,183.0,494.0,3.3,24.0,672.0,622.34,463.64
2016,5,29,12,15,133.5,483.5,3.2,24.0,613.5,578.45,430.25
2016,5,29,12,30,84.0,473.0,3.1,24.0,555.0,521.46,388.47
2016,5,29,12,45,172.5,473.5,3.05,24.0,640.0,622.2,462.76
2016,5,29,13,0,261.0,474.0,3.0,24.0,725.0,726.64,536.96
2016,5,29,13,15,156.0,446.5,2.95,23.5,596.0,593.17,442.05
2016,5,29,13,30,51.0,419.0,2.9,23.0,467.0,453.27,340.33
2016,5,29,13,45,30.5,319.5,2.85,23.0,348.5,335.85,254.52
2016,5,29,14,0,10.0,220.0,2.8,23.0,230.0,209.5,159.0
2016,5,29,14,15,28.0,293.0,2.8,23.0,318.0,309.51,236.14
2016,5,29,14,30,46.0,366.0,2.8,23.0,406.0,403.15,306.3
2016,5,29,14,45,29.5,306.0,2.85,23.0,331.0,326.37,248.92
2016,5,29,15,0,13.0,246.0,2.9,23.0,256.0,238.2,182.18
2016,5,29,15,15,13.0,240.5,2.9,22.5,250.5,233.3,179.36
2016,5,29,15,30,13.0,235.0,2.9,22.0,245.0,228.42,176.35
2016,5,29,15,45,10.0,213.0,2.95,22.0,220.5,204.73,158.26
2016,5,29,16,0,7.0,191.0,3.0,22.0,196.0,181.14,140.13
2016,5,29,16,15,12.0,194.0,2.95,22.0,201.0,188.84,146.85
2016,5,29,16,30,17.0,197.0,2.9,22.0,206.0,196.56,153.54
2016,5,29,16,45,40.0,193.0,2.85,22.0,212.0,221.2,174.19
2016,5,29,17,0,63.0,189.0,2.8,22.0,218.0,233.66,185.06
2016,5,29,17,15,58.5,166.5,2.75,21.5,191.5,205.39,163.2
2016,5,29,17,30,54.0,144.0,2.7,21.0,165.0,177.31,141.16
2016,5,29,17,45,47.5,122.5,2.7,21.0,138.5,149.51,118.59
2016,5,29,18,0,41.0,101.0,2.7,21.0,112.0,122.17,95.98
2016,5,29,18,15,29.5,80.5,2.65,20.5,87.5,94.24,72.65
2016,5,29,18,30,18.0,60.0,2.6,20.0,63.0,67.31,49.87
2016,5,29,18,45,9.0,41.0,2.6,20.0,42.5,41.23,27.67
2016,5,29,19,0,0.0,22.0,2.6,20.0,22.0,19.41,8.3
2016,5,29,19,15,0.0,11.0,2.6,19.5,11.0,10.01,0.0
2016,5,29,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,15,16.0,11.0,2.25,17.0,12.0,10.01,0.0
2016,5,30,5,30,32.0,22.0,2.3,17.0,24.0,18.6,5.71
2016,5,30,5,45,79.0,39.5,2.4,17.5,51.0,32.52,21.84
2016,5,30,6,0,126.0,57.0,2.5,18.0,78.0,44.63,33.12
2016,5,30,6,15,151.5,77.0,2.55,18.0,110.5,59.09,46.22
2016,5,30,6,30,177.0,97.0,2.6,18.0,143.0,73.06,58.7
2016,5,30,6,45,194.0,117.5,2.65,18.5,178.5,86.81,70.6
2016,5,30,7,0,211.0,138.0,2.7,19.0,214.0,100.01,81.76
2016,5,30,7,15,226.0,160.0,2.7,19.5,253.0,113.58,93.0
2016,5,30,7,30,241.0,182.0,2.7,20.0,292.0,126.53,103.5
2016,5,30,7,45,262.0,203.0,2.7,20.5,335.0,146.42,110.15
2016,5,30,8,0,283.0,224.0,2.7,21.0,378.0,183.31,132.22
2016,5,30,8,15,230.5,254.5,2.65,21.5,388.0,225.5,165.55
2016,5,30,8,30,178.0,285.0,2.6,22.0,398.0,254.19,189.78
2016,5,30,8,45,230.0,300.5,2.55,22.5,457.5,295.37,220.1
2016,5,30,9,0,282.0,316.0,2.5,23.0,517.0,336.62,251.0
2016,5,30,9,15,351.0,313.5,2.5,23.0,577.5,383.52,286.86
2016,5,30,9,30,420.0,311.0,2.5,23.0,638.0,433.71,325.49
2016,5,30,9,45,368.0,348.5,2.5,23.5,645.0,468.58,352.02
2016,5,30,10,0,316.0,386.0,2.5,24.0,652.0,494.54,370.87
2016,5,30,10,15,213.0,411.0,2.5,24.0,593.0,477.13,357.93
2016,5,30,10,30,110.0,436.0,2.5,24.0,534.0,447.52,335.3
2016,5,30,10,45,69.0,401.0,2.5,24.5,463.5,398.87,298.91
2016,5,30,11,0,28.0,366.0,2.5,25.0,393.0,344.86,258.12
2016,5,30,11,15,27.0,367.5,2.5,25.0,394.0,349.57,261.64
2016,5,30,11,30,26.0,369.0,2.5,25.0,395.0,354.07,264.8
2016,5,30,11,45,29.0,383.5,2.5,25.5,412.5,373.64,278.53
2016,5,30,12,0,32.0,398.0,2.5,26.0,430.0,393.61,292.38
2016,5,30,12,15,177.0,432.0,2.45,26.0,604.5,569.4,421.49
2016,5,30,12,30,322.0,466.0,2.4,26.0,779.0,753.84,549.68
2016,5,30,12,45,245.5,477.0,2.4,26.0,715.0,704.29,513.06
2016,5,30,13,0,169.0,488.0,2.4,26.0,651.0,640.06,467.81
2016,5,30,13,15,265.5,455.0,2.35,26.0,705.5,720.36,525.95
2016,5,30,13,30,362.0,422.0,2.3,26.0,760.0,789.32,574.58
2016,5,30,13,45,347.0,419.0,2.3,26.0,737.0,777.02,566.0
2016,5,30,14,0,332.0,416.0,2.3,26.0,714.0,762.91,556.89
2016,5,30,14,15,308.0,408.0,2.25,26.0,677.5,733.15,536.84
2016,5,30,14,30,284.0,400.0,2.2,26.0,641.0,702.06,515.9
2016,5,30,14,45,537.5,268.0,2.2,26.0,700.5,823.25,606.61
2016,5,30,15,0,791.0,136.0,2.2,26.0,760.0,917.73,671.92
2016,5,30,15,15,511.5,234.5,2.2,25.5,630.0,747.66,557.12
2016,5,30,15,30,232.0,333.0,2.2,25.0,500.0,558.09,420.54
2016,5,30,15,45,485.0,227.0,2.2,25.0,548.0,692.54,524.64
2016,5,30,16,0,738.0,121.0,2.2,25.0,596.0,781.11,589.73
2016,5,30,16,15,540.0,170.5,2.15,24.5,503.5,645.97,494.99
2016,5,30,16,30,342.0,220.0,2.1,24.0,411.0,511.89,396.41
2016,5,30,16,45,391.0,187.0,2.05,24.0,385.5,512.21,399.18
2016,5,30,17,0,440.0,154.0,2.0,24.0,360.0,493.67,387.02
2016,5,30,17,15,420.0,138.0,1.85,23.5,316.0,442.75,349.3
2016,5,30,17,30,400.0,122.0,1.7,23.0,272.0,392.5,311.22
2016,5,30,17,45,375.0,105.5,1.55,23.0,229.0,339.87,269.56
2016,5,30,18,0,350.0,89.0,1.4,23.0,186.0,288.94,228.07
2016,5,30,18,15,303.5,74.0,1.3,22.5,145.5,232.08,181.24
2016,5,30,18,30,257.0,59.0,1.2,22.0,105.0,179.89,137.12
2016,5,30,18,45,191.5,43.5,1.1,21.5,71.5,125.77,91.29
2016,5,30,19,0,126.0,28.0,1.0,21.0,38.0,78.8,48.08
2016,5,30,19,15,63.0,14.0,1.0,20.5,19.0,26.49,0.0
2016,5,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,15,70.0,12.0,1.0,17.5,16.5,10.91,0.0
2016,5,31,5,30,140.0,24.0,1.2,18.0,33.0,18.83,6.09
2016,5,31,5,45,239.5,37.0,1.4,19.0,69.5,28.69,18.52
2016,5,31,6,0,339.0,50.0,1.6,20.0,106.0,38.28,27.41
2016,5,31,6,15,410.5,60.0,1.55,20.0,151.0,46.24,34.72
2016,5,31,6,30,482.0,70.0,1.5,20.0,196.0,52.56,40.43
2016,5,31,6,45,533.0,77.0,1.5,20.5,245.0,56.06,43.42
2016,5,31,7,0,584.0,84.0,1.5,21.0,294.0,59.41,46.15
2016,5,31,7,15,620.5,90.0,1.55,21.5,344.0,61.74,47.92
2016,5,31,7,30,657.0,96.0,1.6,22.0,394.0,63.92,49.51
2016,5,31,7,45,684.5,100.5,1.7,22.5,443.5,81.04,50.0
2016,5,31,8,0,712.0,105.0,1.8,23.0,493.0,131.36,73.53
2016,5,31,8,15,732.5,109.0,1.85,23.5,540.5,189.18,114.42
2016,5,31,8,30,753.0,113.0,1.9,24.0,588.0,243.07,157.59
2016,5,31,8,45,768.0,117.0,1.95,24.5,632.0,297.49,203.46
2016,5,31,9,0,783.0,121.0,2.0,25.0,676.0,353.06,250.35
2016,5,31,9,15,795.5,123.5,2.0,25.0,716.0,407.34,296.01
2016,5,31,9,30,808.0,126.0,2.0,25.0,756.0,461.97,340.8
2016,5,31,9,45,817.0,129.0,2.0,25.5,790.5,515.37,382.66
2016,5,31,10,0,826.0,132.0,2.0,26.0,825.0,569.38,423.47
2016,5,31,10,15,545.5,281.5,1.95,26.0,746.0,568.36,421.59
2016,5,31,10,30,265.0,431.0,1.9,26.0,667.0,541.24,399.07
2016,5,31,10,45,291.5,438.5,1.85,26.0,704.0,584.73,429.99
2016,5,31,11,0,318.0,446.0,1.8,26.0,741.0,629.95,461.18
2016,5,31,11,15,586.5,293.5,1.75,26.0,849.5,726.7,532.95
2016,5,31,11,30,855.0,141.0,1.7,26.0,958.0,827.89,603.54
2016,5,31,11,45,540.5,315.5,1.7,26.5,833.5,761.9,552.92
2016,5,31,12,0,226.0,490.0,1.7,27.0,709.0,655.67,473.1
2016,5,31,12,15,258.5,482.5,1.65,27.0,733.5,697.07,502.24
2016,5,31,12,30,291.0,475.0,1.6,27.0,758.0,733.02,526.33
2016,5,31,12,45,289.5,472.0,1.6,27.0,751.5,740.75,531.32
2016,5,31,13,0,288.0,469.0,1.6,27.0,745.0,746.84,535.52
2016,5,31,13,15,160.5,425.5,1.6,27.0,579.0,576.1,418.86
2016,5,31,13,30,33.0,382.0,1.6,27.0,413.0,398.22,292.38
2016,5,31,13,45,228.0,377.5,1.65,27.0,583.0,616.7,452.75
2016,5,31,14,0,423.0,373.0,1.7,27.0,753.0,821.01,592.56
2016,5,31,14,15,333.0,391.5,1.7,27.0,685.0,740.28,536.02
2016,5,31,14,30,243.0,410.0,1.7,27.0,617.0,672.04,489.14
2016,5,31,14,45,510.0,278.0,1.7,27.0,688.5,806.72,588.67
2016,5,31,15,0,777.0,146.0,1.7,27.0,760.0,914.76,662.31
2016,5,31,15,15,764.0,142.5,1.7,27.0,720.5,885.11,643.25
2016,5,31,15,30,751.0,139.0,1.7,27.0,681.0,852.9,623.92
2016,5,31,15,45,732.0,136.5,1.7,27.0,637.0,818.65,603.11
2016,5,31,16,0,713.0,134.0,1.7,27.0,593.0,778.18,577.93
2016,5,31,16,15,691.5,129.5,1.65,26.5,546.5,731.96,549.2
2016,5,31,16,30,670.0,125.0,1.6,26.0,500.0,684.78,519.32
2016,5,31,16,45,638.5,120.5,1.55,26.0,450.5,629.53,481.27
2016,5,31,17,0,607.0,116.0,1.5,26.0,401.0,574.75,442.46
2016,5,31,17,15,570.5,108.5,1.4,25.5,351.5,514.28,399.05
2016,5,31,17,30,534.0,101.0,1.3,25.0,302.0,455.54,355.6
2016,5,31,17,45,482.5,93.0,1.2,25.0,253.5,385.33,301.45
2016,5,31,18,0,431.0,85.0,1.1,25.0,205.0,325.11,253.39
2016,5,31,18,15,365.5,73.0,1.0,24.0,160.0,258.75,200.17
2016,5,31,18,30,300.0,61.0,0.9,23.0,115.0,199.11,150.92
2016,5,31,18,45,213.5,45.5,0.85,22.5,78.0,135.51,98.12
2016,5,31,19,0,127.0,30.0,0.8,22.0,41.0,81.94,50.74
2016,5,31,19,15,63.5,15.0,0.8,21.5,20.5,27.55,0.0
2016,5,31,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,15,51.5,12.0,0.9,18.5,15.5,10.91,0.0
2016,6,1,5,30,103.0,24.0,1.1,19.0,31.0,18.77,6.25
2016,6,1,5,45,196.0,39.5,1.3,19.5,67.0,30.54,20.06
2016,6,1,6,0,289.0,55.0,1.5,20.0,103.0,41.95,30.57
2016,6,1,6,15,358.5,67.0,1.5,20.5,147.5,50.28,38.15
2016,6,1,6,30,428.0,79.0,1.5,21.0,192.0,58.33,45.25
2016,6,1,6,45,484.5,87.0,1.55,21.5,240.5,63.95,50.05
2016,6,1,7,0,541.0,95.0,1.6,22.0,289.0,67.74,53.12
2016,6,1,7,15,578.5,101.5,1.65,22.5,339.0,70.05,54.83
2016,6,1,7,30,616.0,108.0,1.7,23.0,389.0,72.21,56.36
2016,6,1,7,45,645.0,113.5,1.75,23.5,438.0,88.77,56.76
2016,6,1,8,0,674.0,119.0,1.8,24.0,487.0,137.62,79.69
2016,6,1,8,15,696.0,124.0,1.85,24.0,534.5,188.57,115.23
2016,6,1,8,30,718.0,129.0,1.9,24.0,582.0,241.99,158.04
2016,6,1,8,45,735.0,132.5,1.95,24.5,626.0,295.19,202.63
2016,6,1,9,0,752.0,136.0,2.0,25.0,670.0,354.39,251.9
2016,6,1,9,15,765.0,139.5,1.95,25.0,710.0,407.97,296.62
2016,6,1,9,30,778.0,143.0,1.9,25.0,750.0,462.02,340.57
2016,6,1,9,45,527.5,270.0,1.9,25.5,690.0,482.98,358.33
2016,6,1,10,0,277.0,397.0,1.9,26.0,630.0,480.91,356.15
2016,6,1,10,15,305.0,404.5,1.85,26.0,669.0,524.06,387.46
2016,6,1,10,30,333.0,412.0,1.8,26.0,708.0,569.4,419.56
2016,6,1,10,45,298.0,434.0,1.8,26.5,704.0,585.04,429.05
2016,6,1,11,0,263.0,456.0,1.8,27.0,700.0,597.4,436.08
2016,6,1,11,15,565.0,294.0,1.75,27.0,830.0,709.75,519.49
2016,6,1,11,30,867.0,132.0,1.7,27.0,960.0,829.22,602.2
2016,6,1,11,45,869.5,132.0,1.7,27.0,968.5,862.22,622.21
2016,6,1,12,0,872.0,132.0,1.7,27.0,977.0,892.59,641.29
2016,6,1,12,15,872.0,132.0,1.65,27.0,977.5,917.96,656.53
2016,6,1,12,30,872.0,132.0,1.6,27.0,978.0,940.36,669.85
2016,6,1,12,45,867.0,133.5,1.6,27.5,970.0,956.3,678.43
2016,6,1,13,0,862.0,135.0,1.6,28.0,962.0,968.9,685.02
2016,6,1,13,15,859.0,134.5,1.55,28.0,947.5,978.15,690.29
2016,6,1,13,30,856.0,134.0,1.5,28.0,933.0,983.93,693.52
2016,6,1,13,45,851.5,132.5,1.5,28.0,912.0,983.75,693.92
2016,6,1,14,0,847.0,131.0,1.5,28.0,891.0,980.06,692.33
2016,6,1,14,15,840.0,129.5,1.45,28.0,863.5,970.44,686.48
2016,6,1,14,30,833.0,128.0,1.4,28.0,836.0,957.45,678.71
2016,6,1,14,45,538.5,251.0,1.4,28.0,701.5,805.55,580.82
2016,6,1,15,0,244.0,374.0,1.4,28.0,567.0,633.56,460.61
2016,6,1,15,15,518.5,245.5,1.4,27.5,628.5,765.29,560.43
2016,6,1,15,30,793.0,117.0,1.4,27.0,690.0,866.77,630.85
2016,6,1,15,45,542.5,197.5,1.4,27.0,578.0,710.86,526.29
2016,6,1,16,0,292.0,278.0,1.4,27.0,466.0,554.28,414.61
2016,6,1,16,15,508.5,190.5,1.4,26.5,488.0,641.91,484.41
2016,6,1,16,30,725.0,103.0,1.4,26.0,510.0,699.55,528.77
2016,6,1,16,45,700.5,98.5,1.4,26.0,461.0,650.27,495.52
2016,6,1,17,0,676.0,94.0,1.4,26.0,412.0,598.06,459.51
2016,6,1,17,15,642.0,88.5,1.3,25.5,362.5,538.62,417.05
2016,6,1,17,30,608.0,83.0,1.2,25.0,313.0,480.58,374.29
2016,6,1,17,45,564.0,76.0,1.15,25.0,264.0,417.03,325.45
2016,6,1,18,0,520.0,69.0,1.1,25.0,215.0,356.66,277.44
2016,6,1,18,15,455.0,60.5,1.0,24.0,169.0,288.77,222.96
2016,6,1,18,30,390.0,52.0,0.9,23.0,123.0,227.15,171.82
2016,6,1,18,45,297.5,40.0,0.85,22.5,84.5,159.49,115.32
2016,6,1,19,0,205.0,28.0,0.8,22.0,46.0,100.88,63.09
2016,6,1,19,15,102.5,14.0,0.8,21.5,23.0,35.26,0.0
2016,6,1,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,15,76.0,12.0,0.45,19.0,17.0,10.91,0.0
2016,6,2,5,30,152.0,24.0,0.5,19.0,34.0,18.83,6.5
2016,6,2,5,45,251.5,37.0,0.6,19.5,71.0,28.69,18.56
2016,6,2,6,0,351.0,50.0,0.7,20.0,108.0,39.61,28.6
2016,6,2,6,15,420.5,59.5,0.65,20.5,153.0,45.77,34.28
2016,6,2,6,30,490.0,69.0,0.6,21.0,198.0,51.7,39.53
2016,6,2,6,45,537.5,76.5,0.6,21.5,246.5,55.62,42.87
