Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,7,0,585.0,84.0,0.6,22.0,295.0,59.36,45.91
2016,6,2,7,15,385.5,136.0,0.55,22.5,284.0,93.15,74.43
2016,6,2,7,30,186.0,188.0,0.5,23.0,273.0,136.87,110.39
2016,6,2,7,45,153.0,213.0,0.45,23.5,288.0,156.87,118.04
2016,6,2,8,0,120.0,238.0,0.4,24.0,303.0,184.63,136.53
2016,6,2,8,15,125.0,262.0,0.35,24.5,335.5,213.97,157.13
2016,6,2,8,30,130.0,286.0,0.3,25.0,368.0,244.31,179.07
2016,6,2,8,45,175.0,307.0,0.3,25.5,426.0,284.36,207.17
2016,6,2,9,0,220.0,328.0,0.3,26.0,484.0,329.88,239.45
2016,6,2,9,15,261.0,340.5,0.35,26.0,536.5,367.63,267.04
2016,6,2,9,30,302.0,353.0,0.4,26.0,589.0,415.73,302.09
2016,6,2,9,45,563.0,242.0,0.45,26.5,706.5,477.08,346.12
2016,6,2,10,0,824.0,131.0,0.5,27.0,824.0,566.23,410.27
2016,6,2,10,15,830.5,132.5,0.55,27.0,852.0,614.4,445.06
2016,6,2,10,30,837.0,134.0,0.6,27.0,880.0,661.29,478.48
2016,6,2,10,45,841.5,136.0,0.65,27.0,902.0,705.71,509.46
2016,6,2,11,0,846.0,138.0,0.7,27.0,924.0,748.28,538.59
2016,6,2,11,15,849.0,138.5,0.75,27.0,939.0,786.43,563.07
2016,6,2,11,30,852.0,139.0,0.8,27.0,954.0,822.27,585.91
2016,6,2,11,45,593.5,298.0,0.85,27.5,868.5,788.07,559.49
2016,6,2,12,0,335.0,457.0,0.9,28.0,783.0,725.9,512.7
2016,6,2,12,15,594.5,299.0,0.9,28.0,876.5,835.53,590.94
2016,6,2,12,30,854.0,141.0,0.9,28.0,970.0,931.09,652.05
2016,6,2,12,45,841.5,148.0,0.95,28.0,960.0,944.72,660.14
2016,6,2,13,0,829.0,155.0,1.0,28.0,950.0,954.95,667.34
2016,6,2,13,15,825.5,154.0,1.0,28.0,936.0,974.99,679.78
2016,6,2,13,30,822.0,153.0,1.0,28.0,922.0,979.99,683.01
2016,6,2,13,45,558.0,291.0,1.05,28.0,807.5,868.32,612.57
2016,6,2,14,0,294.0,429.0,1.1,28.0,693.0,737.39,523.59
2016,6,2,14,15,184.5,412.5,1.05,27.5,576.5,600.2,433.06
2016,6,2,14,30,75.0,396.0,1.0,27.0,460.0,462.0,337.5
2016,6,2,14,45,179.0,381.0,1.0,27.0,525.0,563.79,412.76
2016,6,2,15,0,283.0,366.0,1.0,27.0,590.0,661.81,481.47
2016,6,2,15,15,331.0,332.5,0.95,27.0,582.0,667.48,486.29
2016,6,2,15,30,379.0,299.0,0.9,27.0,574.0,669.25,489.45
2016,6,2,15,45,290.0,296.0,0.85,27.0,498.5,579.17,427.0
2016,6,2,16,0,201.0,293.0,0.8,27.0,423.0,478.65,356.62
2016,6,2,16,15,100.5,206.0,0.7,27.0,271.0,296.5,224.64
2016,6,2,16,30,0.0,119.0,0.6,27.0,119.0,106.81,79.0
2016,6,2,16,45,0.0,63.5,0.5,27.0,63.5,56.15,39.62
2016,6,2,17,0,0.0,8.0,0.4,27.0,8.0,7.04,0.09
2016,6,2,17,15,0.0,7.0,0.4,26.5,7.0,6.16,0.0
2016,6,2,17,30,0.0,6.0,0.4,26.0,6.0,5.27,0.0
2016,6,2,17,45,0.0,5.0,0.4,25.5,5.0,4.39,0.0
2016,6,2,18,0,0.0,4.0,0.4,25.0,4.0,3.51,0.0
2016,6,2,18,15,0.0,3.0,0.4,24.5,3.0,2.63,0.0
2016,6,2,18,30,0.0,2.0,0.4,24.0,2.0,1.75,0.0
2016,6,2,18,45,0.0,1.0,0.45,24.0,1.0,0.88,0.0
2016,6,2,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,2,19,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,2,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,15,54.5,12.5,0.75,19.5,16.0,11.37,0.0
2016,6,3,5,30,109.0,25.0,0.9,20.0,32.0,19.56,7.08
2016,6,3,5,45,191.5,41.0,1.1,20.5,67.0,31.68,20.96
2016,6,3,6,0,274.0,57.0,1.3,21.0,102.0,43.42,31.71
2016,6,3,6,15,340.5,69.5,1.3,21.0,146.0,52.06,39.61
2016,6,3,6,30,407.0,82.0,1.3,21.0,190.0,60.4,47.04
2016,6,3,6,45,455.5,92.0,1.35,21.5,237.0,66.53,52.27
2016,6,3,7,0,504.0,102.0,1.4,22.0,284.0,72.4,57.11
2016,6,3,7,15,542.0,110.0,1.4,22.5,333.0,76.32,60.16
2016,6,3,7,30,580.0,118.0,1.4,23.0,382.0,79.31,62.36
2016,6,3,7,45,610.0,123.5,1.45,23.5,431.0,94.41,62.09
2016,6,3,8,0,640.0,129.0,1.5,24.0,480.0,141.18,83.85
2016,6,3,8,15,412.0,207.5,1.55,24.5,441.0,206.39,140.7
2016,6,3,8,30,184.0,286.0,1.6,25.0,402.0,255.47,187.57
2016,6,3,8,45,453.0,216.5,1.65,25.5,531.0,282.52,200.24
2016,6,3,9,0,722.0,147.0,1.7,26.0,660.0,347.37,245.79
2016,6,3,9,15,735.5,150.5,1.75,26.0,699.5,400.14,289.59
2016,6,3,9,30,749.0,154.0,1.8,26.0,739.0,457.01,335.38
2016,6,3,9,45,779.0,145.0,1.85,26.5,778.0,507.88,375.08
2016,6,3,10,0,809.0,136.0,1.9,27.0,817.0,560.32,414.86
2016,6,3,10,15,817.0,137.5,1.95,27.0,845.5,609.71,452.08
2016,6,3,10,30,825.0,139.0,2.0,27.0,874.0,656.89,486.86
2016,6,3,10,45,831.0,140.0,2.05,27.5,896.5,701.01,517.73
2016,6,3,11,0,837.0,141.0,2.1,28.0,919.0,743.44,546.68
2016,6,3,11,15,840.5,142.0,2.1,28.0,934.5,782.05,572.03
2016,6,3,11,30,844.0,143.0,2.1,28.0,950.0,818.44,595.5
2016,6,3,11,45,847.0,142.5,2.1,28.0,958.5,850.78,616.17
2016,6,3,12,0,850.0,142.0,2.1,28.0,967.0,880.6,635.12
2016,6,3,12,15,513.5,319.0,2.1,28.0,818.0,781.38,565.26
2016,6,3,12,30,177.0,496.0,2.1,28.0,669.0,637.49,460.09
2016,6,3,12,45,492.5,333.0,2.15,28.0,807.0,807.78,585.02
2016,6,3,13,0,808.0,170.0,2.2,28.0,945.0,960.4,688.1
2016,6,3,13,15,804.0,169.0,2.15,28.0,930.5,968.37,691.47
2016,6,3,13,30,800.0,168.0,2.1,28.0,916.0,972.92,694.19
2016,6,3,13,45,795.0,166.0,2.1,28.0,895.5,972.05,694.17
2016,6,3,14,0,790.0,164.0,2.1,28.0,875.0,967.76,692.15
2016,6,3,14,15,782.5,161.5,2.1,28.0,847.0,957.12,686.23
2016,6,3,14,30,775.0,159.0,2.1,28.0,819.0,943.22,678.38
2016,6,3,14,45,765.0,156.0,2.1,28.0,785.5,923.23,666.71
2016,6,3,15,0,755.0,153.0,2.1,28.0,752.0,900.28,653.2
2016,6,3,15,15,635.5,199.0,2.05,28.0,685.5,830.84,608.62
2016,6,3,15,30,516.0,245.0,2.0,28.0,619.0,751.1,553.83
2016,6,3,15,45,450.5,250.5,1.95,28.0,562.5,686.16,509.74
2016,6,3,16,0,385.0,256.0,1.9,28.0,506.0,608.99,456.43
2016,6,3,16,15,278.5,252.0,1.8,27.5,425.5,506.01,383.21
2016,6,3,16,30,172.0,248.0,1.7,27.0,345.0,396.34,302.99
2016,6,3,16,45,167.0,224.0,1.6,27.0,311.0,361.19,278.05
2016,6,3,17,0,162.0,200.0,1.5,27.0,277.0,325.81,252.11
2016,6,3,17,15,152.5,177.0,1.4,26.5,243.0,288.5,224.58
2016,6,3,17,30,143.0,154.0,1.3,26.0,209.0,251.56,196.69
2016,6,3,17,45,282.5,120.0,1.2,26.0,207.5,294.48,231.0
2016,6,3,18,0,422.0,86.0,1.1,26.0,206.0,322.05,250.67
2016,6,3,18,15,359.0,74.5,1.0,25.5,162.0,257.83,198.5
2016,6,3,18,30,296.0,63.0,0.9,25.0,118.0,200.03,150.76
2016,6,3,18,45,213.0,47.5,0.8,24.5,80.5,137.71,99.41
2016,6,3,19,0,130.0,32.0,0.7,24.0,43.0,78.79,49.5
2016,6,3,19,15,65.0,16.0,0.65,24.0,21.5,33.84,0.0
2016,6,3,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,15,39.5,12.5,0.55,21.0,15.0,11.37,0.0
2016,6,4,5,30,79.0,25.0,0.6,21.0,30.0,20.29,7.66
2016,6,4,5,45,152.0,43.0,0.7,21.5,64.5,34.2,22.99
2016,6,4,6,0,225.0,61.0,0.8,22.0,99.0,46.34,34.08
2016,6,4,6,15,288.5,76.0,0.75,22.0,141.5,56.74,43.47
2016,6,4,6,30,352.0,91.0,0.7,22.0,184.0,66.74,52.29
2016,6,4,6,45,405.5,101.5,0.7,22.0,231.0,73.04,57.72
2016,6,4,7,0,459.0,112.0,0.7,22.0,278.0,79.07,62.78
2016,6,4,7,15,497.5,121.0,0.8,22.5,326.5,83.7,66.39
2016,6,4,7,30,536.0,130.0,0.9,23.0,375.0,88.07,69.72
2016,6,4,7,45,571.5,135.0,1.0,23.5,423.5,101.53,68.47
2016,6,4,8,0,607.0,140.0,1.1,24.0,472.0,146.03,88.87
2016,6,4,8,15,630.5,146.0,1.1,24.5,518.5,193.89,121.52
2016,6,4,8,30,654.0,152.0,1.1,25.0,565.0,244.49,160.93
2016,6,4,8,45,678.5,153.5,1.15,25.5,609.5,294.47,201.75
2016,6,4,9,0,703.0,155.0,1.2,26.0,654.0,346.79,244.64
2016,6,4,9,15,717.5,158.5,1.15,26.0,693.5,398.92,287.22
2016,6,4,9,30,732.0,162.0,1.1,26.0,733.0,451.78,329.2
2016,6,4,9,45,773.0,146.5,1.1,26.5,774.5,505.5,370.11
2016,6,4,10,0,814.0,131.0,1.1,27.0,816.0,559.45,410.08
2016,6,4,10,15,649.5,243.5,1.05,27.5,802.5,595.97,433.92
2016,6,4,10,30,485.0,356.0,1.0,28.0,789.0,619.48,446.89
2016,6,4,10,45,667.5,243.5,1.0,28.5,855.0,678.81,489.72
2016,6,4,11,0,850.0,131.0,1.0,29.0,921.0,743.95,535.71
2016,6,4,11,15,853.5,132.0,1.05,29.0,937.0,782.99,560.47
2016,6,4,11,30,857.0,133.0,1.1,29.0,953.0,819.76,583.92
2016,6,4,11,45,524.5,314.0,1.15,29.0,817.5,744.51,530.7
2016,6,4,12,0,192.0,495.0,1.2,29.0,682.0,628.86,447.22
2016,6,4,12,15,529.0,313.5,1.25,29.0,827.5,789.67,563.6
2016,6,4,12,30,866.0,132.0,1.3,29.0,973.0,932.71,657.24
2016,6,4,12,45,863.0,132.5,1.4,29.0,966.0,949.59,667.55
2016,6,4,13,0,860.0,133.0,1.5,29.0,959.0,963.19,677.42
2016,6,4,13,15,857.0,132.5,1.55,29.0,945.5,972.48,684.05
2016,6,4,13,30,854.0,132.0,1.6,29.0,932.0,978.33,688.7
2016,6,4,13,45,851.0,129.5,1.65,29.0,911.5,978.73,690.12
2016,6,4,14,0,848.0,127.0,1.7,29.0,891.0,975.61,689.51
2016,6,4,14,15,841.5,125.5,1.75,29.0,863.5,966.56,685.33
2016,6,4,14,30,835.0,124.0,1.8,29.0,836.0,954.14,679.15
2016,6,4,14,45,462.5,247.5,1.85,29.0,639.5,727.55,530.26
2016,6,4,15,0,90.0,371.0,1.9,29.0,443.0,452.5,332.85
2016,6,4,15,15,443.0,242.5,1.85,29.0,567.5,691.11,511.27
2016,6,4,15,30,796.0,114.0,1.8,29.0,692.0,865.57,630.08
2016,6,4,15,45,438.0,200.0,1.8,29.0,515.0,621.02,462.23
2016,6,4,16,0,80.0,286.0,1.8,29.0,338.0,353.51,264.91
2016,6,4,16,15,135.0,267.0,1.75,28.5,346.5,391.14,296.5
2016,6,4,16,30,190.0,248.0,1.7,28.0,355.0,410.27,313.04
2016,6,4,16,45,379.5,185.5,1.7,28.0,374.5,501.77,384.48
2016,6,4,17,0,569.0,123.0,1.7,28.0,394.0,556.04,426.98
2016,6,4,17,15,579.5,105.5,1.55,27.5,353.5,517.34,399.07
2016,6,4,17,30,590.0,88.0,1.4,27.0,313.0,475.86,368.76
2016,6,4,17,45,538.0,82.0,1.3,26.5,263.5,409.86,318.63
2016,6,4,18,0,486.0,76.0,1.2,26.0,214.0,347.77,269.98
2016,6,4,18,15,422.5,66.0,1.15,25.5,169.0,280.64,216.08
2016,6,4,18,30,359.0,56.0,1.1,25.0,124.0,216.83,163.43
2016,6,4,18,45,267.5,43.5,1.1,24.5,85.5,151.37,109.29
2016,6,4,19,0,176.0,31.0,1.1,24.0,47.0,96.5,61.84
2016,6,4,19,15,88.0,15.5,1.15,24.0,23.5,41.64,0.0
2016,6,4,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,5.0,1.85,21.0,5.0,4.55,0.0
2016,6,5,5,30,0.0,10.0,2.1,21.0,10.0,8.78,0.15
2016,6,5,5,45,0.0,20.5,2.35,21.5,20.5,18.04,9.46
2016,6,5,6,0,0.0,31.0,2.6,22.0,31.0,27.32,17.8
2016,6,5,6,15,0.0,44.5,2.75,22.0,44.5,39.27,28.41
2016,6,5,6,30,0.0,58.0,2.9,22.0,58.0,51.06,38.79
2016,6,5,6,45,0.0,72.5,3.05,22.0,72.5,63.32,49.42
2016,6,5,7,0,0.0,87.0,3.2,22.0,87.0,75.48,59.79
2016,6,5,7,15,0.0,103.0,3.25,22.0,103.0,88.71,70.93
2016,6,5,7,30,0.0,119.0,3.3,22.0,119.0,101.81,81.82
2016,6,5,7,45,0.5,138.0,3.4,22.5,138.5,117.28,90.17
2016,6,5,8,0,1.0,157.0,3.5,23.0,158.0,133.37,102.51
2016,6,5,8,15,12.0,195.0,3.55,23.0,203.0,165.75,127.38
2016,6,5,8,30,23.0,233.0,3.6,23.0,248.0,199.75,153.26
2016,6,5,8,45,150.5,275.5,3.65,23.5,382.0,255.68,191.99
2016,6,5,9,0,278.0,318.0,3.7,24.0,516.0,334.97,249.85
2016,6,5,9,15,393.5,298.5,3.75,24.0,596.0,386.63,288.77
2016,6,5,9,30,509.0,279.0,3.8,24.0,676.0,445.81,334.45
2016,6,5,9,45,331.5,346.0,3.85,24.5,610.0,446.17,336.38
2016,6,5,10,0,154.0,413.0,3.9,25.0,544.0,427.97,322.32
2016,6,5,10,15,273.0,398.0,3.9,25.0,638.5,498.1,375.28
2016,6,5,10,30,392.0,383.0,3.9,25.0,733.0,581.93,437.6
2016,6,5,10,45,204.5,343.0,3.95,25.5,526.0,442.5,334.14
2016,6,5,11,0,17.0,303.0,4.0,26.0,319.0,280.18,210.19
2016,6,5,11,15,12.5,240.5,4.05,26.0,252.5,223.29,167.61
2016,6,5,11,30,8.0,178.0,4.1,26.0,186.0,165.1,123.25
2016,6,5,11,45,13.0,247.0,4.2,26.0,259.5,231.65,174.09
2016,6,5,12,0,18.0,316.0,4.3,26.0,333.0,299.28,224.83
2016,6,5,12,15,100.0,407.0,4.3,26.0,504.0,474.67,355.97
2016,6,5,12,30,182.0,498.0,4.3,26.0,675.0,643.32,477.14
2016,6,5,12,45,104.0,433.5,4.35,26.0,534.5,516.61,385.09
2016,6,5,13,0,26.0,369.0,4.4,26.0,394.0,373.02,279.13
2016,6,5,13,15,195.0,396.0,4.35,26.0,579.0,579.17,434.77
2016,6,5,13,30,364.0,423.0,4.3,26.0,764.0,789.61,585.17
2016,6,5,13,45,356.0,417.5,4.3,26.0,745.0,781.86,579.0
2016,6,5,14,0,348.0,412.0,4.3,26.0,726.0,772.23,572.87
2016,6,5,14,15,576.5,275.0,4.2,25.5,775.5,875.96,653.0
2016,6,5,14,30,805.0,138.0,4.1,25.0,825.0,949.64,706.32
2016,6,5,14,45,484.5,261.5,4.05,25.0,670.0,763.25,575.13
2016,6,5,15,0,164.0,385.0,4.0,25.0,515.0,552.87,417.61
2016,6,5,15,15,347.0,313.5,3.85,25.0,571.5,661.32,502.7
2016,6,5,15,30,530.0,242.0,3.7,25.0,628.0,760.26,577.41
2016,6,5,15,45,335.0,269.5,3.6,25.0,508.5,589.5,451.63
2016,6,5,16,0,140.0,297.0,3.5,25.0,389.0,430.61,331.14
2016,6,5,16,15,70.0,205.0,3.35,24.5,251.0,257.44,200.15
2016,6,5,16,30,0.0,113.0,3.2,24.0,113.0,101.12,76.1
2016,6,5,16,45,0.0,122.5,3.1,24.0,122.5,110.45,84.02
2016,6,5,17,0,0.0,132.0,3.0,24.0,132.0,120.31,92.22
2016,6,5,17,15,0.0,116.0,2.9,23.5,116.0,105.44,80.7
2016,6,5,17,30,0.0,100.0,2.8,23.0,100.0,90.58,69.03
2016,6,5,17,45,0.0,84.5,2.75,23.0,84.5,76.2,57.43
2016,6,5,18,0,0.0,69.0,2.7,23.0,69.0,61.82,45.64
2016,6,5,18,15,0.0,54.5,2.65,23.0,54.5,48.42,34.48
2016,6,5,18,30,0.0,40.0,2.6,23.0,40.0,35.29,23.42
2016,6,5,18,45,0.0,27.5,2.6,23.0,27.5,24.23,13.99
2016,6,5,19,0,0.0,15.0,2.6,23.0,15.0,13.19,4.37
2016,6,5,19,15,0.0,7.5,2.55,23.0,7.5,6.58,0.0
2016,6,5,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,5,15,86.5,12.0,1.4,20.0,18.0,10.91,0.0
2016,6,6,5,30,173.0,24.0,1.5,20.0,36.0,18.84,6.94
2016,6,6,5,45,262.5,36.5,1.6,20.0,72.0,28.3,18.19
2016,6,6,6,0,352.0,49.0,1.7,20.0,108.0,38.61,27.73
2016,6,6,6,15,309.0,70.5,1.7,20.0,135.0,52.66,40.31
2016,6,6,6,30,266.0,92.0,1.7,20.0,162.0,70.09,55.66
2016,6,6,6,45,288.0,110.0,1.7,20.5,201.0,82.35,66.16
2016,6,6,7,0,310.0,128.0,1.7,21.0,240.0,94.15,76.02
2016,6,6,7,15,478.0,112.0,1.65,21.0,315.5,77.42,61.46
2016,6,6,7,30,646.0,96.0,1.6,21.0,391.0,63.72,49.53
2016,6,6,7,45,671.0,101.5,1.55,21.0,439.5,79.42,50.17
2016,6,6,8,0,696.0,107.0,1.5,21.0,488.0,129.11,73.26
2016,6,6,8,15,621.0,149.0,1.5,21.0,512.5,193.87,123.88
2016,6,6,8,30,546.0,191.0,1.5,21.0,537.0,250.94,172.96
2016,6,6,8,45,485.5,232.5,1.5,21.5,557.0,301.67,216.63
2016,6,6,9,0,425.0,274.0,1.5,22.0,577.0,345.81,254.08
2016,6,6,9,15,397.0,305.5,1.55,22.0,601.0,392.76,292.07
2016,6,6,9,30,369.0,337.0,1.6,22.0,625.0,431.69,322.96
2016,6,6,9,45,380.0,346.5,1.65,22.5,655.5,470.08,351.88
2016,6,6,10,0,391.0,356.0,1.7,23.0,686.0,509.07,380.6
2016,6,6,10,15,318.5,396.0,1.7,23.0,671.0,523.23,390.72
2016,6,6,10,30,246.0,436.0,1.7,23.0,656.0,530.54,395.26
2016,6,6,10,45,247.5,448.0,1.75,23.0,674.0,559.52,416.11
2016,6,6,11,0,249.0,460.0,1.8,23.0,692.0,588.29,436.42
2016,6,6,11,15,267.5,464.0,1.85,23.0,717.0,623.08,461.13
2016,6,6,11,30,286.0,468.0,1.9,23.0,742.0,658.57,486.1
2016,6,6,11,45,275.5,475.5,1.95,23.5,741.5,673.18,495.0
2016,6,6,12,0,265.0,483.0,2.0,24.0,741.0,686.35,502.99
2016,6,6,12,15,198.5,489.0,2.0,24.0,682.5,639.55,469.44
2016,6,6,12,30,132.0,495.0,2.0,24.0,624.0,593.9,436.53
2016,6,6,12,45,122.0,488.5,2.0,24.0,607.5,586.16,431.4
2016,6,6,13,0,112.0,482.0,2.0,24.0,591.0,565.71,417.28
2016,6,6,13,15,135.5,478.5,2.0,24.0,607.5,602.37,443.82
2016,6,6,13,30,159.0,475.0,2.0,24.0,624.0,627.25,461.82
2016,6,6,13,45,150.5,462.5,2.05,24.0,601.5,610.84,450.82
2016,6,6,14,0,142.0,450.0,2.1,24.0,579.0,593.33,439.3
2016,6,6,14,15,92.0,407.0,2.1,24.0,489.5,487.51,364.16
2016,6,6,14,30,42.0,364.0,2.1,24.0,400.0,395.9,297.53
2016,6,6,14,45,29.0,315.0,2.1,24.0,339.5,334.2,252.72
2016,6,6,15,0,16.0,266.0,2.1,24.0,279.0,260.0,197.45
2016,6,6,15,15,12.5,237.5,2.0,23.5,247.5,229.58,175.14
2016,6,6,15,30,9.0,209.0,1.9,23.0,216.0,199.23,152.43
2016,6,6,15,45,9.5,208.0,1.85,23.0,215.0,199.07,152.75
2016,6,6,16,0,10.0,207.0,1.8,23.0,214.0,199.01,153.1
2016,6,6,16,15,13.5,203.0,1.75,22.5,211.0,198.56,153.6
2016,6,6,16,30,17.0,199.0,1.7,22.0,208.0,198.03,154.05
2016,6,6,16,45,9.5,173.5,1.7,22.0,179.0,167.49,130.21
2016,6,6,17,0,2.0,148.0,1.7,22.0,150.0,137.52,106.59
2016,6,6,17,15,1.0,131.0,1.55,22.0,132.0,120.96,93.62
2016,6,6,17,30,0.0,114.0,1.4,22.0,114.0,104.48,80.53
2016,6,6,17,45,0.0,96.0,1.3,22.0,96.0,87.64,66.97
2016,6,6,18,0,0.0,78.0,1.2,22.0,78.0,70.76,53.18
2016,6,6,18,15,0.0,61.5,1.1,21.5,61.5,55.37,40.47
2016,6,6,18,30,0.0,45.0,1.0,21.0,45.0,39.93,27.5
2016,6,6,18,45,0.0,31.0,0.95,21.0,31.0,27.33,16.71
2016,6,6,19,0,0.0,17.0,0.9,21.0,17.0,14.95,5.88
2016,6,6,19,15,0.0,8.5,0.9,20.5,8.5,7.47,0.0
2016,6,6,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,15,104.0,12.0,1.3,17.0,19.5,10.91,0.0
2016,6,7,5,30,208.0,24.0,1.5,17.0,39.0,19.6,7.68
2016,6,7,5,45,315.5,35.0,1.7,17.5,78.0,28.04,18.2
2016,6,7,6,0,423.0,46.0,1.9,18.0,117.0,36.14,25.84
2016,6,7,6,15,492.5,54.0,1.9,18.5,164.0,41.25,30.61
2016,6,7,6,30,562.0,62.0,1.9,19.0,211.0,46.19,35.04
2016,6,7,6,45,608.0,68.5,1.9,19.5,261.5,49.63,37.99
2016,6,7,7,0,654.0,75.0,1.9,20.0,312.0,52.92,40.7
2016,6,7,7,15,689.0,79.5,2.05,20.5,363.5,54.51,41.87
2016,6,7,7,30,724.0,84.0,2.2,21.0,415.0,61.71,47.82
2016,6,7,7,45,749.0,88.0,2.4,21.5,465.5,77.63,47.77
2016,6,7,8,0,774.0,92.0,2.6,22.0,516.0,130.31,71.2
2016,6,7,8,15,793.5,95.5,2.65,22.5,565.0,184.77,108.96
2016,6,7,8,30,813.0,99.0,2.7,23.0,614.0,241.3,154.61
2016,6,7,8,45,828.0,102.0,2.8,24.0,659.5,298.08,202.69
2016,6,7,9,0,843.0,105.0,2.9,25.0,705.0,361.35,255.77
2016,6,7,9,15,854.0,107.5,2.85,25.0,745.5,417.33,303.43
2016,6,7,9,30,865.0,110.0,2.8,25.0,786.0,473.33,349.93
2016,6,7,9,45,873.5,111.5,2.75,25.5,821.0,527.08,392.66
2016,6,7,10,0,882.0,113.0,2.7,26.0,856.0,580.07,433.32
2016,6,7,10,15,887.5,114.5,2.7,26.0,884.0,630.31,471.71
2016,6,7,10,30,893.0,116.0,2.7,26.0,912.0,679.06,507.97
2016,6,7,10,45,894.5,118.0,2.7,26.5,933.5,723.77,539.42
2016,6,7,11,0,896.0,120.0,2.7,27.0,955.0,766.24,568.0
2016,6,7,11,15,898.0,121.0,2.75,27.0,969.0,805.86,594.38
2016,6,7,11,30,900.0,122.0,2.8,27.0,983.0,842.98,618.94
2016,6,7,11,45,897.0,124.5,2.9,27.5,989.5,874.57,638.8
2016,6,7,12,0,894.0,127.0,3.0,28.0,996.0,903.16,656.62
2016,6,7,12,15,894.0,127.0,3.1,28.0,996.0,929.16,674.04
2016,6,7,12,30,894.0,127.0,3.2,28.0,996.0,952.13,689.54
2016,6,7,12,45,890.0,128.0,3.35,28.0,988.5,969.1,701.57
2016,6,7,13,0,886.0,129.0,3.5,28.0,981.0,982.68,711.54
2016,6,7,13,15,883.5,128.0,3.55,28.0,967.5,992.35,718.41
2016,6,7,13,30,881.0,127.0,3.6,28.0,954.0,998.48,723.12
2016,6,7,13,45,592.0,278.5,3.65,28.0,828.5,889.73,650.36
2016,6,7,14,0,303.0,430.0,3.7,28.0,703.0,745.56,545.87
2016,6,7,14,15,581.0,277.0,3.7,28.0,780.5,881.62,648.16
2016,6,7,14,30,859.0,124.0,3.7,28.0,858.0,976.63,713.45
2016,6,7,14,45,855.0,119.5,3.7,28.0,826.0,960.11,702.91
2016,6,7,15,0,851.0,115.0,3.7,28.0,794.0,940.18,691.04
2016,6,7,15,15,840.5,113.0,3.6,27.5,755.0,913.61,675.55
2016,6,7,15,30,830.0,111.0,3.5,27.0,716.0,892.73,663.89
2016,6,7,15,45,817.5,107.5,3.4,27.0,673.0,856.88,640.71
2016,6,7,16,0,805.0,104.0,3.3,27.0,630.0,818.69,615.91
2016,6,7,16,15,787.0,101.0,3.15,26.5,583.0,774.46,587.63
2016,6,7,16,30,769.0,98.0,3.0,26.0,536.0,728.74,557.95
2016,6,7,16,45,750.5,92.5,2.85,26.0,487.0,678.63,523.61
2016,6,7,17,0,732.0,87.0,2.7,26.0,438.0,627.68,487.82
2016,6,7,17,15,701.0,82.0,2.55,25.5,387.0,570.63,446.39
2016,6,7,17,30,670.0,77.0,2.4,25.0,336.0,512.46,402.9
2016,6,7,17,45,632.5,70.5,2.25,24.5,286.0,450.22,354.87
2016,6,7,18,0,595.0,64.0,2.1,24.0,236.0,390.37,306.96
2016,6,7,18,15,532.5,57.0,2.0,23.0,188.0,321.37,250.88
2016,6,7,18,30,470.0,50.0,1.9,22.0,140.0,258.21,197.66
2016,6,7,18,45,375.0,40.0,1.85,21.5,98.5,187.04,137.34
2016,6,7,19,0,280.0,30.0,1.8,21.0,57.0,126.57,83.89
2016,6,7,19,15,140.0,15.0,1.8,20.5,28.5,55.06,0.0
2016,6,7,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,15,111.5,12.5,1.35,14.5,20.5,11.37,0.0
2016,6,8,5,30,223.0,25.0,1.6,15.0,41.0,20.56,8.5
2016,6,8,5,45,330.0,36.0,1.85,15.5,81.0,28.97,19.17
2016,6,8,6,0,437.0,47.0,2.1,16.0,121.0,37.06,26.87
2016,6,8,6,15,506.5,55.5,2.25,16.5,169.0,42.57,32.03
2016,6,8,6,30,576.0,64.0,2.4,17.0,217.0,47.88,36.82
2016,6,8,6,45,624.5,69.5,2.55,18.0,268.5,50.5,38.99
2016,6,8,7,0,673.0,75.0,2.7,19.0,320.0,53.04,40.98
2016,6,8,7,15,707.0,80.0,2.95,19.0,372.0,55.0,42.56
2016,6,8,7,30,741.0,85.0,3.2,19.0,424.0,62.62,49.01
2016,6,8,7,45,767.0,88.5,3.45,19.5,475.5,78.02,48.55
2016,6,8,8,0,793.0,92.0,3.7,20.0,527.0,131.45,72.15
2016,6,8,8,15,812.0,95.5,3.75,20.0,575.5,186.93,111.16
2016,6,8,8,30,831.0,99.0,3.8,20.0,624.0,244.43,158.5
2016,6,8,8,45,845.5,101.0,3.85,20.5,669.5,307.46,212.7
2016,6,8,9,0,860.0,103.0,3.9,21.0,715.0,364.69,262.7
2016,6,8,9,15,870.5,105.5,3.85,21.0,755.5,421.4,312.16
2016,6,8,9,30,881.0,108.0,3.8,21.0,796.0,478.06,360.39
2016,6,8,9,45,890.5,108.5,3.8,21.5,831.5,532.32,404.82
2016,6,8,10,0,900.0,109.0,3.8,22.0,867.0,585.9,447.27
2016,6,8,10,15,906.0,110.5,3.75,22.0,896.5,637.29,487.53
2016,6,8,10,30,912.0,112.0,3.7,22.0,926.0,687.2,525.59
2016,6,8,10,45,917.5,112.5,3.65,22.5,948.5,734.23,559.54
2016,6,8,11,0,923.0,113.0,3.6,23.0,971.0,779.3,590.38
2016,6,8,11,15,926.5,113.5,3.55,23.0,987.5,820.67,618.17
2016,6,8,11,30,930.0,114.0,3.5,23.0,1004.0,859.56,644.01
2016,6,8,11,45,933.5,113.0,3.5,23.5,1013.5,894.5,665.94
2016,6,8,12,0,937.0,112.0,3.5,24.0,1023.0,926.64,685.82
2016,6,8,12,15,938.0,112.0,3.45,24.0,1024.5,954.53,703.78
2016,6,8,12,30,939.0,112.0,3.4,24.0,1026.0,979.28,719.63
2016,6,8,12,45,941.0,110.0,3.35,24.0,1020.5,999.79,732.7
2016,6,8,13,0,943.0,108.0,3.3,24.0,1015.0,1016.85,743.55
2016,6,8,13,15,941.0,107.5,3.2,24.0,1001.5,1027.88,750.16
2016,6,8,13,30,939.0,107.0,3.1,24.0,988.0,1035.19,754.45
2016,6,8,13,45,938.0,104.0,3.05,24.0,967.5,1037.18,755.84
2016,6,8,14,0,937.0,101.0,3.0,24.0,947.0,1035.31,754.91
2016,6,8,14,15,931.5,100.0,2.95,24.0,919.0,1027.27,750.14
2016,6,8,14,30,926.0,99.0,2.9,24.0,891.0,1015.55,743.14
2016,6,8,14,45,921.0,96.0,2.85,24.0,857.5,998.55,732.84
2016,6,8,15,0,916.0,93.0,2.8,24.0,824.0,977.99,720.32
2016,6,8,15,15,906.0,91.0,2.75,24.0,784.0,950.45,703.28
2016,6,8,15,30,896.0,89.0,2.7,24.0,744.0,919.86,684.24
2016,6,8,15,45,885.0,86.5,2.65,24.0,699.5,884.98,662.28
2016,6,8,16,0,874.0,84.0,2.6,24.0,655.0,847.51,638.45
2016,6,8,16,15,857.5,81.5,2.45,23.5,606.5,803.18,610.19
2016,6,8,16,30,841.0,79.0,2.3,23.0,558.0,757.12,580.39
2016,6,8,16,45,820.5,75.5,2.2,23.0,507.5,705.49,545.42
2016,6,8,17,0,800.0,72.0,2.1,23.0,457.0,658.22,513.06
2016,6,8,17,15,771.0,68.5,1.95,22.5,404.5,599.23,470.77
2016,6,8,17,30,742.0,65.0,1.8,22.0,352.0,540.81,427.07
2016,6,8,17,45,702.0,60.0,1.7,21.5,300.0,475.45,376.74
2016,6,8,18,0,662.0,55.0,1.6,21.0,248.0,412.52,326.39
2016,6,8,18,15,602.5,49.5,1.5,20.0,198.5,343.01,269.54
2016,6,8,18,30,543.0,44.0,1.4,19.0,149.0,280.8,216.43
2016,6,8,18,45,448.0,36.0,1.35,18.0,105.5,207.81,154.11
2016,6,8,19,0,353.0,28.0,1.3,17.0,62.0,145.43,98.03
2016,6,8,19,15,176.5,14.0,1.3,16.5,31.0,62.43,0.03
2016,6,8,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,5,15,136.0,11.5,1.25,10.5,21.5,10.46,0.0
2016,6,9,5,30,272.0,23.0,1.4,11.0,43.0,18.74,7.48
2016,6,9,5,45,380.5,32.5,1.55,12.0,83.5,25.91,16.86
2016,6,9,6,0,489.0,42.0,1.7,13.0,124.0,32.85,23.51
2016,6,9,6,15,556.5,48.5,1.55,13.5,172.5,36.92,27.43
2016,6,9,6,30,624.0,55.0,1.4,14.0,221.0,40.89,31.08
2016,6,9,6,45,669.0,60.0,1.3,15.0,272.5,47.54,36.88
2016,6,9,7,0,714.0,65.0,1.2,16.0,324.0,50.31,39.11
2016,6,9,7,15,745.5,69.0,1.15,16.5,376.5,52.1,40.48
2016,6,9,7,30,777.0,73.0,1.1,17.0,429.0,53.81,41.74
2016,6,9,7,45,800.5,76.5,1.05,18.0,480.0,69.53,41.69
2016,6,9,8,0,824.0,80.0,1.0,19.0,531.0,124.63,65.61
2016,6,9,8,15,842.0,82.5,1.0,19.5,580.5,188.39,110.54
2016,6,9,8,30,860.0,85.0,1.0,20.0,630.0,246.02,157.01
2016,6,9,8,45,873.0,87.5,1.05,20.5,675.5,303.84,206.35
2016,6,9,9,0,886.0,90.0,1.1,21.0,721.0,362.35,256.4
2016,6,9,9,15,896.5,92.0,1.05,21.5,762.0,419.97,304.51
2016,6,9,9,30,907.0,94.0,1.0,22.0,803.0,477.5,350.86
2016,6,9,9,45,913.5,96.5,1.0,22.5,838.5,533.15,394.34
2016,6,9,10,0,920.0,99.0,1.0,23.0,874.0,587.8,435.43
2016,6,9,10,15,926.0,100.5,1.1,23.0,903.5,640.1,475.13
2016,6,9,10,30,932.0,102.0,1.2,23.0,933.0,690.88,512.78
2016,6,9,10,45,936.5,103.0,1.3,23.5,956.0,738.47,546.35
2016,6,9,11,0,941.0,104.0,1.4,24.0,979.0,783.97,576.68
2016,6,9,11,15,943.5,104.5,1.5,24.0,995.0,825.22,604.13
2016,6,9,11,30,946.0,105.0,1.6,24.0,1011.0,863.85,629.78
2016,6,9,11,45,946.5,105.5,1.7,24.0,1019.0,898.06,652.48
2016,6,9,12,0,947.0,106.0,1.8,24.0,1027.0,929.27,673.26
2016,6,9,12,15,946.5,106.0,1.85,24.0,1027.5,956.03,690.62
2016,6,9,12,30,946.0,106.0,1.9,24.0,1028.0,979.53,705.97
2016,6,9,12,45,946.0,105.0,1.95,24.5,1021.0,999.19,717.55
2016,6,9,13,0,946.0,104.0,2.0,25.0,1014.0,1015.32,726.98
2016,6,9,13,15,943.0,103.0,2.0,25.0,999.5,1024.91,733.2
2016,6,9,13,30,940.0,102.0,2.0,25.0,985.0,1030.72,737.22
2016,6,9,13,45,935.5,101.0,2.0,25.0,963.0,1031.27,738.1
2016,6,9,14,0,931.0,100.0,2.0,25.0,941.0,1028.02,736.76
2016,6,9,14,15,924.5,99.0,1.95,25.0,912.5,1019.07,731.36
2016,6,9,14,30,918.0,98.0,1.9,25.0,884.0,1006.46,723.82
2016,6,9,14,45,910.0,96.5,1.9,25.0,849.5,988.32,713.52
2016,6,9,15,0,902.0,95.0,1.9,25.0,815.0,966.78,701.16
2016,6,9,15,15,891.5,93.0,1.85,25.0,775.0,939.12,684.31
2016,6,9,15,30,881.0,91.0,1.8,25.0,735.0,908.49,665.56
2016,6,9,15,45,868.0,88.5,1.75,25.0,690.5,872.31,643.12
2016,6,9,16,0,855.0,86.0,1.7,25.0,646.0,833.71,618.97
2016,6,9,16,15,838.0,83.5,1.65,25.0,597.5,789.67,590.93
2016,6,9,16,30,821.0,81.0,1.6,25.0,549.0,743.99,561.48
2016,6,9,16,45,799.0,77.5,1.55,25.0,498.5,697.76,531.21
2016,6,9,17,0,777.0,74.0,1.5,25.0,448.0,644.75,495.63
2016,6,9,17,15,747.0,70.0,1.35,24.5,396.5,585.57,453.64
2016,6,9,17,30,717.0,66.0,1.2,24.0,345.0,527.11,410.52
2016,6,9,17,45,676.0,61.5,1.1,23.5,293.5,463.01,361.93
2016,6,9,18,0,635.0,57.0,1.0,23.0,242.0,401.47,313.47
2016,6,9,18,15,575.0,51.0,1.0,22.0,193.5,334.33,259.74
2016,6,9,18,30,515.0,45.0,1.0,21.0,145.0,271.15,207.03
2016,6,9,18,45,420.5,36.5,1.0,20.5,102.5,199.28,146.32
2016,6,9,19,0,326.0,28.0,1.0,20.0,60.0,137.98,92.24
2016,6,9,19,15,163.0,14.0,1.0,19.5,30.0,59.65,3.21
2016,6,9,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,10,5,15,99.5,12.0,1.55,14.5,19.5,10.91,0.0
2016,6,10,5,30,199.0,24.0,1.8,15.0,39.0,19.57,7.87
2016,6,10,5,45,300.5,35.5,2.1,15.5,77.0,28.44,18.72
2016,6,10,6,0,402.0,47.0,2.4,16.0,115.0,36.95,26.77
2016,6,10,6,15,470.0,55.5,2.3,16.5,161.0,42.43,31.91
2016,6,10,6,30,538.0,64.0,2.2,17.0,207.0,47.7,36.66
2016,6,10,6,45,585.0,70.5,2.15,17.5,256.5,51.06,39.57
2016,6,10,7,0,632.0,77.0,2.1,18.0,306.0,54.27,42.23
2016,6,10,7,15,666.5,82.0,2.15,18.5,356.5,56.14,43.64
2016,6,10,7,30,701.0,87.0,2.2,19.0,407.0,57.89,44.91
2016,6,10,7,45,532.5,147.5,2.25,20.0,407.0,107.68,76.37
2016,6,10,8,0,364.0,208.0,2.3,21.0,407.0,177.69,125.03
2016,6,10,8,15,310.0,242.0,2.2,21.5,422.5,219.27,157.04
2016,6,10,8,30,256.0,276.0,2.1,22.0,438.0,255.14,187.01
2016,6,10,8,45,538.5,192.0,2.05,22.5,564.5,284.48,201.56
2016,6,10,9,0,821.0,108.0,2.0,23.0,691.0,349.2,247.84
2016,6,10,9,15,832.5,110.0,1.85,23.0,731.5,409.08,297.99
2016,6,10,9,30,844.0,112.0,1.7,23.0,772.0,463.67,342.81
2016,6,10,9,45,858.0,111.0,1.6,23.5,808.0,516.96,384.59
2016,6,10,10,0,872.0,110.0,1.5,24.0,844.0,570.05,424.57
2016,6,10,10,15,879.0,111.5,1.35,24.0,873.5,620.63,461.67
2016,6,10,10,30,886.0,113.0,1.2,24.0,903.0,669.89,496.33
2016,6,10,10,45,891.5,113.5,1.05,24.5,926.0,715.75,526.23
2016,6,10,11,0,897.0,114.0,0.9,25.0,949.0,759.72,552.93
2016,6,10,11,15,900.0,114.5,0.75,25.0,964.5,799.7,575.87
2016,6,10,11,30,903.0,115.0,0.6,25.0,980.0,837.24,596.54
2016,6,10,11,45,906.5,114.0,0.5,25.5,989.0,871.31,614.14
2016,6,10,12,0,910.0,113.0,0.4,26.0,998.0,902.68,629.66
2016,6,10,12,15,910.5,113.5,0.35,26.0,999.5,929.91,644.66
2016,6,10,12,30,911.0,114.0,0.3,26.0,1001.0,954.09,657.78
2016,6,10,12,45,912.0,112.0,0.25,26.5,995.0,973.22,666.59
2016,6,10,13,0,913.0,110.0,0.2,27.0,989.0,988.96,673.48
2016,6,10,13,15,910.5,109.5,0.25,27.0,975.5,999.26,680.62
2016,6,10,13,30,908.0,109.0,0.3,27.0,962.0,1005.95,685.9
2016,6,10,13,45,904.5,107.5,0.35,27.0,941.5,1006.99,688.07
2016,6,10,14,0,901.0,106.0,0.4,27.0,921.0,1004.35,688.31
2016,6,10,14,15,895.5,105.0,0.4,27.0,894.0,996.62,684.56
2016,6,10,14,30,890.0,104.0,0.4,27.0,867.0,985.33,678.87
2016,6,10,14,45,662.0,208.5,0.4,27.0,763.5,883.91,618.57
2016,6,10,15,0,434.0,313.0,0.4,27.0,660.0,761.78,538.95
2016,6,10,15,15,643.5,205.0,0.4,27.0,691.0,843.42,598.91
2016,6,10,15,30,853.0,97.0,0.4,27.0,722.0,889.76,627.94
2016,6,10,15,45,838.5,95.0,0.45,27.0,678.0,853.67,607.16
2016,6,10,16,0,824.0,93.0,0.5,27.0,634.0,815.34,585.85
2016,6,10,16,15,806.0,90.5,0.55,27.0,586.5,778.34,565.02
2016,6,10,16,30,788.0,88.0,0.6,27.0,539.0,732.7,538.02
2016,6,10,16,45,762.5,85.0,0.7,27.0,488.5,679.66,506.07
2016,6,10,17,0,737.0,82.0,0.8,27.0,438.0,626.31,472.74
2016,6,10,17,15,705.5,77.5,0.85,26.5,387.0,567.32,433.01
2016,6,10,17,30,674.0,73.0,0.9,26.0,336.0,511.05,393.49
2016,6,10,17,45,627.0,68.5,0.95,25.5,285.0,445.76,345.45
2016,6,10,18,0,580.0,64.0,1.0,25.0,234.0,383.77,297.81
2016,6,10,18,15,518.5,56.5,1.0,24.0,186.5,315.44,243.69
2016,6,10,18,30,457.0,49.0,1.0,23.0,139.0,252.88,192.09
2016,6,10,18,45,361.5,39.5,1.0,22.0,98.0,182.68,133.8
2016,6,10,19,0,266.0,30.0,1.0,21.0,57.0,123.2,82.58
2016,6,10,19,15,133.0,15.0,1.05,20.5,28.5,54.31,5.32
2016,6,10,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,11,5,15,79.0,12.0,0.95,18.5,18.0,10.91,0.0
2016,6,11,5,30,158.0,24.0,1.1,19.0,36.0,18.81,7.16
2016,6,11,5,45,252.5,37.0,1.25,19.5,72.5,28.66,18.57
2016,6,11,6,0,347.0,50.0,1.4,20.0,109.0,38.25,27.43
2016,6,11,6,15,414.5,60.0,1.4,20.5,153.5,46.08,34.54
2016,6,11,6,30,482.0,70.0,1.4,21.0,198.0,52.41,40.13
2016,6,11,6,45,531.5,77.0,1.4,21.5,246.5,55.92,43.11
2016,6,11,7,0,581.0,84.0,1.4,22.0,295.0,59.27,45.83
2016,6,11,7,15,617.0,90.0,1.5,22.5,344.5,61.61,47.6
2016,6,11,7,30,653.0,96.0,1.6,23.0,394.0,63.79,49.19
2016,6,11,7,45,680.5,100.5,1.7,24.0,443.5,76.7,48.6
2016,6,11,8,0,708.0,105.0,1.8,25.0,493.0,126.25,69.86
2016,6,11,8,15,729.0,109.0,1.8,25.5,540.0,183.5,109.19
2016,6,11,8,30,750.0,113.0,1.8,26.0,587.0,236.82,151.09
2016,6,11,8,45,767.0,116.0,1.8,27.0,631.5,290.39,195.25
2016,6,11,9,0,784.0,119.0,1.8,28.0,676.0,345.35,240.55
2016,6,11,9,15,796.5,121.5,1.75,28.0,716.0,399.33,285.34
2016,6,11,9,30,809.0,124.0,1.7,28.0,756.0,453.68,329.24
2016,6,11,9,45,818.5,126.5,1.7,28.5,791.0,506.69,370.3
2016,6,11,10,0,828.0,129.0,1.7,29.0,826.0,560.76,410.62
2016,6,11,10,15,835.0,130.5,1.7,29.0,854.5,609.31,446.7
2016,6,11,10,30,842.0,132.0,1.7,29.0,883.0,656.63,480.94
2016,6,11,10,45,846.5,133.5,1.7,29.5,905.5,700.82,511.13
2016,6,11,11,0,851.0,135.0,1.7,30.0,928.0,743.16,539.24
2016,6,11,11,15,854.5,136.0,1.7,30.0,943.5,782.32,564.47
2016,6,11,11,30,858.0,137.0,1.7,30.0,959.0,819.23,587.8
2016,6,11,11,45,859.0,138.0,1.7,30.5,967.0,851.67,606.88
2016,6,11,12,0,860.0,139.0,1.7,31.0,975.0,881.48,624.13
2016,6,11,12,15,860.0,139.0,1.7,31.0,976.0,906.81,639.73
2016,6,11,12,30,860.0,139.0,1.7,31.0,977.0,929.27,653.56
2016,6,11,12,45,864.5,134.0,1.75,31.5,972.0,948.4,664.61
2016,6,11,13,0,869.0,129.0,1.8,32.0,967.0,964.36,673.75
2016,6,11,13,15,866.5,128.5,1.8,32.0,953.5,974.47,680.15
2016,6,11,13,30,864.0,128.0,1.8,32.0,940.0,981.13,684.58
2016,6,11,13,45,859.0,127.0,1.85,32.0,919.5,981.35,685.8
2016,6,11,14,0,854.0,126.0,1.9,32.0,899.0,978.06,685.02
2016,6,11,14,15,847.5,124.5,1.85,32.0,872.0,969.32,679.84
2016,6,11,14,30,841.0,123.0,1.8,32.0,845.0,957.2,672.7
2016,6,11,14,45,833.0,121.0,1.8,32.0,812.0,939.83,663.0
2016,6,11,15,0,825.0,119.0,1.8,32.0,779.0,919.31,651.41
2016,6,11,15,15,814.0,116.5,1.75,32.0,740.5,901.48,641.04
2016,6,11,15,30,803.0,114.0,1.7,32.0,702.0,871.56,622.98
2016,6,11,15,45,791.0,110.0,1.7,32.0,660.0,836.52,602.17
2016,6,11,16,0,779.0,106.0,1.7,32.0,618.0,799.18,579.71
2016,6,11,16,15,760.5,103.0,1.7,31.5,571.5,755.58,553.95
2016,6,11,16,30,742.0,100.0,1.7,31.0,525.0,710.6,526.78
2016,6,11,16,45,720.5,95.0,1.75,31.0,477.0,660.05,494.48
2016,6,11,17,0,699.0,90.0,1.8,31.0,429.0,611.21,462.05
2016,6,11,17,15,667.5,85.0,1.6,30.0,379.0,553.33,421.81
2016,6,11,17,30,636.0,80.0,1.4,29.0,329.0,496.5,381.02
2016,6,11,17,45,594.5,74.0,1.2,28.5,280.0,434.33,334.12
2016,6,11,18,0,553.0,68.0,1.0,28.0,231.0,374.97,287.82
2016,6,11,18,15,492.0,60.5,1.0,27.0,184.5,308.22,235.55
2016,6,11,18,30,431.0,53.0,1.0,26.0,138.0,247.16,185.81
2016,6,11,18,45,341.0,42.5,1.0,25.5,97.5,179.09,129.66
2016,6,11,19,0,251.0,32.0,1.0,25.0,57.0,121.12,80.32
2016,6,11,19,15,125.5,16.0,1.0,24.5,28.5,52.06,6.95
2016,6,11,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,12,5,15,89.5,12.5,1.4,19.5,19.0,11.37,0.0
2016,6,12,5,30,179.0,25.0,1.6,20.0,38.0,19.63,7.64
2016,6,12,5,45,286.0,36.5,1.85,20.5,76.5,29.33,19.02
2016,6,12,6,0,393.0,48.0,2.1,21.0,115.0,37.82,26.92
2016,6,12,6,15,462.0,57.0,2.15,21.5,161.0,43.69,32.3
2016,6,12,6,30,531.0,66.0,2.2,22.0,207.0,49.32,37.29
2016,6,12,6,45,584.0,71.5,2.25,22.5,257.5,51.85,39.42
