Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,5,15,74.0,12.0,1.15,20.5,17.0,10.91,0.0
2016,6,22,5,30,148.0,24.0,1.3,21.0,34.0,18.84,5.84
2016,6,22,5,45,252.0,36.5,1.5,21.5,71.0,28.34,17.97
2016,6,22,6,0,356.0,49.0,1.7,22.0,108.0,38.87,27.64
2016,6,22,6,15,426.0,58.5,1.75,22.5,153.0,45.1,33.35
2016,6,22,6,30,496.0,68.0,1.8,23.0,198.0,51.08,38.63
2016,6,22,6,45,522.0,77.0,1.85,24.0,240.5,56.15,42.85
2016,6,22,7,0,548.0,86.0,1.9,25.0,283.0,60.9,46.65
2016,6,22,7,15,579.0,94.5,1.95,25.5,330.5,64.99,49.88
2016,6,22,7,30,610.0,103.0,2.0,26.0,378.0,68.78,52.79
2016,6,22,7,45,680.0,98.5,2.15,26.5,440.0,68.81,52.5
2016,6,22,8,0,750.0,94.0,2.3,27.0,502.0,120.54,64.97
2016,6,22,8,15,770.0,97.5,2.2,27.5,550.0,173.25,98.9
2016,6,22,8,30,790.0,101.0,2.1,28.0,598.0,228.14,141.33
2016,6,22,8,45,809.0,102.5,2.05,28.5,643.5,283.18,186.73
2016,6,22,9,0,828.0,104.0,2.0,29.0,689.0,345.41,237.97
2016,6,22,9,15,671.5,188.0,1.8,29.5,681.0,393.58,280.33
2016,6,22,9,30,515.0,272.0,1.6,30.0,673.0,434.53,313.59
2016,6,22,9,45,514.5,291.5,1.45,30.5,707.5,482.62,348.58
2016,6,22,10,0,514.0,311.0,1.3,31.0,742.0,530.21,381.73
2016,6,22,10,15,431.5,357.0,1.25,31.0,728.0,550.19,395.53
2016,6,22,10,30,349.0,403.0,1.2,31.0,714.0,563.98,404.2
2016,6,22,10,45,421.0,392.0,1.2,31.5,777.0,625.01,445.6
2016,6,22,11,0,493.0,381.0,1.2,32.0,840.0,693.19,490.44
2016,6,22,11,15,457.0,395.5,1.55,32.0,827.0,704.67,500.01
2016,6,22,11,30,421.0,410.0,1.9,32.0,814.0,712.36,507.02
2016,6,22,11,45,393.0,424.5,2.25,32.0,804.5,720.77,514.25
2016,6,22,12,0,365.0,439.0,2.6,32.0,795.0,728.22,520.46
2016,6,22,12,15,399.0,432.5,2.45,31.5,822.0,769.13,548.57
2016,6,22,12,30,433.0,426.0,2.3,31.0,849.0,815.73,579.66
2016,6,22,12,45,449.0,422.0,2.2,31.0,858.0,842.74,596.57
2016,6,22,13,0,465.0,418.0,2.1,31.0,867.0,868.09,612.38
2016,6,22,13,15,453.5,409.0,2.05,31.0,842.0,860.21,607.03
2016,6,22,13,30,442.0,400.0,2.0,31.0,817.0,849.57,600.25
2016,6,22,13,45,357.5,419.5,1.95,31.0,752.0,782.02,555.0
2016,6,22,14,0,273.0,439.0,1.9,31.0,687.0,722.93,514.82
2016,6,22,14,15,260.5,427.5,1.85,31.0,658.5,701.87,501.52
2016,6,22,14,30,248.0,416.0,1.8,31.0,630.0,679.41,486.95
2016,6,22,14,45,223.5,402.0,1.75,31.0,589.0,626.54,451.92
2016,6,22,15,0,199.0,388.0,1.7,31.0,548.0,587.91,426.13
2016,6,22,15,15,255.5,357.0,1.65,31.0,552.5,621.65,451.47
2016,6,22,15,30,312.0,326.0,1.6,31.0,557.0,636.45,463.56
2016,6,22,15,45,391.5,279.0,1.6,31.5,551.0,650.0,475.08
2016,6,22,16,0,471.0,232.0,1.6,32.0,545.0,672.29,492.05
2016,6,22,16,15,255.5,231.0,1.6,31.5,399.0,464.31,346.06
2016,6,22,16,30,40.0,230.0,1.6,31.0,253.0,259.25,194.0
2016,6,22,16,45,34.5,207.0,1.6,31.0,225.5,230.71,173.83
2016,6,22,17,0,29.0,184.0,1.6,31.0,198.0,202.43,152.9
2016,6,22,17,15,25.0,164.0,1.45,30.5,175.0,169.9,128.63
2016,6,22,17,30,21.0,144.0,1.3,30.0,152.0,147.52,111.8
2016,6,22,17,45,15.5,124.5,1.2,29.5,130.0,125.11,94.61
2016,6,22,18,0,10.0,105.0,1.1,29.0,108.0,103.18,77.47
2016,6,22,18,15,186.0,84.5,1.0,28.5,123.5,184.03,141.3
2016,6,22,18,30,362.0,64.0,0.9,28.0,139.0,231.57,174.25
2016,6,22,18,45,276.5,51.5,0.8,27.5,99.5,166.92,121.13
2016,6,22,19,0,191.0,39.0,0.7,27.0,60.0,111.96,75.8
2016,6,22,19,15,95.5,19.5,0.7,26.5,30.0,51.53,18.89
2016,6,22,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,23,5,15,31.0,11.5,1.95,23.0,13.5,10.46,0.0
2016,6,23,5,30,62.0,23.0,2.1,23.0,27.0,18.72,5.39
2016,6,23,5,45,121.5,42.0,2.25,23.0,59.0,33.36,21.94
2016,6,23,6,0,181.0,61.0,2.4,23.0,91.0,47.61,34.9
2016,6,23,6,15,235.5,78.5,2.45,23.5,131.5,60.43,46.29
2016,6,23,6,30,290.0,96.0,2.5,24.0,172.0,72.91,57.12
2016,6,23,6,45,357.5,102.0,2.55,24.5,215.5,73.33,57.43
2016,6,23,7,0,425.0,108.0,2.6,25.0,259.0,76.27,59.72
2016,6,23,7,15,377.5,137.0,2.75,25.5,287.0,94.05,74.44
2016,6,23,7,30,330.0,166.0,2.9,26.0,315.0,117.48,93.6
2016,6,23,7,45,358.5,182.5,3.1,26.5,362.0,129.65,103.13
2016,6,23,8,0,387.0,199.0,3.3,27.0,409.0,161.39,109.67
2016,6,23,8,15,312.5,237.5,3.4,27.5,417.0,212.3,148.47
2016,6,23,8,30,238.0,276.0,3.5,28.0,425.0,254.99,183.81
2016,6,23,8,45,260.5,294.5,3.65,28.5,469.0,286.1,207.22
2016,6,23,9,0,283.0,313.0,3.8,29.0,513.0,327.22,238.58
2016,6,23,9,15,310.5,326.5,3.8,29.0,558.0,369.2,270.87
2016,6,23,9,30,338.0,340.0,3.8,29.0,603.0,414.07,305.16
2016,6,23,9,45,273.0,373.5,3.85,29.5,592.0,432.46,319.47
2016,6,23,10,0,208.0,407.0,3.9,30.0,581.0,448.02,330.62
2016,6,23,10,15,151.5,418.0,3.9,30.0,547.0,440.05,324.81
2016,6,23,10,30,95.0,429.0,3.9,30.0,513.0,427.96,315.5
2016,6,23,10,45,140.5,448.0,3.95,30.5,576.5,482.78,354.77
2016,6,23,11,0,186.0,467.0,4.0,31.0,640.0,543.48,397.47
2016,6,23,11,15,220.0,470.5,3.95,31.0,679.0,585.98,427.54
2016,6,23,11,30,254.0,474.0,3.9,31.0,718.0,632.64,460.27
2016,6,23,11,45,239.5,482.5,3.85,31.5,714.0,640.61,464.21
2016,6,23,12,0,225.0,491.0,3.8,32.0,710.0,649.15,468.61
2016,6,23,12,15,241.0,488.5,3.7,32.0,723.5,673.28,485.23
2016,6,23,12,30,257.0,486.0,3.6,32.0,737.0,704.52,506.36
2016,6,23,12,45,285.5,474.5,3.55,32.0,752.0,732.23,525.65
2016,6,23,13,0,314.0,463.0,3.5,32.0,767.0,759.19,544.38
2016,6,23,13,15,210.0,465.0,3.4,32.0,667.5,658.72,474.26
2016,6,23,13,30,106.0,467.0,3.3,32.0,568.0,552.09,398.93
2016,6,23,13,45,167.5,458.0,3.2,32.0,613.0,620.81,448.58
2016,6,23,14,0,229.0,449.0,3.1,32.0,658.0,675.98,487.58
2016,6,23,14,15,123.0,367.5,3.0,31.5,479.5,491.01,359.04
2016,6,23,14,30,17.0,286.0,2.9,31.0,301.0,278.92,205.32
2016,6,23,14,45,102.5,337.5,2.8,31.0,421.0,442.5,327.35
2016,6,23,15,0,188.0,389.0,2.7,31.0,541.0,578.57,424.55
2016,6,23,15,15,370.5,314.5,2.55,31.0,595.0,683.84,501.79
2016,6,23,15,30,553.0,240.0,2.4,31.0,649.0,780.0,570.66
2016,6,23,15,45,581.5,212.0,2.3,31.0,620.0,767.69,563.03
2016,6,23,16,0,610.0,184.0,2.2,31.0,591.0,746.82,550.56
2016,6,23,16,15,475.0,207.5,2.0,30.5,510.0,634.88,472.64
2016,6,23,16,30,340.0,231.0,1.8,30.0,429.0,523.26,393.39
2016,6,23,16,45,437.0,189.0,1.65,30.0,420.0,551.27,416.14
2016,6,23,17,0,534.0,147.0,1.5,30.0,411.0,556.16,421.21
2016,6,23,17,15,267.0,85.0,1.3,29.5,217.0,284.16,220.18
2016,6,23,17,30,0.0,23.0,1.1,29.0,23.0,20.25,10.71
2016,6,23,17,45,0.0,19.5,0.95,28.5,19.5,17.16,8.37
2016,6,23,18,0,0.0,16.0,0.8,28.0,16.0,14.07,5.88
2016,6,23,18,15,0.0,12.5,0.8,27.5,12.5,10.98,3.36
2016,6,23,18,30,0.0,9.0,0.8,27.0,9.0,7.9,0.81
2016,6,23,18,45,0.0,6.5,0.8,26.5,6.5,5.7,0.0
2016,6,23,19,0,0.0,4.0,0.8,26.0,4.0,3.5,0.0
2016,6,23,19,15,0.0,2.0,0.8,25.5,2.0,1.75,0.0
2016,6,23,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,7.5,1.85,22.0,7.5,6.82,0.0
2016,6,24,5,30,0.0,15.0,1.9,22.0,15.0,13.2,1.96
2016,6,24,5,45,1.5,34.0,2.0,22.5,34.5,29.41,18.71
2016,6,24,6,0,3.0,53.0,2.1,23.0,54.0,45.01,32.7
2016,6,24,6,15,15.0,73.5,2.1,23.0,77.5,61.6,47.38
2016,6,24,6,30,27.0,94.0,2.1,23.0,101.0,75.75,59.79
2016,6,24,6,45,39.0,114.5,2.15,23.0,127.5,91.1,72.96
2016,6,24,7,0,51.0,135.0,2.2,23.0,154.0,106.17,85.67
2016,6,24,7,15,242.0,140.5,2.25,23.0,247.5,101.38,81.36
2016,6,24,7,30,433.0,146.0,2.3,23.0,341.0,98.23,78.44
2016,6,24,7,45,481.0,152.0,2.35,23.5,393.0,103.02,82.03
2016,6,24,8,0,529.0,158.0,2.4,24.0,445.0,143.78,92.22
2016,6,24,8,15,600.5,150.5,2.4,24.5,504.5,182.47,114.57
2016,6,24,8,30,672.0,143.0,2.4,25.0,564.0,229.91,149.08
2016,6,24,8,45,507.0,220.5,2.4,25.5,552.0,290.02,203.96
2016,6,24,9,0,342.0,298.0,2.4,26.0,540.0,334.66,244.38
2016,6,24,9,15,326.5,322.5,2.3,26.0,564.5,371.88,274.12
2016,6,24,9,30,311.0,347.0,2.2,26.0,589.0,407.48,301.85
2016,6,24,9,45,291.5,370.5,2.15,26.5,606.0,438.79,325.1
2016,6,24,10,0,272.0,394.0,2.1,27.0,623.0,468.06,346.05
2016,6,24,10,15,336.5,384.5,2.05,27.0,677.5,518.24,382.67
2016,6,24,10,30,401.0,375.0,2.0,27.0,732.0,571.95,421.36
2016,6,24,10,45,306.0,419.5,1.95,27.5,696.0,570.2,417.81
2016,6,24,11,0,211.0,464.0,1.9,28.0,660.0,558.85,407.3
2016,6,24,11,15,247.0,465.5,1.85,28.0,698.5,603.1,438.3
2016,6,24,11,30,283.0,467.0,1.8,28.0,737.0,649.59,470.06
2016,6,24,11,45,314.5,458.5,1.75,28.0,762.0,685.17,494.15
2016,6,24,12,0,346.0,450.0,1.7,28.0,787.0,721.42,518.51
2016,6,24,12,15,384.5,437.5,1.7,28.0,812.5,760.49,545.06
2016,6,24,12,30,423.0,425.0,1.7,28.0,838.0,805.37,575.02
2016,6,24,12,45,432.0,422.0,1.7,28.5,842.0,826.56,587.57
2016,6,24,13,0,441.0,419.0,1.7,29.0,846.0,845.92,599.11
2016,6,24,13,15,463.0,407.0,1.7,29.0,849.5,867.45,613.63
2016,6,24,13,30,485.0,395.0,1.7,29.0,853.0,886.85,626.79
2016,6,24,13,45,393.0,413.0,1.7,29.0,779.0,810.41,576.28
2016,6,24,14,0,301.0,431.0,1.7,29.0,705.0,742.44,530.89
2016,6,24,14,15,240.5,428.0,1.65,29.0,643.0,682.83,490.83
2016,6,24,14,30,180.0,425.0,1.6,29.0,581.0,607.75,439.78
2016,6,24,14,45,318.5,366.0,1.6,29.5,628.5,695.8,503.53
2016,6,24,15,0,457.0,307.0,1.6,30.0,676.0,778.02,560.49
2016,6,24,15,15,601.0,224.0,1.6,30.0,684.5,824.79,595.37
2016,6,24,15,30,745.0,141.0,1.6,30.0,693.0,850.97,614.13
2016,6,24,15,45,391.5,203.5,1.6,30.0,492.5,584.85,433.13
2016,6,24,16,0,38.0,266.0,1.6,30.0,292.0,295.01,219.43
2016,6,24,16,15,37.0,246.5,1.5,30.0,270.5,274.01,205.57
2016,6,24,16,30,36.0,227.0,1.4,30.0,249.0,252.88,190.39
2016,6,24,16,45,226.0,198.5,1.35,30.0,312.0,389.93,297.23
2016,6,24,17,0,416.0,170.0,1.3,30.0,375.0,497.86,378.03
2016,6,24,17,15,512.5,129.0,1.2,29.5,353.5,498.56,380.0
2016,6,24,17,30,609.0,88.0,1.1,29.0,332.0,494.53,378.3
2016,6,24,17,45,576.0,79.5,1.0,29.0,284.5,435.55,333.62
2016,6,24,18,0,543.0,71.0,0.9,29.0,237.0,378.54,289.42
2016,6,24,18,15,485.0,63.5,0.8,28.5,191.0,313.31,238.14
2016,6,24,18,30,427.0,56.0,0.7,28.0,145.0,253.37,189.45
2016,6,24,18,45,347.0,45.0,0.6,27.5,104.5,187.69,135.74
2016,6,24,19,0,267.0,34.0,0.5,27.0,64.0,130.87,88.26
2016,6,24,19,15,133.5,17.0,0.45,27.0,32.0,57.59,21.79
2016,6,24,19,30,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.4,26.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,25,5,15,66.5,11.5,2.2,20.5,16.0,10.46,0.0
2016,6,25,5,30,133.0,23.0,2.3,21.0,32.0,18.06,4.45
2016,6,25,5,45,226.0,37.0,2.45,21.5,67.0,28.71,18.18
2016,6,25,6,0,319.0,51.0,2.6,22.0,102.0,39.06,27.76
2016,6,25,6,15,389.5,61.5,2.65,22.0,146.0,46.39,34.5
2016,6,25,6,30,460.0,72.0,2.7,22.0,190.0,54.46,41.7
2016,6,25,6,45,230.0,83.0,2.8,22.5,142.0,63.59,49.54
2016,6,25,7,0,0.0,94.0,2.9,23.0,94.0,80.75,64.07
2016,6,25,7,15,0.0,115.5,2.9,23.5,115.5,98.02,78.43
2016,6,25,7,30,0.0,137.0,2.9,24.0,137.0,115.05,92.33
2016,6,25,7,45,0.0,136.0,2.95,24.5,136.0,115.42,92.1
2016,6,25,8,0,0.0,135.0,3.0,25.0,135.0,115.99,87.95
2016,6,25,8,15,0.0,141.0,3.0,25.0,141.0,121.72,92.18
2016,6,25,8,30,0.0,147.0,3.0,25.0,147.0,127.35,96.33
2016,6,25,8,45,0.0,127.0,3.0,25.5,127.0,111.37,83.27
2016,6,25,9,0,0.0,107.0,3.0,26.0,107.0,94.61,69.72
2016,6,25,9,15,1.0,130.0,2.95,26.5,131.0,114.8,85.2
2016,6,25,9,30,2.0,153.0,2.9,27.0,155.0,135.16,100.6
2016,6,25,9,45,2.0,149.5,2.85,27.5,151.0,132.57,98.18
2016,6,25,10,0,2.0,146.0,2.8,28.0,147.0,129.9,95.76
2016,6,25,10,15,4.5,166.0,2.75,28.0,170.0,149.05,110.32
2016,6,25,10,30,7.0,186.0,2.7,28.0,193.0,168.56,125.05
2016,6,25,10,45,20.0,282.5,2.7,28.5,301.5,261.58,194.55
2016,6,25,11,0,33.0,379.0,2.7,29.0,410.0,357.34,263.88
2016,6,25,11,15,24.5,337.5,2.65,29.0,360.5,319.05,235.49
2016,6,25,11,30,16.0,296.0,2.6,29.0,311.0,276.03,203.88
2016,6,25,11,45,21.0,336.0,2.55,29.0,356.5,317.45,234.26
2016,6,25,12,0,26.0,376.0,2.5,29.0,402.0,365.71,268.96
2016,6,25,12,15,216.5,400.0,2.45,29.0,611.5,575.6,422.18
2016,6,25,12,30,407.0,424.0,2.4,29.0,821.0,783.87,565.33
2016,6,25,12,45,305.5,456.5,2.35,29.0,753.5,733.75,527.71
2016,6,25,13,0,204.0,489.0,2.3,29.0,686.0,669.08,481.94
2016,6,25,13,15,146.5,474.0,2.3,29.0,614.5,606.03,438.54
2016,6,25,13,30,89.0,459.0,2.3,29.0,543.0,527.47,383.65
2016,6,25,13,45,218.5,436.5,2.3,29.0,637.0,649.38,472.24
2016,6,25,14,0,348.0,414.0,2.3,29.0,731.0,771.52,557.09
2016,6,25,14,15,532.0,310.0,2.35,29.0,777.5,862.63,622.6
2016,6,25,14,30,716.0,206.0,2.4,29.0,824.0,939.56,676.71
2016,6,25,14,45,714.0,197.0,2.45,29.0,793.5,922.81,666.61
2016,6,25,15,0,712.0,188.0,2.5,29.0,763.0,902.93,655.36
2016,6,25,15,15,698.0,184.0,2.55,28.5,725.0,874.16,639.54
2016,6,25,15,30,684.0,180.0,2.6,28.0,687.0,843.03,622.01
2016,6,25,15,45,663.5,176.5,2.65,28.0,644.5,804.5,598.04
2016,6,25,16,0,643.0,173.0,2.7,28.0,602.0,764.4,572.73
2016,6,25,16,15,621.0,167.0,2.7,27.5,556.5,719.14,543.68
2016,6,25,16,30,599.0,161.0,2.7,27.0,511.0,673.0,513.38
2016,6,25,16,45,568.5,155.0,2.7,27.0,463.0,613.85,472.08
2016,6,25,17,0,538.0,149.0,2.7,27.0,415.0,562.01,435.06
2016,6,25,17,15,269.0,137.0,2.6,26.5,270.0,332.67,261.38
2016,6,25,17,30,0.0,125.0,2.5,26.0,125.0,115.05,87.43
2016,6,25,17,45,189.5,116.0,2.4,26.0,174.5,239.68,189.53
2016,6,25,18,0,379.0,107.0,2.3,26.0,224.0,329.0,258.62
2016,6,25,18,15,322.0,93.0,2.05,25.5,179.0,266.41,207.51
2016,6,25,18,30,265.0,79.0,1.8,25.0,134.0,202.25,154.86
2016,6,25,18,45,198.0,61.0,1.55,24.5,95.5,144.26,106.74
2016,6,25,19,0,131.0,43.0,1.3,24.0,57.0,93.61,64.4
2016,6,25,19,15,70.0,24.5,1.3,23.5,31.5,47.81,18.64
2016,6,25,19,30,9.0,6.0,1.3,23.0,6.0,7.1,0.0
2016,6,25,19,45,4.5,3.0,1.3,23.0,3.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,26,5,15,48.0,12.0,1.2,18.5,15.0,10.91,0.0
2016,6,26,5,30,96.0,24.0,1.3,19.0,30.0,19.48,4.93
2016,6,26,5,45,195.0,39.5,1.45,19.5,66.0,30.63,19.94
2016,6,26,6,0,294.0,55.0,1.6,20.0,102.0,42.09,30.6
2016,6,26,6,15,365.5,67.0,1.6,20.5,146.5,50.46,38.25
2016,6,26,6,30,437.0,79.0,1.6,21.0,191.0,58.55,45.42
2016,6,26,6,45,499.0,85.5,1.6,21.5,241.0,63.25,49.45
2016,6,26,7,0,561.0,92.0,1.6,22.0,291.0,65.95,51.6
2016,6,26,7,15,599.5,99.0,1.6,22.5,341.5,68.78,53.77
2016,6,26,7,30,638.0,106.0,1.6,23.0,392.0,71.42,55.72
2016,6,26,7,45,674.0,109.0,1.6,23.5,443.5,73.32,57.0
2016,6,26,8,0,710.0,112.0,1.6,24.0,495.0,121.72,68.78
2016,6,26,8,15,732.0,116.0,1.55,24.5,543.5,173.32,101.71
2016,6,26,8,30,754.0,120.0,1.5,25.0,592.0,233.13,147.76
2016,6,26,8,45,776.5,121.0,1.5,25.5,638.5,286.64,191.73
2016,6,26,9,0,799.0,122.0,1.5,26.0,685.0,342.21,237.96
2016,6,26,9,15,812.0,125.0,1.5,26.5,726.0,397.68,283.73
2016,6,26,9,30,825.0,128.0,1.5,27.0,767.0,453.62,328.56
2016,6,26,9,45,830.5,133.0,1.5,27.5,802.0,507.83,370.7
2016,6,26,10,0,836.0,138.0,1.5,28.0,837.0,561.25,410.73
2016,6,26,10,15,843.5,140.0,1.5,28.0,867.5,612.54,448.77
2016,6,26,10,30,851.0,142.0,1.5,28.0,898.0,661.41,484.08
2016,6,26,10,45,624.0,269.5,1.55,28.5,832.0,658.8,479.23
2016,6,26,11,0,397.0,397.0,1.6,29.0,766.0,636.07,459.67
2016,6,26,11,15,384.0,411.5,1.6,29.0,773.5,660.82,476.49
2016,6,26,11,30,371.0,426.0,1.6,29.0,781.0,683.83,491.5
2016,6,26,11,45,421.0,422.5,1.65,29.0,829.0,744.06,532.51
2016,6,26,12,0,471.0,419.0,1.7,29.0,877.0,804.9,573.07
2016,6,26,12,15,442.0,420.5,1.7,29.0,851.5,800.76,569.54
2016,6,26,12,30,413.0,422.0,1.7,29.0,826.0,793.34,564.46
2016,6,26,12,45,376.5,435.5,1.7,29.5,802.0,780.31,554.37
2016,6,26,13,0,340.0,449.0,1.7,30.0,778.0,770.42,546.23
2016,6,26,13,15,396.5,423.5,1.7,30.0,802.0,809.88,573.77
2016,6,26,13,30,453.0,398.0,1.7,30.0,826.0,858.49,606.27
2016,6,26,13,45,501.5,369.5,1.7,30.0,833.5,885.6,624.94
2016,6,26,14,0,550.0,341.0,1.7,30.0,841.0,909.81,641.99
2016,6,26,14,15,456.0,361.0,1.7,30.0,767.5,838.99,595.31
2016,6,26,14,30,362.0,381.0,1.7,30.0,694.0,754.77,540.09
2016,6,26,14,45,603.5,253.0,1.75,30.0,751.0,873.37,625.94
2016,6,26,15,0,845.0,125.0,1.8,30.0,808.0,946.93,674.63
2016,6,26,15,15,834.0,122.5,1.8,29.5,769.0,929.81,665.6
2016,6,26,15,30,823.0,120.0,1.8,29.0,730.0,900.12,649.46
2016,6,26,15,45,812.0,116.0,1.8,29.0,687.5,866.09,629.2
2016,6,26,16,0,801.0,112.0,1.8,29.0,645.0,829.59,607.17
2016,6,26,16,15,783.0,108.5,1.75,28.5,598.0,785.6,580.63
2016,6,26,16,30,765.0,105.0,1.7,28.0,551.0,740.07,552.65
2016,6,26,16,45,743.5,100.0,1.7,28.0,502.0,688.97,519.64
2016,6,26,17,0,722.0,95.0,1.7,28.0,453.0,639.74,486.92
2016,6,26,17,15,691.5,90.0,1.6,27.5,402.0,581.62,446.2
2016,6,26,17,30,661.0,85.0,1.5,27.0,351.0,524.33,404.84
2016,6,26,17,45,619.5,79.0,1.45,27.0,300.5,460.78,356.9
2016,6,26,18,0,578.0,73.0,1.4,27.0,250.0,399.9,309.4
2016,6,26,18,15,519.0,65.0,1.3,26.0,202.0,331.67,255.67
2016,6,26,18,30,460.0,57.0,1.2,25.0,154.0,268.79,204.27
2016,6,26,18,45,373.5,46.5,1.1,24.0,111.5,199.3,146.85
2016,6,26,19,0,287.0,36.0,1.0,23.0,69.0,139.3,96.06
2016,6,26,19,15,168.0,22.5,1.0,22.5,39.5,73.4,30.5
2016,6,26,19,30,49.0,9.0,1.0,22.0,10.0,17.18,0.0
2016,6,26,19,45,24.5,4.5,1.05,21.5,5.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,5,15,68.0,11.5,0.85,17.5,16.0,10.46,0.0
2016,6,27,5,30,136.0,23.0,1.0,18.0,32.0,18.08,3.76
2016,6,27,5,45,233.0,37.0,1.2,18.5,67.5,28.76,18.44
2016,6,27,6,0,330.0,51.0,1.4,19.0,103.0,39.13,28.19
2016,6,27,6,15,400.5,61.0,1.5,19.5,147.5,47.48,35.82
2016,6,27,6,30,471.0,71.0,1.6,20.0,192.0,53.78,41.46
2016,6,27,6,45,263.0,103.0,1.7,21.0,173.0,77.53,61.9
2016,6,27,7,0,55.0,135.0,1.8,22.0,154.0,106.06,85.92
2016,6,27,7,15,39.5,149.0,1.95,22.5,164.0,116.66,94.46
2016,6,27,7,30,24.0,163.0,2.1,23.0,174.0,133.61,108.19
2016,6,27,7,45,358.5,137.0,2.3,24.0,329.5,90.37,71.21
2016,6,27,8,0,693.0,111.0,2.5,25.0,485.0,119.1,67.24
2016,6,27,8,15,714.0,115.5,2.45,25.5,532.0,169.9,99.63
2016,6,27,8,30,735.0,120.0,2.4,26.0,579.0,223.07,140.63
2016,6,27,8,45,747.5,125.5,2.4,27.0,622.5,282.25,189.01
2016,6,27,9,0,760.0,131.0,2.4,28.0,666.0,336.65,234.09
2016,6,27,9,15,773.0,134.0,2.3,28.0,706.0,389.97,278.6
2016,6,27,9,30,786.0,137.0,2.2,28.0,746.0,443.81,322.46
2016,6,27,9,45,792.0,141.5,2.1,28.5,780.0,495.84,363.01
2016,6,27,10,0,798.0,146.0,2.0,29.0,814.0,547.19,401.52
2016,6,27,10,15,806.0,148.0,1.9,29.5,843.0,596.73,437.32
2016,6,27,10,30,814.0,150.0,1.8,30.0,872.0,645.34,471.12
2016,6,27,10,45,818.0,152.5,1.7,30.5,895.0,690.52,501.34
2016,6,27,11,0,822.0,155.0,1.6,31.0,918.0,734.0,529.34
2016,6,27,11,15,825.5,156.0,1.55,31.0,934.0,773.9,555.56
2016,6,27,11,30,829.0,157.0,1.5,31.0,950.0,811.69,578.79
2016,6,27,11,45,830.5,158.0,1.45,31.5,958.5,845.55,598.03
2016,6,27,12,0,832.0,159.0,1.4,32.0,967.0,876.88,615.41
2016,6,27,12,15,560.0,318.0,1.35,32.0,862.5,813.39,570.54
2016,6,27,12,30,288.0,477.0,1.3,32.0,758.0,724.31,506.4
2016,6,27,12,45,312.5,448.0,1.3,32.0,751.5,732.19,513.52
2016,6,27,13,0,337.0,419.0,1.3,32.0,745.0,738.51,518.81
2016,6,27,13,15,335.0,414.0,1.25,32.0,734.5,741.02,520.23
2016,6,27,13,30,333.0,409.0,1.2,32.0,724.0,741.71,520.54
2016,6,27,13,45,373.0,383.0,1.2,32.0,728.5,760.73,534.45
2016,6,27,14,0,413.0,357.0,1.2,32.0,733.0,790.79,554.94
2016,6,27,14,15,402.0,354.0,1.15,32.0,711.0,779.19,547.1
2016,6,27,14,30,391.0,351.0,1.1,32.0,689.0,765.61,538.48
2016,6,27,14,45,366.0,354.0,1.1,32.0,661.0,729.58,515.92
2016,6,27,15,0,341.0,357.0,1.1,32.0,633.0,706.14,501.24
2016,6,27,15,15,187.0,325.0,1.1,31.5,475.5,509.15,368.98
2016,6,27,15,30,33.0,293.0,1.1,31.0,318.0,317.58,232.79
2016,6,27,15,45,112.5,298.5,1.1,31.0,375.0,409.69,302.67
2016,6,27,16,0,192.0,304.0,1.1,31.0,432.0,482.72,356.13
2016,6,27,16,15,326.0,252.0,1.05,30.5,450.5,546.53,404.74
2016,6,27,16,30,460.0,200.0,1.0,30.0,469.0,599.58,445.04
2016,6,27,16,45,273.0,203.5,1.0,30.0,359.5,431.45,324.48
2016,6,27,17,0,86.0,207.0,1.0,30.0,250.0,268.56,203.22
2016,6,27,17,15,79.0,184.5,0.95,29.5,221.0,237.75,181.5
2016,6,27,17,30,72.0,162.0,0.9,29.0,192.0,207.3,158.93
2016,6,27,17,45,61.5,140.0,0.9,28.5,163.0,175.84,135.04
2016,6,27,18,0,51.0,118.0,0.9,28.0,134.0,145.22,111.24
2016,6,27,18,15,38.5,96.5,0.8,27.5,107.0,115.13,87.26
2016,6,27,18,30,26.0,75.0,0.7,27.0,80.0,86.14,63.76
2016,6,27,18,45,13.0,54.0,0.65,26.5,56.5,55.34,38.61
2016,6,27,19,0,0.0,33.0,0.6,26.0,33.0,30.09,17.9
2016,6,27,19,15,0.0,18.0,0.6,25.5,18.0,15.86,2.95
2016,6,27,19,30,0.0,3.0,0.6,25.0,3.0,2.73,0.0
2016,6,27,19,45,0.0,1.5,0.65,25.0,1.5,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,6.0,0.35,22.0,6.0,5.46,0.0
2016,6,28,5,30,0.0,12.0,0.4,22.0,12.0,10.55,0.0
2016,6,28,5,45,0.0,28.0,0.5,22.0,28.0,24.64,14.72
2016,6,28,6,0,0.0,44.0,0.6,22.0,44.0,38.11,26.96
2016,6,28,6,15,0.0,64.0,0.55,22.0,64.0,54.48,41.46
2016,6,28,6,30,0.0,84.0,0.5,22.0,84.0,70.67,55.63
2016,6,28,6,45,7.5,103.5,0.5,22.5,106.0,86.4,68.99
2016,6,28,7,0,15.0,123.0,0.5,23.0,128.0,102.03,81.94
2016,6,28,7,15,7.5,83.5,0.6,23.0,86.0,73.27,57.38
2016,6,28,7,30,0.0,44.0,0.7,23.0,44.0,38.83,27.86
2016,6,28,7,45,0.0,84.5,0.85,23.0,84.5,74.81,58.42
2016,6,28,8,0,0.0,125.0,1.0,23.0,125.0,108.07,82.19
2016,6,28,8,15,0.0,126.0,1.05,23.0,126.0,109.61,83.07
2016,6,28,8,30,0.0,127.0,1.1,23.0,127.0,110.96,83.88
2016,6,28,8,45,1.0,143.5,1.2,23.5,144.0,125.33,94.77
2016,6,28,9,0,2.0,160.0,1.3,24.0,161.0,139.92,105.7
2016,6,28,9,15,6.5,195.0,1.35,24.0,200.0,171.35,129.73
2016,6,28,9,30,11.0,230.0,1.4,24.0,239.0,203.46,154.02
2016,6,28,9,45,5.5,183.0,1.45,24.5,187.5,162.85,122.38
2016,6,28,10,0,0.0,136.0,1.5,25.0,136.0,120.16,89.12
2016,6,28,10,15,31.0,270.5,1.55,25.0,298.5,251.79,189.77
2016,6,28,10,30,62.0,405.0,1.6,25.0,461.0,387.07,288.84
2016,6,28,10,45,41.0,365.5,1.65,25.5,403.0,346.44,257.89
2016,6,28,11,0,20.0,326.0,1.7,26.0,345.0,301.67,224.49
2016,6,28,11,15,20.0,330.0,1.65,26.5,349.0,307.29,228.15
2016,6,28,11,30,20.0,334.0,1.6,27.0,353.0,312.86,231.55
2016,6,28,11,45,64.0,409.5,1.6,27.5,472.0,423.81,311.57
2016,6,28,12,0,108.0,485.0,1.6,28.0,591.0,536.54,389.48
2016,6,28,12,15,78.5,461.5,1.55,28.0,539.0,495.69,359.72
2016,6,28,12,30,49.0,438.0,1.5,28.0,487.0,452.18,328.85
2016,6,28,12,45,51.5,439.0,1.5,28.0,490.0,459.84,334.63
2016,6,28,13,0,54.0,440.0,1.5,28.0,493.0,467.24,339.94
2016,6,28,13,15,39.5,399.5,1.45,28.0,438.0,417.19,304.6
2016,6,28,13,30,25.0,359.0,1.4,28.0,383.0,365.86,268.22
2016,6,28,13,45,106.5,406.5,1.35,28.0,504.5,509.26,371.86
2016,6,28,14,0,188.0,454.0,1.3,28.0,626.0,641.01,462.26
2016,6,28,14,15,123.0,421.0,1.25,28.0,532.0,546.12,395.66
2016,6,28,14,30,58.0,388.0,1.2,28.0,438.0,435.38,318.2
2016,6,28,14,45,151.5,385.0,1.2,28.0,509.0,539.73,394.98
2016,6,28,15,0,245.0,382.0,1.2,28.0,580.0,641.25,466.15
2016,6,28,15,15,521.0,250.0,1.1,28.0,644.5,773.02,560.59
2016,6,28,15,30,797.0,118.0,1.0,28.0,709.0,875.07,627.47
2016,6,28,15,45,785.5,114.0,0.95,28.0,667.5,841.29,605.3
2016,6,28,16,0,774.0,110.0,0.9,28.0,626.0,805.16,583.21
2016,6,28,16,15,757.0,106.5,0.85,27.5,580.5,762.89,558.03
2016,6,28,16,30,740.0,103.0,0.8,27.0,535.0,719.1,531.49
2016,6,28,16,45,721.0,97.5,0.75,27.0,487.5,670.32,500.07
2016,6,28,17,0,702.0,92.0,0.7,27.0,440.0,623.05,468.89
2016,6,28,17,15,672.5,87.5,0.7,27.0,391.0,567.07,430.23
2016,6,28,17,30,643.0,83.0,0.7,27.0,342.0,511.88,390.91
2016,6,28,17,45,605.0,76.5,0.7,27.0,293.0,450.63,345.77
2016,6,28,18,0,567.0,70.0,0.7,27.0,244.0,391.76,300.72
2016,6,28,18,15,510.0,62.5,0.7,26.0,197.0,325.59,249.5
2016,6,28,18,30,453.0,55.0,0.7,25.0,150.0,264.57,200.23
2016,6,28,18,45,370.0,45.0,0.7,24.5,108.5,197.18,144.64
2016,6,28,19,0,287.0,35.0,0.7,24.0,67.0,138.88,95.28
2016,6,28,19,15,170.5,22.0,0.7,23.5,38.5,73.71,30.56
2016,6,28,19,30,54.0,9.0,0.7,23.0,10.0,18.17,0.0
2016,6,28,19,45,27.0,4.5,0.75,22.5,5.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,29,5,15,72.0,10.5,1.15,19.5,15.0,9.55,0.0
2016,6,29,5,30,144.0,21.0,1.3,20.0,30.0,16.52,1.84
2016,6,29,5,45,246.0,34.0,1.45,20.5,66.0,26.46,16.26
2016,6,29,6,0,348.0,47.0,1.6,21.0,102.0,37.41,26.43
2016,6,29,6,15,419.0,56.5,1.65,21.5,146.5,43.7,32.24
2016,6,29,6,30,490.0,66.0,1.7,22.0,191.0,49.74,37.62
2016,6,29,6,45,543.0,72.5,1.8,23.0,240.0,53.0,40.33
2016,6,29,7,0,596.0,79.0,1.9,24.0,289.0,56.14,42.79
2016,6,29,7,15,632.5,85.0,1.95,24.5,339.0,58.65,44.72
2016,6,29,7,30,669.0,91.0,2.0,25.0,389.0,61.0,46.46
2016,6,29,7,45,695.5,95.5,2.15,25.5,438.5,62.13,47.14
2016,6,29,8,0,722.0,100.0,2.3,26.0,488.0,118.14,65.68
2016,6,29,8,15,743.0,104.0,2.15,26.5,535.5,169.68,97.88
2016,6,29,8,30,764.0,108.0,2.0,27.0,583.0,223.6,139.07
2016,6,29,8,45,656.0,164.5,1.85,27.5,594.5,282.39,191.1
2016,6,29,9,0,548.0,221.0,1.7,28.0,606.0,334.99,236.78
2016,6,29,9,15,682.0,171.5,1.5,28.0,679.5,380.64,271.51
2016,6,29,9,30,816.0,122.0,1.3,28.0,753.0,443.11,319.17
2016,6,29,9,45,827.5,123.0,1.15,28.5,788.5,499.3,361.69
2016,6,29,10,0,839.0,124.0,1.0,29.0,824.0,551.5,399.6
2016,6,29,10,15,643.5,240.5,0.9,29.0,789.0,576.43,416.32
2016,6,29,10,30,448.0,357.0,0.8,29.0,754.0,585.9,420.44
2016,6,29,10,45,288.5,410.0,0.75,29.5,668.5,549.66,393.27
2016,6,29,11,0,129.0,463.0,0.7,30.0,583.0,498.47,355.22
2016,6,29,11,15,497.5,299.0,0.7,30.0,772.5,651.93,465.98
2016,6,29,11,30,866.0,135.0,0.7,30.0,962.0,816.01,575.27
2016,6,29,11,45,647.0,279.0,0.75,30.5,900.5,804.54,562.64
2016,6,29,12,0,428.0,423.0,0.8,31.0,839.0,770.95,535.66
2016,6,29,12,15,356.0,450.5,0.8,31.0,797.0,746.72,519.3
2016,6,29,12,30,284.0,478.0,0.8,31.0,755.0,721.59,501.93
2016,6,29,12,45,200.5,481.5,0.85,31.0,677.0,650.22,455.37
2016,6,29,13,0,117.0,485.0,0.9,31.0,599.0,582.19,409.99
2016,6,29,13,15,139.0,481.0,0.85,31.0,614.5,605.78,426.59
2016,6,29,13,30,161.0,477.0,0.8,31.0,630.0,628.94,441.98
2016,6,29,13,45,254.0,446.0,0.75,31.0,680.5,707.32,494.78
2016,6,29,14,0,347.0,415.0,0.7,31.0,731.0,772.07,537.32
2016,6,29,14,15,288.5,417.5,0.6,31.0,675.0,719.84,501.45
2016,6,29,14,30,230.0,420.0,0.5,31.0,619.0,651.92,456.75
2016,6,29,14,45,226.0,403.0,0.4,31.0,592.5,630.77,443.44
2016,6,29,15,0,222.0,386.0,0.3,31.0,566.0,608.51,428.89
2016,6,29,15,15,111.0,261.5,0.25,30.5,351.5,371.44,269.25
2016,6,29,15,30,0.0,137.0,0.2,30.0,137.0,122.96,88.52
2016,6,29,15,45,90.0,221.0,0.2,30.0,281.0,307.24,228.75
2016,6,29,16,0,180.0,305.0,0.2,30.0,425.0,473.84,346.21
2016,6,29,16,15,90.0,229.5,0.25,30.0,289.5,299.94,221.93
2016,6,29,16,30,0.0,154.0,0.3,30.0,154.0,140.02,102.89
2016,6,29,16,45,22.0,174.0,0.4,30.0,185.0,177.06,132.86
2016,6,29,17,0,44.0,194.0,0.5,30.0,216.0,224.33,169.44
2016,6,29,17,15,39.0,173.0,0.6,29.5,191.0,198.27,150.37
2016,6,29,17,30,34.0,152.0,0.7,29.0,166.0,172.51,131.42
2016,6,29,17,45,238.0,124.0,0.8,28.5,199.0,277.39,215.23
2016,6,29,18,0,442.0,96.0,0.9,28.0,232.0,351.1,270.89
2016,6,29,18,15,383.0,84.5,0.85,27.0,186.5,286.83,220.09
2016,6,29,18,30,324.0,73.0,0.8,26.0,141.0,228.32,173.07
2016,6,29,18,45,232.0,58.0,0.8,25.5,100.0,160.27,117.92
2016,6,29,19,0,140.0,43.0,0.8,25.0,59.0,96.85,66.39
2016,6,29,19,15,70.0,24.5,0.85,24.5,32.5,48.15,18.86
2016,6,29,19,30,0.0,6.0,0.9,24.0,6.0,5.46,0.0
2016,6,29,19,45,0.0,3.0,1.0,23.5,3.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,30,5,15,33.5,10.5,1.5,19.0,12.5,9.55,0.0
2016,6,30,5,30,67.0,21.0,1.6,19.0,25.0,17.14,1.5
2016,6,30,5,45,151.0,38.5,1.7,19.5,59.0,30.78,19.86
2016,6,30,6,0,235.0,56.0,1.8,20.0,93.0,42.8,31.13
2016,6,30,6,15,302.5,70.5,1.75,20.5,135.5,52.99,40.39
2016,6,30,6,30,370.0,85.0,1.7,21.0,178.0,62.8,49.08
2016,6,30,6,45,419.5,96.5,1.7,21.5,224.5,69.96,55.24
2016,6,30,7,0,469.0,108.0,1.7,22.0,271.0,76.82,60.94
2016,6,30,7,15,250.0,136.5,1.65,22.5,225.0,98.94,79.49
2016,6,30,7,30,31.0,165.0,1.6,23.0,179.0,128.17,103.6
2016,6,30,7,45,27.5,180.5,1.6,23.5,194.0,139.27,112.2
2016,6,30,8,0,24.0,196.0,1.6,24.0,209.0,162.89,124.44
2016,6,30,8,15,25.5,215.0,1.5,24.5,230.0,181.25,137.68
2016,6,30,8,30,27.0,234.0,1.4,25.0,251.0,192.07,145.16
2016,6,30,8,45,18.5,223.5,1.35,25.5,235.5,193.77,146.17
2016,6,30,9,0,10.0,213.0,1.3,26.0,220.0,185.58,139.58
2016,6,30,9,15,10.5,219.5,1.2,26.0,227.5,192.86,144.82
2016,6,30,9,30,11.0,226.0,1.1,26.0,235.0,200.12,149.98
2016,6,30,9,45,11.0,227.5,1.05,26.5,236.5,202.97,151.53
2016,6,30,10,0,11.0,229.0,1.0,27.0,238.0,205.69,153.02
2016,6,30,10,15,12.5,245.5,0.9,27.0,256.0,221.98,164.87
2016,6,30,10,30,14.0,262.0,0.8,27.0,274.0,238.56,176.76
2016,6,30,10,45,15.5,268.0,0.7,27.5,282.0,246.32,181.72
2016,6,30,11,0,17.0,274.0,0.6,28.0,290.0,254.2,186.75
2016,6,30,11,15,163.0,368.5,0.5,28.0,524.5,454.08,330.69
2016,6,30,11,30,309.0,463.0,0.4,28.0,759.0,666.24,470.98
2016,6,30,11,45,287.5,471.5,0.35,28.5,749.0,673.69,471.2
2016,6,30,12,0,266.0,480.0,0.3,29.0,739.0,678.96,472.45
2016,6,30,12,15,140.0,375.5,0.25,29.0,512.5,478.25,339.52
2016,6,30,12,30,14.0,271.0,0.2,29.0,286.0,256.83,184.87
2016,6,30,12,45,40.0,363.0,0.2,29.0,402.5,376.52,271.2
2016,6,30,13,0,66.0,455.0,0.2,29.0,519.0,493.35,349.77
2016,6,30,13,15,111.0,465.5,0.25,29.0,571.5,563.51,396.72
2016,6,30,13,30,156.0,476.0,0.3,29.0,624.0,623.15,436.67
2016,6,30,13,45,125.5,458.5,0.35,29.0,576.0,580.39,408.41
2016,6,30,14,0,95.0,441.0,0.4,29.0,528.0,521.92,370.51
2016,6,30,14,15,89.0,424.5,0.45,29.0,504.0,501.61,358.29
2016,6,30,14,30,83.0,408.0,0.5,29.0,480.0,480.71,345.16
2016,6,30,14,45,124.0,399.5,0.55,29.0,502.0,528.58,379.89
2016,6,30,15,0,165.0,391.0,0.6,29.0,524.0,559.62,402.61
2016,6,30,15,15,122.5,363.5,0.55,29.0,460.0,490.16,354.63
2016,6,30,15,30,80.0,336.0,0.5,29.0,396.0,406.44,296.78
2016,6,30,15,45,96.5,319.5,0.5,29.0,387.0,403.81,296.92
2016,6,30,16,0,113.0,303.0,0.5,29.0,378.0,414.15,305.4
2016,6,30,16,15,375.0,224.0,0.45,28.5,448.0,572.0,422.58
2016,6,30,16,30,637.0,145.0,0.4,28.0,518.0,688.52,505.61
2016,6,30,16,45,600.0,142.5,0.4,28.0,468.5,632.94,467.27
2016,6,30,17,0,563.0,140.0,0.4,28.0,419.0,578.07,430.67
2016,6,30,17,15,528.5,131.5,0.4,27.5,370.5,514.61,388.03
2016,6,30,17,30,494.0,123.0,0.4,27.0,322.0,458.83,349.25
2016,6,30,17,45,439.0,115.0,0.45,27.0,273.0,393.86,301.78
2016,6,30,18,0,384.0,107.0,0.5,27.0,224.0,333.36,256.02
2016,6,30,18,15,327.5,92.5,0.5,26.5,179.5,269.98,206.86
2016,6,30,18,30,271.0,78.0,0.5,26.0,135.0,212.17,160.57
2016,6,30,18,45,193.0,60.5,0.55,25.5,95.5,142.8,104.79
2016,6,30,19,0,115.0,43.0,0.6,25.0,56.0,89.48,61.29
2016,6,30,19,15,57.5,24.0,0.6,24.5,30.5,44.51,17.07
2016,6,30,19,30,0.0,5.0,0.6,24.0,5.0,4.55,0.0
2016,6,30,19,45,0.0,2.5,0.65,24.0,2.5,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,1,5,15,54.5,10.5,1.4,20.5,13.5,9.55,0.0
2016,7,1,5,30,109.0,21.0,1.6,21.0,27.0,16.5,0.44
2016,7,1,5,45,207.0,35.0,1.8,21.5,61.5,27.21,16.68
2016,7,1,6,0,305.0,49.0,2.0,22.0,96.0,37.61,26.43
2016,7,1,6,15,375.0,60.0,2.1,22.0,139.5,45.35,33.56
2016,7,1,6,30,445.0,71.0,2.2,22.0,183.0,53.94,41.23
2016,7,1,6,45,249.0,101.5,2.3,22.5,167.0,76.45,60.6
2016,7,1,7,0,53.0,132.0,2.4,23.0,151.0,103.97,83.86
2016,7,1,7,15,120.0,156.5,2.4,23.5,207.5,116.4,93.94
2016,7,1,7,30,187.0,181.0,2.4,24.0,264.0,132.5,106.92
2016,7,1,7,45,155.5,206.0,2.45,24.5,280.5,147.55,118.79
2016,7,1,8,0,124.0,231.0,2.5,25.0,297.0,175.56,130.89
2016,7,1,8,15,79.0,236.0,2.5,25.5,280.0,193.84,145.01
2016,7,1,8,30,34.0,241.0,2.5,26.0,263.0,198.12,149.44
2016,7,1,8,45,83.0,282.5,2.55,26.5,340.0,245.29,183.31
2016,7,1,9,0,132.0,324.0,2.6,27.0,417.0,292.73,217.49
2016,7,1,9,15,233.0,331.0,2.55,27.5,506.5,347.83,256.68
2016,7,1,9,30,334.0,338.0,2.5,28.0,596.0,408.58,300.62
2016,7,1,9,45,374.0,338.5,2.45,28.5,640.0,451.96,332.51
2016,7,1,10,0,414.0,339.0,2.4,29.0,684.0,495.95,364.53
2016,7,1,10,15,620.0,240.5,2.3,29.0,779.0,562.16,414.16
2016,7,1,10,30,826.0,142.0,2.2,29.0,874.0,644.45,474.9
2016,7,1,10,45,838.0,140.0,2.15,29.5,899.5,689.96,506.16
2016,7,1,11,0,850.0,138.0,2.1,30.0,925.0,735.17,536.49
2016,7,1,11,15,592.5,292.0,2.05,30.0,846.0,715.8,518.18
2016,7,1,11,30,335.0,446.0,2.0,30.0,767.0,672.13,482.95
2016,7,1,11,45,603.5,291.0,2.0,30.5,874.5,778.57,559.95
2016,7,1,12,0,872.0,136.0,2.0,31.0,982.0,882.59,628.59
2016,7,1,12,15,873.0,136.0,1.95,31.0,985.0,909.95,644.4
2016,7,1,12,30,874.0,136.0,1.9,31.0,988.0,934.46,659.04
2016,7,1,12,45,644.0,276.5,1.9,31.5,902.5,889.53,627.83
2016,7,1,13,0,414.0,417.0,1.9,32.0,817.0,818.58,575.38
2016,7,1,13,15,640.0,276.0,1.85,32.0,885.0,914.76,643.72
2016,7,1,13,30,866.0,135.0,1.8,32.0,953.0,988.6,689.72
2016,7,1,13,45,865.5,131.5,1.75,32.0,934.0,991.91,690.84
2016,7,1,14,0,865.0,128.0,1.7,32.0,915.0,991.62,690.62
2016,7,1,14,15,859.0,126.5,1.65,32.0,888.5,984.33,686.25
2016,7,1,14,30,853.0,125.0,1.6,32.0,862.0,973.58,679.94
2016,7,1,14,45,846.5,121.5,1.6,32.0,829.5,956.9,670.76
2016,7,1,15,0,840.0,118.0,1.6,32.0,797.0,936.92,659.63
2016,7,1,15,15,829.0,116.0,1.55,32.0,759.0,911.14,644.32
2016,7,1,15,30,818.0,114.0,1.5,32.0,721.0,891.3,632.82
2016,7,1,15,45,805.5,110.5,1.45,32.0,678.0,856.71,611.9
2016,7,1,16,0,793.0,107.0,1.4,32.0,635.0,819.75,589.48
2016,7,1,16,15,523.0,178.0,1.35,32.0,516.0,645.53,473.7
2016,7,1,16,30,253.0,249.0,1.3,32.0,397.0,476.22,352.88
2016,7,1,16,45,241.5,227.0,1.3,32.0,358.0,434.78,325.42
2016,7,1,17,0,230.0,205.0,1.3,32.0,319.0,393.34,296.48
2016,7,1,17,15,163.5,183.5,1.2,31.5,260.5,304.46,231.31
2016,7,1,17,30,97.0,162.0,1.1,31.0,202.0,223.26,170.21
2016,7,1,17,45,89.0,140.0,1.0,30.5,172.5,191.98,146.79
2016,7,1,18,0,81.0,118.0,0.9,30.0,143.0,161.22,123.0
2016,7,1,18,15,266.5,86.5,0.8,29.0,146.5,225.84,173.06
2016,7,1,18,30,452.0,55.0,0.7,28.0,150.0,265.32,199.11
2016,7,1,18,45,367.5,45.0,0.65,27.5,108.5,197.25,143.02
2016,7,1,19,0,283.0,35.0,0.6,27.0,67.0,138.44,93.85
2016,7,1,19,15,168.0,21.5,0.6,26.5,38.0,72.89,29.19
2016,7,1,19,30,53.0,8.0,0.6,26.0,9.0,17.18,0.0
2016,7,1,19,45,26.5,4.0,0.65,26.0,4.5,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
