Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,7,2,5,15,64.5,10.0,1.85,19.5,13.5,9.1,0.0
2016,7,2,5,30,129.0,20.0,2.0,20.0,27.0,15.74,0.0
2016,7,2,5,45,224.5,34.0,2.15,20.5,62.0,26.47,16.09
2016,7,2,6,0,320.0,48.0,2.3,21.0,97.0,36.9,25.93
2016,7,2,6,15,391.0,58.0,2.25,21.5,140.5,45.13,33.43
2016,7,2,6,30,462.0,68.0,2.2,22.0,184.0,51.51,39.13
2016,7,2,6,45,510.5,76.5,2.2,23.0,231.5,56.27,43.14
2016,7,2,7,0,559.0,85.0,2.2,24.0,279.0,60.78,46.77
2016,7,2,7,15,596.0,91.5,2.25,24.5,328.5,63.44,48.81
2016,7,2,7,30,633.0,98.0,2.3,25.0,378.0,65.93,50.65
2016,7,2,7,45,659.5,104.0,2.4,26.0,427.0,67.79,51.81
2016,7,2,8,0,686.0,110.0,2.5,27.0,476.0,114.51,64.32
2016,7,2,8,15,707.5,114.0,2.35,27.5,523.0,164.61,95.16
2016,7,2,8,30,729.0,118.0,2.2,28.0,570.0,217.15,134.94
2016,7,2,8,45,745.0,122.5,2.1,28.5,614.5,276.09,182.79
2016,7,2,9,0,761.0,127.0,2.0,29.0,659.0,330.72,227.94
2016,7,2,9,15,774.0,130.0,1.85,29.0,699.0,384.2,272.2
2016,7,2,9,30,787.0,133.0,1.7,29.0,739.0,438.21,315.7
2016,7,2,9,45,777.5,147.0,1.6,29.5,770.0,490.89,356.26
2016,7,2,10,0,768.0,161.0,1.5,30.0,801.0,541.4,393.48
2016,7,2,10,15,456.5,299.5,1.3,30.0,683.5,516.28,374.81
2016,7,2,10,30,145.0,438.0,1.1,30.0,566.0,464.15,334.78
2016,7,2,10,45,469.0,305.0,0.95,30.5,736.0,583.97,420.82
2016,7,2,11,0,793.0,172.0,0.8,31.0,906.0,726.42,517.05
2016,7,2,11,15,797.0,173.0,0.65,31.0,922.5,765.95,539.6
2016,7,2,11,30,801.0,174.0,0.5,31.0,939.0,803.5,560.55
2016,7,2,11,45,803.0,175.0,0.4,31.0,948.0,837.26,578.89
2016,7,2,12,0,805.0,176.0,0.3,31.0,957.0,868.62,595.49
2016,7,2,12,15,805.5,176.0,0.25,31.0,959.0,895.21,609.98
2016,7,2,12,30,806.0,176.0,0.2,31.0,961.0,919.03,622.82
2016,7,2,12,45,459.5,329.5,0.15,31.0,776.5,766.62,524.77
2016,7,2,13,0,113.0,483.0,0.1,31.0,592.0,565.69,390.27
2016,7,2,13,15,444.5,335.5,0.2,31.0,756.0,782.05,540.05
2016,7,2,13,30,776.0,188.0,0.3,31.0,920.0,964.28,654.08
2016,7,2,13,45,539.5,309.0,0.4,31.5,813.5,864.5,589.81
2016,7,2,14,0,303.0,430.0,0.5,32.0,707.0,744.52,511.94
2016,7,2,14,15,527.5,304.5,0.55,31.5,768.0,854.29,590.39
2016,7,2,14,30,752.0,179.0,0.6,31.0,829.0,941.69,648.36
2016,7,2,14,45,428.0,281.0,0.65,31.0,648.0,730.03,513.35
2016,7,2,15,0,104.0,383.0,0.7,31.0,467.0,477.86,341.91
2016,7,2,15,15,408.5,272.5,0.7,31.0,579.0,692.64,496.62
2016,7,2,15,30,713.0,162.0,0.7,31.0,691.0,853.13,602.58
2016,7,2,15,45,436.5,234.0,0.7,31.0,552.0,660.04,474.13
2016,7,2,16,0,160.0,306.0,0.7,31.0,413.0,458.29,334.0
2016,7,2,16,15,274.5,263.0,0.6,30.5,430.5,517.3,380.33
2016,7,2,16,30,389.0,220.0,0.5,30.0,448.0,552.63,407.54
2016,7,2,16,45,339.0,208.0,0.4,30.0,393.5,487.73,361.57
2016,7,2,17,0,289.0,196.0,0.3,30.0,339.0,425.75,317.81
2016,7,2,17,15,270.5,177.5,0.35,29.5,300.0,381.04,287.65
2016,7,2,17,30,252.0,159.0,0.4,29.0,261.0,337.22,256.91
2016,7,2,17,45,230.5,139.0,0.5,29.0,222.5,291.05,223.01
2016,7,2,18,0,209.0,119.0,0.6,29.0,184.0,246.47,189.11
2016,7,2,18,15,179.0,99.0,0.6,28.0,147.5,199.65,152.78
2016,7,2,18,30,149.0,79.0,0.6,27.0,111.0,155.67,117.59
2016,7,2,18,45,105.0,59.5,0.65,26.5,79.0,104.26,75.86
2016,7,2,19,0,61.0,40.0,0.7,26.0,47.0,64.22,42.93
2016,7,2,19,15,30.5,22.5,0.75,25.5,26.0,32.59,10.88
2016,7,2,19,30,0.0,5.0,0.8,25.0,5.0,4.55,0.0
2016,7,2,19,45,0.0,2.5,0.9,24.5,2.5,0.0,0.0
2016,7,2,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,4.5,1.35,21.0,4.5,4.09,0.0
2016,7,3,5,30,0.0,9.0,1.4,21.0,9.0,7.9,0.0
2016,7,3,5,45,0.0,23.0,1.5,21.5,23.0,20.27,10.9
2016,7,3,6,0,0.0,37.0,1.6,22.0,37.0,32.51,22.07
2016,7,3,6,15,0.0,54.5,1.6,22.5,54.5,47.14,35.0
2016,7,3,6,30,0.0,72.0,1.6,23.0,72.0,61.62,47.64
2016,7,3,6,45,0.0,91.5,1.65,23.5,91.5,77.46,61.19
2016,7,3,7,0,0.0,111.0,1.7,24.0,111.0,93.15,74.32
2016,7,3,7,15,0.0,110.5,1.65,24.0,110.5,94.06,74.88
2016,7,3,7,30,0.0,110.0,1.6,24.0,110.0,94.61,75.09
2016,7,3,7,45,0.0,98.0,1.55,24.5,98.0,85.76,67.24
2016,7,3,8,0,0.0,86.0,1.5,25.0,86.0,76.16,56.11
2016,7,3,8,15,2.0,132.0,1.45,25.0,133.5,114.64,86.45
2016,7,3,8,30,4.0,178.0,1.4,25.0,181.0,152.69,115.83
2016,7,3,8,45,2.0,158.0,1.4,25.5,159.5,137.44,103.4
2016,7,3,9,0,0.0,138.0,1.4,26.0,138.0,120.9,90.15
2016,7,3,9,15,0.0,137.5,1.4,26.0,137.5,120.79,89.88
2016,7,3,9,30,0.0,137.0,1.4,26.0,137.0,120.62,89.54
2016,7,3,9,45,3.5,164.5,1.4,26.5,167.5,146.1,108.8
2016,7,3,10,0,7.0,192.0,1.4,27.0,198.0,172.08,128.15
2016,7,3,10,15,3.5,157.5,1.35,27.0,160.5,141.06,104.27
2016,7,3,10,30,0.0,123.0,1.3,27.0,123.0,109.09,79.63
2016,7,3,10,45,2.0,137.5,1.3,27.5,139.5,123.32,90.38
2016,7,3,11,0,4.0,152.0,1.3,28.0,156.0,137.81,101.16
2016,7,3,11,15,4.5,154.5,1.25,28.0,159.0,140.79,103.31
2016,7,3,11,30,5.0,157.0,1.2,28.0,162.0,143.81,105.54
2016,7,3,11,45,6.0,167.0,1.2,28.5,173.5,153.98,112.97
2016,7,3,12,0,7.0,177.0,1.2,29.0,185.0,164.26,120.43
2016,7,3,12,15,5.5,163.5,1.15,29.0,170.0,151.25,110.56
2016,7,3,12,30,4.0,150.0,1.1,29.0,155.0,138.05,100.59
2016,7,3,12,45,8.5,198.0,1.05,29.0,206.5,186.0,136.67
2016,7,3,13,0,13.0,246.0,1.0,29.0,258.0,234.61,172.5
2016,7,3,13,15,21.5,311.0,0.95,29.0,331.0,313.93,229.92
2016,7,3,13,30,30.0,376.0,0.9,29.0,404.0,387.7,281.78
2016,7,3,13,45,22.0,323.5,0.85,29.0,344.0,317.68,231.79
2016,7,3,14,0,14.0,271.0,0.8,29.0,284.0,260.91,191.25
2016,7,3,14,15,24.5,311.5,0.8,29.0,333.5,323.43,237.12
2016,7,3,14,30,35.0,352.0,0.8,29.0,383.0,376.2,274.72
2016,7,3,14,45,60.5,364.0,0.8,29.0,414.5,414.94,302.82
2016,7,3,15,0,86.0,376.0,0.8,29.0,446.0,453.38,330.54
2016,7,3,15,15,65.0,342.5,0.85,28.5,394.0,399.03,293.19
2016,7,3,15,30,44.0,309.0,0.9,28.0,342.0,344.97,255.77
2016,7,3,15,45,40.0,286.0,0.95,28.0,314.5,317.82,237.1
2016,7,3,16,0,36.0,263.0,1.0,28.0,287.0,290.61,217.95
2016,7,3,16,15,27.5,235.0,1.1,27.5,253.0,254.29,192.05
2016,7,3,16,30,19.0,207.0,1.2,27.0,219.0,207.44,157.56
2016,7,3,16,45,9.5,156.0,1.35,27.0,162.0,149.9,113.66
2016,7,3,17,0,0.0,105.0,1.5,27.0,105.0,94.02,69.92
2016,7,3,17,15,0.0,92.5,1.65,26.5,92.5,82.51,61.22
2016,7,3,17,30,0.0,80.0,1.8,26.0,80.0,71.03,52.31
2016,7,3,17,45,0.0,68.0,1.95,25.5,68.0,60.11,43.7
2016,7,3,18,0,0.0,56.0,2.1,25.0,56.0,49.45,35.14
2016,7,3,18,15,0.0,44.5,2.15,24.5,44.5,39.25,26.79
2016,7,3,18,30,0.0,33.0,2.2,24.0,33.0,29.07,18.32
2016,7,3,18,45,0.0,23.0,2.25,23.5,23.0,20.24,10.87
2016,7,3,19,0,0.0,13.0,2.3,23.0,13.0,11.42,3.38
2016,7,3,19,15,0.0,6.5,2.3,22.5,6.5,5.7,0.0
2016,7,3,19,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,3.5,1.55,19.0,3.5,3.18,0.0
2016,7,4,5,30,0.0,7.0,1.6,19.0,7.0,6.14,0.0
2016,7,4,5,45,0.0,20.0,1.65,19.5,20.0,17.61,8.79
2016,7,4,6,0,0.0,33.0,1.7,20.0,33.0,29.1,19.35
2016,7,4,6,15,0.0,49.5,1.7,20.5,49.5,43.22,31.92
2016,7,4,6,30,0.0,66.0,1.7,21.0,66.0,57.02,44.07
2016,7,4,6,45,0.0,84.0,1.7,21.5,84.0,71.84,56.86
2016,7,4,7,0,0.0,102.0,1.7,22.0,102.0,86.52,69.27
2016,7,4,7,15,20.0,135.0,1.7,22.5,143.5,111.99,90.57
2016,7,4,7,30,40.0,168.0,1.7,23.0,185.0,129.89,105.07
2016,7,4,7,45,20.0,122.5,1.7,23.5,131.0,100.65,80.01
2016,7,4,8,0,0.0,77.0,1.7,24.0,77.0,68.15,49.88
2016,7,4,8,15,21.5,162.5,1.7,24.5,176.0,135.84,102.62
2016,7,4,8,30,43.0,248.0,1.7,25.0,275.0,204.27,154.26
2016,7,4,8,45,21.5,165.0,1.75,25.5,178.5,143.8,107.67
2016,7,4,9,0,0.0,82.0,1.8,26.0,82.0,72.73,52.39
2016,7,4,9,15,8.5,171.5,1.8,26.0,178.0,152.48,114.5
2016,7,4,9,30,17.0,261.0,1.8,26.0,274.0,231.22,174.11
2016,7,4,9,45,45.5,322.0,1.85,26.5,359.5,291.56,218.28
2016,7,4,10,0,74.0,383.0,1.9,27.0,445.0,360.71,268.26
2016,7,4,10,15,52.0,367.0,1.95,27.5,411.5,343.1,254.52
2016,7,4,10,30,30.0,351.0,2.0,28.0,378.0,322.17,238.55
2016,7,4,10,45,31.0,363.0,2.05,28.5,392.0,337.51,249.19
2016,7,4,11,0,32.0,375.0,2.1,29.0,406.0,353.07,259.77
2016,7,4,11,15,36.0,379.0,2.15,29.0,413.5,364.13,267.7
2016,7,4,11,30,40.0,383.0,2.2,29.0,421.0,375.42,275.84
2016,7,4,11,45,50.5,417.0,2.3,29.5,466.0,419.42,306.82
2016,7,4,12,0,61.0,451.0,2.4,30.0,511.0,464.83,338.26
2016,7,4,12,15,43.5,412.5,2.45,30.0,455.5,418.95,305.54
2016,7,4,12,30,26.0,374.0,2.5,30.0,400.0,370.89,271.25
2016,7,4,12,45,76.0,430.0,2.55,30.5,504.0,474.45,345.71
2016,7,4,13,0,126.0,486.0,2.6,31.0,608.0,592.21,427.0
2016,7,4,13,15,105.5,471.0,2.6,31.0,572.5,551.87,398.56
2016,7,4,13,30,85.0,456.0,2.6,31.0,537.0,521.12,377.3
2016,7,4,13,45,183.5,446.5,2.65,31.0,615.0,626.0,452.97
2016,7,4,14,0,282.0,437.0,2.7,31.0,693.0,731.4,526.48
2016,7,4,14,15,286.5,421.5,2.7,31.0,675.5,723.12,521.14
2016,7,4,14,30,291.0,406.0,2.7,31.0,658.0,713.1,515.48
2016,7,4,14,45,398.5,349.5,2.7,31.0,680.0,758.22,550.0
2016,7,4,15,0,506.0,293.0,2.7,31.0,702.0,813.55,590.3
2016,7,4,15,15,479.5,284.0,2.6,31.0,656.5,771.92,562.24
2016,7,4,15,30,453.0,275.0,2.5,31.0,611.0,729.12,533.9
2016,7,4,15,45,536.5,228.0,2.45,31.0,602.5,743.65,547.26
2016,7,4,16,0,620.0,181.0,2.4,31.0,594.0,757.23,559.32
2016,7,4,16,15,598.5,174.5,2.3,30.5,549.5,712.58,530.21
2016,7,4,16,30,577.0,168.0,2.2,30.0,505.0,667.04,500.4
2016,7,4,16,45,558.0,157.0,2.1,30.0,459.0,612.31,462.85
2016,7,4,17,0,539.0,146.0,2.0,30.0,413.0,563.5,428.65
2016,7,4,17,15,504.5,137.0,1.85,29.5,365.0,506.47,388.09
2016,7,4,17,30,470.0,128.0,1.7,29.0,317.0,451.14,347.73
2016,7,4,17,45,432.5,115.5,1.55,29.0,270.5,392.28,303.01
2016,7,4,18,0,395.0,103.0,1.4,29.0,224.0,336.19,259.23
2016,7,4,18,15,339.0,89.0,1.25,28.0,179.5,272.83,209.63
2016,7,4,18,30,283.0,75.0,1.1,27.0,135.0,214.97,162.99
2016,7,4,18,45,214.5,58.0,1.0,26.5,96.0,148.3,108.67
2016,7,4,19,0,146.0,41.0,0.9,26.0,57.0,96.93,66.01
2016,7,4,19,15,73.0,20.5,0.95,25.5,28.5,43.94,15.22
2016,7,4,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,5,5,15,52.5,9.5,2.05,22.0,12.0,8.64,0.0
2016,7,5,5,30,105.0,19.0,2.2,22.0,24.0,14.96,0.0
2016,7,5,5,45,208.5,32.0,2.4,22.5,58.0,24.93,14.45
2016,7,5,6,0,312.0,45.0,2.6,23.0,92.0,34.64,23.71
2016,7,5,6,15,385.5,55.0,2.7,23.5,135.0,42.68,31.01
2016,7,5,6,30,459.0,65.0,2.8,24.0,178.0,49.17,36.77
2016,7,5,6,45,516.0,71.5,2.9,24.5,226.0,52.44,39.58
2016,7,5,7,0,573.0,78.0,3.0,25.0,274.0,55.6,42.16
2016,7,5,7,15,610.0,83.5,3.1,25.5,323.5,57.75,43.79
2016,7,5,7,30,647.0,89.0,3.2,26.0,373.0,59.77,45.25
2016,7,5,7,45,677.0,92.5,3.3,27.0,422.0,60.23,45.28
2016,7,5,8,0,707.0,96.0,3.4,28.0,471.0,109.96,60.53
2016,7,5,8,15,728.5,100.0,3.4,28.5,518.5,160.72,91.18
2016,7,5,8,30,750.0,104.0,3.4,29.0,566.0,213.93,131.38
2016,7,5,8,45,767.0,106.5,3.4,29.5,610.5,267.09,175.13
2016,7,5,9,0,784.0,109.0,3.4,30.0,655.0,321.69,220.93
2016,7,5,9,15,796.5,111.5,3.35,30.0,695.0,375.87,266.64
2016,7,5,9,30,809.0,114.0,3.3,30.0,735.0,434.46,314.61
2016,7,5,9,45,809.0,122.0,3.3,30.5,768.5,483.92,354.21
2016,7,5,10,0,809.0,130.0,3.3,31.0,802.0,536.11,394.29
2016,7,5,10,15,816.5,131.5,3.3,31.0,831.5,586.36,432.59
2016,7,5,10,30,824.0,133.0,3.3,31.0,861.0,633.86,467.98
2016,7,5,10,45,829.5,134.5,3.35,31.5,884.0,678.72,499.84
2016,7,5,11,0,835.0,136.0,3.4,32.0,907.0,721.94,529.75
2016,7,5,11,15,838.5,137.0,3.4,32.0,923.5,761.38,556.63
2016,7,5,11,30,842.0,138.0,3.4,32.0,940.0,798.67,581.07
2016,7,5,11,45,842.5,139.5,3.45,32.5,949.0,831.6,601.49
2016,7,5,12,0,843.0,141.0,3.5,33.0,958.0,861.94,620.08
2016,7,5,12,15,449.5,294.0,3.5,33.0,730.0,692.71,502.12
2016,7,5,12,30,56.0,447.0,3.5,33.0,502.0,467.39,336.83
2016,7,5,12,45,429.5,307.0,3.5,33.0,721.5,717.47,521.01
2016,7,5,13,0,803.0,167.0,3.5,33.0,941.0,946.0,675.71
2016,7,5,13,15,619.5,283.5,3.5,33.0,876.0,902.94,644.72
2016,7,5,13,30,436.0,400.0,3.5,33.0,811.0,845.42,602.19
2016,7,5,13,45,307.0,427.0,3.5,33.0,714.0,741.6,531.41
2016,7,5,14,0,178.0,454.0,3.5,33.0,617.0,632.26,455.2
2016,7,5,14,15,100.5,386.0,3.45,33.0,477.5,488.94,355.58
2016,7,5,14,30,23.0,318.0,3.4,33.0,338.0,315.8,230.93
2016,7,5,14,45,385.5,237.0,3.35,33.0,549.0,643.63,475.25
2016,7,5,15,0,748.0,156.0,3.3,33.0,760.0,901.36,651.57
2016,7,5,15,15,634.0,203.5,3.25,32.5,698.5,839.12,610.79
2016,7,5,15,30,520.0,251.0,3.2,32.0,637.0,765.95,561.39
2016,7,5,15,45,260.0,135.5,3.2,32.0,328.5,394.87,299.6
2016,7,5,16,0,0.0,20.0,3.2,32.0,20.0,17.68,8.2
2016,7,5,16,15,0.0,24.5,3.1,31.5,24.5,21.64,11.47
2016,7,5,16,30,0.0,29.0,3.0,31.0,29.0,25.61,14.7
2016,7,5,16,45,0.0,37.0,2.95,31.0,37.0,32.67,20.37
2016,7,5,17,0,0.0,45.0,2.9,31.0,45.0,39.73,26.08
2016,7,5,17,15,1.0,87.0,2.65,30.5,87.5,78.0,56.73
2016,7,5,17,30,2.0,129.0,2.4,30.0,130.0,120.5,90.67
2016,7,5,17,45,1.0,110.0,2.2,29.5,110.5,101.99,76.33
2016,7,5,18,0,0.0,91.0,2.0,29.0,91.0,83.54,61.87
2016,7,5,18,15,0.0,73.0,1.9,28.5,73.0,66.65,48.38
2016,7,5,18,30,0.0,55.0,1.8,28.0,55.0,49.68,34.57
2016,7,5,18,45,0.0,39.0,1.7,27.5,39.0,34.68,22.17
2016,7,5,19,0,0.0,23.0,1.6,27.0,23.0,20.26,10.11
2016,7,5,19,15,0.0,11.5,1.7,26.5,11.5,10.11,0.0
2016,7,5,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,2.0,25.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,6,5,15,43.0,9.0,1.55,21.0,11.5,8.19,0.0
2016,7,6,5,30,86.0,18.0,1.7,21.0,23.0,14.15,0.0
2016,7,6,5,45,187.0,32.5,1.85,21.5,56.0,25.3,14.74
2016,7,6,6,0,288.0,47.0,2.0,22.0,89.0,36.14,25.08
2016,7,6,6,15,361.5,57.5,2.05,22.5,132.0,43.55,31.89
2016,7,6,6,30,435.0,68.0,2.1,23.0,175.0,51.72,39.12
2016,7,6,6,45,493.5,75.0,2.15,24.0,223.0,55.25,42.08
2016,7,6,7,0,552.0,82.0,2.2,25.0,271.0,58.67,44.78
2016,7,6,7,15,590.0,88.0,2.2,25.5,320.0,61.04,46.59
2016,7,6,7,30,628.0,94.0,2.2,26.0,369.0,63.27,48.21
2016,7,6,7,45,658.0,98.5,2.25,26.5,418.0,64.24,48.74
2016,7,6,8,0,688.0,103.0,2.3,27.0,467.0,107.08,59.24
2016,7,6,8,15,710.0,107.0,2.25,27.5,514.0,157.35,89.57
2016,7,6,8,30,732.0,111.0,2.2,28.0,561.0,215.46,133.43
2016,7,6,8,45,747.0,115.0,2.15,28.5,605.0,268.32,176.68
2016,7,6,9,0,762.0,119.0,2.1,29.0,649.0,322.44,221.72
2016,7,6,9,15,775.0,121.5,2.1,29.0,689.0,375.66,266.27
2016,7,6,9,30,788.0,124.0,2.1,29.0,729.0,429.41,310.3
2016,7,6,9,45,794.5,128.5,2.1,29.5,763.0,482.03,351.65
2016,7,6,10,0,801.0,133.0,2.1,30.0,797.0,534.06,391.14
2016,7,6,10,15,808.5,134.5,2.15,30.0,826.5,583.31,428.45
2016,7,6,10,30,816.0,136.0,2.2,30.0,856.0,631.03,463.73
2016,7,6,10,45,816.0,141.5,2.25,30.5,878.0,675.16,494.62
2016,7,6,11,0,816.0,147.0,2.3,31.0,900.0,717.23,523.29
2016,7,6,11,15,576.5,295.5,2.3,31.0,832.5,706.34,511.21
2016,7,6,11,30,337.0,444.0,2.3,31.0,765.0,672.1,482.78
2016,7,6,11,45,579.5,298.5,2.3,31.0,857.5,765.22,551.66
2016,7,6,12,0,822.0,153.0,2.3,31.0,950.0,854.21,613.02
2016,7,6,12,15,822.5,153.0,2.3,31.0,952.0,880.18,628.91
2016,7,6,12,30,823.0,153.0,2.3,31.0,954.0,903.45,643.59
2016,7,6,12,45,500.0,321.5,2.35,31.0,807.5,797.72,570.94
2016,7,6,13,0,177.0,490.0,2.4,31.0,661.0,645.16,461.46
2016,7,6,13,15,145.5,479.5,2.4,31.0,618.5,611.47,439.22
2016,7,6,13,30,114.0,469.0,2.4,31.0,576.0,575.9,414.7
2016,7,6,13,45,483.5,293.0,2.4,31.0,734.5,794.42,573.66
2016,7,6,14,0,853.0,117.0,2.4,31.0,893.0,970.69,690.13
2016,7,6,14,15,678.5,223.5,2.4,31.0,829.5,926.61,661.19
2016,7,6,14,30,504.0,330.0,2.4,31.0,766.0,858.02,613.44
2016,7,6,14,45,667.0,219.5,2.4,31.0,773.0,905.12,650.22
2016,7,6,15,0,830.0,109.0,2.4,31.0,780.0,920.38,660.72
2016,7,6,15,15,820.0,107.0,2.35,30.5,743.0,895.73,646.76
2016,7,6,15,30,810.0,105.0,2.3,30.0,706.0,868.25,631.27
2016,7,6,15,45,796.0,103.0,2.25,30.0,664.0,842.61,615.68
2016,7,6,16,0,782.0,101.0,2.2,30.0,622.0,806.36,592.97
2016,7,6,16,15,765.0,98.0,2.1,30.0,576.5,764.46,565.99
2016,7,6,16,30,748.0,95.0,2.0,30.0,531.0,721.0,537.73
2016,7,6,16,45,723.5,92.0,1.95,30.0,483.0,670.55,504.6
2016,7,6,17,0,699.0,89.0,1.9,30.0,435.0,619.69,470.65
2016,7,6,17,15,669.0,84.5,1.7,29.5,386.0,565.57,432.28
2016,7,6,17,30,639.0,80.0,1.5,29.0,337.0,510.11,391.87
2016,7,6,17,45,597.5,74.5,1.35,28.5,288.0,448.0,345.51
2016,7,6,18,0,556.0,69.0,1.2,28.0,239.0,388.59,299.64
2016,7,6,18,15,498.0,61.5,1.1,27.5,192.5,322.18,247.08
2016,7,6,18,30,440.0,54.0,1.0,27.0,146.0,261.05,197.01
2016,7,6,18,45,355.5,44.0,0.95,26.5,105.0,193.36,141.25
2016,7,6,19,0,271.0,34.0,0.9,26.0,64.0,134.99,91.9
2016,7,6,19,15,135.5,17.0,0.9,25.5,32.0,59.41,20.37
2016,7,6,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,3.5,1.6,21.5,3.5,3.18,0.0
2016,7,7,5,30,0.0,7.0,1.7,22.0,7.0,6.14,0.0
2016,7,7,5,45,0.0,17.5,1.85,22.5,17.5,15.4,6.66
2016,7,7,6,0,0.0,28.0,2.0,23.0,28.0,24.67,15.26
2016,7,7,6,15,0.0,41.5,1.95,23.5,41.5,36.62,25.81
2016,7,7,6,30,0.0,55.0,1.9,24.0,55.0,48.32,36.03
2016,7,7,6,45,0.0,70.5,1.9,24.5,70.5,61.37,47.22
2016,7,7,7,0,0.0,86.0,1.9,25.0,86.0,74.3,58.09
2016,7,7,7,15,0.0,95.5,2.05,25.5,95.5,82.51,64.75
2016,7,7,7,30,0.0,105.0,2.2,26.0,105.0,90.66,71.24
2016,7,7,7,45,0.0,94.0,2.35,26.5,94.0,82.5,64.02
2016,7,7,8,0,0.0,83.0,2.5,27.0,83.0,73.49,53.56
2016,7,7,8,15,19.0,163.0,2.65,27.0,174.5,141.04,105.94
2016,7,7,8,30,38.0,243.0,2.8,27.0,266.0,199.67,150.16
2016,7,7,8,45,27.0,240.0,2.95,27.5,257.0,201.11,151.06
2016,7,7,9,0,16.0,237.0,3.1,28.0,248.0,206.26,154.85
2016,7,7,9,15,391.5,188.0,3.1,28.0,487.0,286.85,209.32
2016,7,7,9,30,767.0,139.0,3.1,28.0,726.0,432.45,315.94
2016,7,7,9,45,804.0,125.5,3.15,28.5,767.5,483.66,356.53
2016,7,7,10,0,841.0,112.0,3.2,29.0,809.0,539.5,399.8
2016,7,7,10,15,848.0,113.5,3.2,29.5,839.0,589.34,437.34
2016,7,7,10,30,855.0,115.0,3.2,30.0,869.0,638.01,472.88
2016,7,7,10,45,583.5,275.5,3.2,30.5,796.5,634.32,466.21
2016,7,7,11,0,312.0,436.0,3.2,31.0,724.0,607.0,441.58
2016,7,7,11,15,344.0,414.0,3.25,31.0,737.0,631.97,460.23
2016,7,7,11,30,376.0,392.0,3.3,31.0,750.0,657.59,479.0
2016,7,7,11,45,246.0,424.0,3.4,31.5,659.5,597.29,434.13
2016,7,7,12,0,116.0,456.0,3.5,32.0,569.0,523.25,379.18
2016,7,7,12,15,105.0,468.0,3.6,32.0,570.0,525.82,381.17
2016,7,7,12,30,94.0,480.0,3.7,32.0,571.0,533.74,386.48
2016,7,7,12,45,69.0,451.5,3.8,32.0,518.0,488.78,354.81
2016,7,7,13,0,44.0,423.0,3.9,32.0,465.0,441.72,321.43
2016,7,7,13,15,69.5,442.5,4.0,32.0,508.0,489.13,356.12
2016,7,7,13,30,95.0,462.0,4.1,32.0,551.0,537.32,390.78
2016,7,7,13,45,70.0,428.5,4.2,32.0,493.5,482.46,351.98
2016,7,7,14,0,45.0,395.0,4.3,32.0,436.0,426.48,312.2
2016,7,7,14,15,34.0,357.0,4.3,31.5,388.0,379.04,279.02
2016,7,7,14,30,23.0,319.0,4.3,31.0,340.0,316.86,234.5
2016,7,7,14,45,137.5,349.5,4.3,30.5,462.0,490.57,365.49
2016,7,7,15,0,252.0,380.0,4.3,30.0,584.0,648.24,480.55
2016,7,7,15,15,130.0,291.0,4.15,29.5,396.0,421.46,317.03
2016,7,7,15,30,8.0,202.0,4.0,29.0,208.0,191.61,143.26
2016,7,7,15,45,12.5,216.5,3.85,28.5,225.5,209.99,158.45
2016,7,7,16,0,17.0,231.0,3.7,28.0,243.0,228.68,173.53
2016,7,7,16,15,10.0,200.0,3.55,27.5,207.5,192.65,146.35
2016,7,7,16,30,3.0,169.0,3.4,27.0,172.0,157.11,119.23
2016,7,7,16,45,1.5,113.0,3.3,27.0,114.5,102.44,76.54
2016,7,7,17,0,0.0,57.0,3.2,27.0,57.0,50.37,35.13
2016,7,7,17,15,0.0,31.5,3.05,26.5,31.5,27.77,17.02
2016,7,7,17,30,0.0,6.0,2.9,26.0,6.0,5.28,0.0
2016,7,7,17,45,0.0,5.0,2.8,26.0,5.0,4.39,0.0
2016,7,7,18,0,0.0,4.0,2.7,26.0,4.0,3.51,0.0
2016,7,7,18,15,0.0,3.0,2.7,25.5,3.0,2.63,0.0
2016,7,7,18,30,0.0,2.0,2.7,25.0,2.0,1.75,0.0
2016,7,7,18,45,0.0,1.5,2.75,25.0,1.5,1.31,0.0
2016,7,7,19,0,0.0,1.0,2.8,25.0,1.0,0.88,0.0
2016,7,7,19,15,0.0,0.5,2.85,24.5,0.5,0.44,0.0
2016,7,7,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,8,5,15,52.0,8.5,1.55,20.0,11.0,7.73,0.0
2016,7,8,5,30,104.0,17.0,1.7,20.0,22.0,13.39,0.0
2016,7,8,5,45,204.0,30.5,1.85,20.5,55.0,23.8,13.39
2016,7,8,6,0,304.0,44.0,2.0,21.0,88.0,33.92,23.25
2016,7,8,6,15,378.5,54.0,2.1,21.5,131.0,42.02,30.68
2016,7,8,6,30,453.0,64.0,2.2,22.0,174.0,48.53,36.53
2016,7,8,6,45,503.0,72.0,2.3,22.5,221.0,53.0,40.41
2016,7,8,7,0,553.0,80.0,2.4,23.0,268.0,57.26,43.96
2016,7,8,7,15,592.0,86.0,2.6,23.5,317.0,59.7,45.85
2016,7,8,7,30,631.0,92.0,2.8,24.0,366.0,62.0,47.56
2016,7,8,7,45,405.0,159.0,3.0,25.0,343.0,104.97,83.35
2016,7,8,8,0,179.0,226.0,3.2,26.0,320.0,174.39,128.41
2016,7,8,8,15,453.0,169.5,3.2,26.5,439.5,171.28,111.67
2016,7,8,8,30,727.0,113.0,3.2,27.0,559.0,214.96,134.02
2016,7,8,8,45,740.0,118.5,3.25,28.0,602.5,268.31,177.77
2016,7,8,9,0,753.0,124.0,3.3,29.0,646.0,322.71,223.07
2016,7,8,9,15,766.5,127.0,3.25,29.0,686.5,376.11,268.08
2016,7,8,9,30,780.0,130.0,3.2,29.0,727.0,430.14,312.68
2016,7,8,9,45,792.0,131.5,3.2,29.5,763.0,482.6,354.43
2016,7,8,10,0,804.0,133.0,3.2,30.0,799.0,535.01,394.8
2016,7,8,10,15,811.5,135.0,3.2,30.0,828.5,584.95,433.0
2016,7,8,10,30,819.0,137.0,3.2,30.0,858.0,633.3,469.08
2016,7,8,10,45,820.5,140.5,3.2,30.5,880.0,677.09,500.05
2016,7,8,11,0,822.0,144.0,3.2,31.0,902.0,718.91,528.82
2016,7,8,11,15,495.5,313.0,3.2,31.0,772.0,662.1,483.93
2016,7,8,11,30,169.0,482.0,3.2,31.0,642.0,569.27,412.64
2016,7,8,11,45,232.5,476.0,3.25,31.0,699.0,628.85,455.78
2016,7,8,12,0,296.0,470.0,3.3,31.0,756.0,696.62,503.2
2016,7,8,12,15,561.0,311.5,3.3,31.0,855.5,809.04,586.04
2016,7,8,12,30,826.0,153.0,3.3,31.0,955.0,906.7,653.51
2016,7,8,12,45,535.0,317.0,3.3,31.0,835.5,826.81,596.41
2016,7,8,13,0,244.0,481.0,3.3,31.0,716.0,700.94,504.42
2016,7,8,13,15,511.0,329.0,3.25,31.0,813.0,841.82,607.5
2016,7,8,13,30,778.0,177.0,3.2,31.0,910.0,957.63,686.59
2016,7,8,13,45,532.5,306.0,3.15,31.0,803.0,856.61,616.61
2016,7,8,14,0,287.0,435.0,3.1,31.0,696.0,735.52,529.74
2016,7,8,14,15,151.0,354.0,3.0,31.0,491.5,506.49,371.46
2016,7,8,14,30,15.0,273.0,2.9,31.0,287.0,264.87,194.94
2016,7,8,14,45,378.0,217.0,2.85,31.0,523.0,615.98,459.09
2016,7,8,15,0,741.0,161.0,2.8,31.0,759.0,901.5,654.1
2016,7,8,15,15,728.5,157.5,2.65,31.0,722.0,880.09,637.83
2016,7,8,15,30,716.0,154.0,2.5,31.0,685.0,850.41,618.74
2016,7,8,15,45,539.0,212.5,2.4,31.0,598.5,731.19,538.18
2016,7,8,16,0,362.0,271.0,2.3,31.0,512.0,611.16,453.03
2016,7,8,16,15,511.5,200.5,2.15,30.5,513.5,663.84,495.34
2016,7,8,16,30,661.0,130.0,2.0,30.0,515.0,695.55,521.09
2016,7,8,16,45,639.5,123.0,1.95,30.0,468.5,645.95,487.24
2016,7,8,17,0,618.0,116.0,1.9,30.0,422.0,595.93,452.58
2016,7,8,17,15,584.5,109.5,1.75,29.5,373.0,538.24,411.81
2016,7,8,17,30,551.0,103.0,1.6,29.0,324.0,481.8,370.85
2016,7,8,17,45,505.5,95.0,1.5,28.5,276.0,418.43,323.61
2016,7,8,18,0,460.0,87.0,1.4,28.0,228.0,353.91,274.05
2016,7,8,18,15,400.0,76.5,1.4,27.5,182.5,288.92,222.69
2016,7,8,18,30,340.0,66.0,1.4,27.0,137.0,229.82,174.41
2016,7,8,18,45,261.0,52.5,1.45,26.5,98.0,166.66,122.43
2016,7,8,19,0,182.0,39.0,1.5,26.0,59.0,112.52,76.91
2016,7,8,19,15,91.0,19.5,1.5,25.5,29.5,51.79,15.82
2016,7,8,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,9,5,15,35.5,8.5,1.75,20.0,10.0,7.73,0.0
2016,7,9,5,30,71.0,17.0,1.9,20.0,20.0,13.97,0.0
2016,7,9,5,45,181.0,31.5,2.05,20.5,53.5,24.57,13.88
2016,7,9,6,0,291.0,46.0,2.2,21.0,87.0,35.46,24.53
2016,7,9,6,15,366.0,57.0,2.25,21.5,130.0,43.28,31.75
2016,7,9,6,30,441.0,68.0,2.3,22.0,173.0,52.02,39.52
2016,7,9,6,45,286.0,100.0,2.35,22.5,174.5,75.65,59.91
2016,7,9,7,0,131.0,132.0,2.4,23.0,176.0,100.0,80.52
2016,7,9,7,15,210.0,148.0,2.45,23.5,232.5,106.17,85.38
2016,7,9,7,30,289.0,164.0,2.5,24.0,289.0,116.22,93.38
2016,7,9,7,45,208.5,195.0,2.55,25.0,291.0,141.55,113.73
2016,7,9,8,0,128.0,226.0,2.6,26.0,293.0,171.08,127.19
2016,7,9,8,15,217.5,240.0,2.6,26.5,367.5,204.56,147.18
2016,7,9,8,30,307.0,254.0,2.6,27.0,442.0,241.39,170.96
2016,7,9,8,45,417.0,239.0,2.65,27.5,515.0,275.24,193.81
2016,7,9,9,0,527.0,224.0,2.7,28.0,588.0,326.86,232.09
2016,7,9,9,15,474.0,262.0,2.75,28.0,605.0,371.72,269.88
2016,7,9,9,30,421.0,300.0,2.8,28.0,622.0,410.7,301.82
2016,7,9,9,45,448.5,306.5,2.85,28.5,664.5,457.64,337.3
2016,7,9,10,0,476.0,313.0,2.9,29.0,707.0,506.94,373.78
2016,7,9,10,15,460.5,333.0,2.95,29.0,726.0,544.33,401.59
2016,7,9,10,30,445.0,353.0,3.0,29.0,745.0,579.63,427.26
2016,7,9,10,45,413.5,377.0,3.05,29.5,749.5,605.36,444.57
2016,7,9,11,0,382.0,401.0,3.1,30.0,754.0,627.74,459.05
2016,7,9,11,15,394.0,404.5,3.1,30.0,774.5,661.84,482.91
2016,7,9,11,30,406.0,408.0,3.1,30.0,795.0,697.78,507.66
2016,7,9,11,45,387.5,421.0,3.15,30.0,793.0,712.6,517.45
2016,7,9,12,0,369.0,434.0,3.2,30.0,791.0,727.21,527.09
2016,7,9,12,15,355.5,442.5,3.2,30.0,787.5,740.02,535.4
2016,7,9,12,30,342.0,451.0,3.2,30.0,784.0,750.9,542.38
2016,7,9,12,45,375.0,434.0,3.2,30.0,796.5,779.17,562.44
2016,7,9,13,0,408.0,417.0,3.2,30.0,809.0,814.75,587.01
2016,7,9,13,15,416.5,408.0,3.2,30.0,804.0,825.99,594.87
2016,7,9,13,30,425.0,399.0,3.2,30.0,799.0,835.07,601.53
2016,7,9,13,45,442.0,385.5,3.2,30.5,794.0,845.94,608.49
2016,7,9,14,0,459.0,372.0,3.2,31.0,789.0,854.43,613.92
2016,7,9,14,15,453.0,357.5,3.15,31.0,759.0,836.66,602.73
2016,7,9,14,30,447.0,343.0,3.1,31.0,729.0,816.46,590.15
2016,7,9,14,45,487.5,314.5,3.1,31.0,721.0,825.01,598.14
2016,7,9,15,0,528.0,286.0,3.1,31.0,713.0,829.76,603.49
2016,7,9,15,15,551.0,259.5,3.05,31.0,685.5,815.98,596.0
2016,7,9,15,30,574.0,233.0,3.0,31.0,658.0,798.49,586.17
2016,7,9,15,45,559.5,219.0,2.95,31.0,613.0,757.09,559.24
2016,7,9,16,0,545.0,205.0,2.9,31.0,568.0,714.14,531.09
2016,7,9,16,15,469.5,211.5,2.8,30.5,508.0,641.12,480.89
2016,7,9,16,30,394.0,218.0,2.7,30.0,448.0,571.11,431.85
2016,7,9,16,45,548.0,156.0,2.65,30.0,444.5,606.13,461.49
2016,7,9,17,0,702.0,94.0,2.6,30.0,441.0,631.73,482.88
2016,7,9,17,15,671.5,89.0,2.35,29.5,391.0,574.25,441.31
2016,7,9,17,30,641.0,84.0,2.1,29.0,341.0,517.62,399.77
2016,7,9,17,45,599.5,78.0,1.85,28.5,291.5,454.65,352.21
2016,7,9,18,0,558.0,72.0,1.6,28.0,242.0,394.37,305.2
2016,7,9,18,15,499.0,64.0,1.5,27.0,194.5,326.59,251.83
2016,7,9,18,30,440.0,56.0,1.4,26.0,147.0,264.18,200.81
2016,7,9,18,45,355.0,45.5,1.35,25.0,105.5,195.52,144.06
2016,7,9,19,0,270.0,35.0,1.3,24.0,64.0,136.24,93.47
2016,7,9,19,15,135.0,17.5,1.35,23.5,32.0,60.09,17.64
2016,7,9,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,9.5,1.2,19.5,9.5,8.64,0.0
2016,7,10,5,30,0.0,19.0,1.4,20.0,19.0,16.23,0.0
2016,7,10,5,45,124.5,33.5,1.65,20.5,51.0,26.88,15.55
2016,7,10,6,0,249.0,48.0,1.9,21.0,83.0,36.94,25.75
2016,7,10,6,15,317.5,61.5,1.9,21.5,125.0,46.56,34.55
2016,7,10,6,30,386.0,75.0,1.9,22.0,167.0,55.85,42.83
2016,7,10,6,45,455.5,79.0,1.9,22.5,213.0,58.75,45.36
2016,7,10,7,0,525.0,83.0,1.9,23.0,259.0,59.63,46.0
2016,7,10,7,15,572.0,92.5,1.95,23.5,314.0,64.68,50.11
2016,7,10,7,30,619.0,102.0,2.0,24.0,369.0,69.41,53.86
2016,7,10,7,45,649.0,108.0,2.05,25.0,419.0,71.16,54.91
2016,7,10,8,0,679.0,114.0,2.1,26.0,469.0,111.82,64.43
2016,7,10,8,15,516.0,178.5,2.05,26.0,463.5,184.26,119.36
2016,7,10,8,30,353.0,243.0,2.0,26.0,458.0,242.02,169.99
2016,7,10,8,45,370.0,260.0,2.0,26.5,501.0,284.28,202.47
2016,7,10,9,0,387.0,277.0,2.0,27.0,544.0,328.58,236.96
2016,7,10,9,15,422.5,280.5,1.95,27.5,588.5,366.88,266.52
2016,7,10,9,30,458.0,284.0,1.9,28.0,633.0,413.78,302.14
2016,7,10,9,45,495.0,290.0,1.9,28.5,684.0,466.65,341.48
2016,7,10,10,0,532.0,296.0,1.9,29.0,735.0,522.81,382.3
2016,7,10,10,15,678.0,221.0,1.85,29.0,802.5,577.83,423.5
2016,7,10,10,30,824.0,146.0,1.8,29.0,870.0,644.45,472.59
2016,7,10,10,45,671.5,254.5,1.75,29.0,855.5,675.99,491.96
2016,7,10,11,0,519.0,363.0,1.7,29.0,841.0,694.58,501.45
2016,7,10,11,15,678.0,259.0,1.7,29.0,895.0,752.65,544.23
2016,7,10,11,30,837.0,155.0,1.7,29.0,949.0,809.18,584.16
2016,7,10,11,45,646.0,287.0,1.7,29.5,904.5,811.29,580.51
2016,7,10,12,0,455.0,419.0,1.7,30.0,860.0,792.03,561.74
2016,7,10,12,15,424.5,422.0,1.65,30.0,833.5,787.87,558.44
2016,7,10,12,30,394.0,425.0,1.6,30.0,807.0,774.42,549.07
2016,7,10,12,45,390.0,424.0,1.6,30.5,801.0,783.97,554.43
2016,7,10,13,0,386.0,423.0,1.6,31.0,795.0,791.54,558.29
2016,7,10,13,15,625.5,276.5,1.55,31.0,869.0,904.04,636.48
2016,7,10,13,30,865.0,130.0,1.5,31.0,943.0,986.14,687.28
2016,7,10,13,45,667.5,249.5,1.5,31.0,870.0,937.58,656.81
2016,7,10,14,0,470.0,369.0,1.5,31.0,797.0,862.84,605.2
2016,7,10,14,15,467.5,353.5,1.45,31.0,768.0,847.5,596.65
2016,7,10,14,30,465.0,338.0,1.4,31.0,739.0,829.62,585.91
2016,7,10,14,45,513.0,305.5,1.35,31.0,732.5,841.14,595.21
2016,7,10,15,0,561.0,273.0,1.3,31.0,726.0,848.43,601.55
2016,7,10,15,15,678.0,196.0,1.25,30.5,716.5,875.47,622.89
2016,7,10,15,30,795.0,119.0,1.2,30.0,707.0,881.13,628.05
2016,7,10,15,45,777.0,117.5,1.15,30.0,664.0,844.51,605.43
2016,7,10,16,0,759.0,116.0,1.1,30.0,621.0,805.86,581.83
2016,7,10,16,15,740.0,112.5,1.0,30.0,574.5,762.4,554.25
2016,7,10,16,30,721.0,109.0,0.9,30.0,528.0,720.65,527.59
2016,7,10,16,45,693.0,105.5,0.85,30.0,479.0,667.85,493.74
2016,7,10,17,0,665.0,102.0,0.8,30.0,430.0,615.0,458.71
2016,7,10,17,15,632.5,96.5,0.7,29.5,380.5,557.12,419.02
2016,7,10,17,30,600.0,91.0,0.6,29.0,331.0,500.34,378.93
2016,7,10,17,45,554.5,84.5,0.55,29.0,282.0,436.33,331.9
2016,7,10,18,0,509.0,78.0,0.5,29.0,233.0,375.46,285.67
2016,7,10,18,15,448.0,69.0,0.4,28.5,186.5,308.04,233.32
2016,7,10,18,30,387.0,60.0,0.3,28.0,140.0,243.17,181.45
2016,7,10,18,45,301.0,48.0,0.25,27.5,99.5,176.39,127.53
2016,7,10,19,0,215.0,36.0,0.2,27.0,59.0,119.43,80.26
2016,7,10,19,15,107.5,18.0,0.3,26.5,29.5,53.92,13.8
2016,7,10,19,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,8.5,1.25,19.5,8.5,7.73,0.0
2016,7,11,5,30,0.0,17.0,1.4,20.0,17.0,14.68,0.0
2016,7,11,5,45,119.5,32.0,1.55,20.5,49.0,25.74,14.48
2016,7,11,6,0,239.0,47.0,1.7,21.0,81.0,36.17,25.07
2016,7,11,6,15,313.0,60.0,1.65,21.0,122.5,45.45,33.65
2016,7,11,6,30,387.0,73.0,1.6,21.0,164.0,54.41,41.76
2016,7,11,6,45,444.0,82.0,1.6,21.5,211.0,60.08,46.7
2016,7,11,7,0,501.0,91.0,1.6,22.0,258.0,66.06,51.74
2016,7,11,7,15,541.5,98.5,1.6,23.0,307.0,69.24,54.12
2016,7,11,7,30,582.0,106.0,1.6,24.0,356.0,72.22,56.25
2016,7,11,7,45,614.0,111.5,1.65,25.0,405.0,73.47,56.86
2016,7,11,8,0,646.0,117.0,1.7,26.0,454.0,111.48,65.31
2016,7,11,8,15,669.5,122.0,1.65,26.5,501.0,160.38,94.13
2016,7,11,8,30,693.0,127.0,1.6,27.0,548.0,212.04,132.5
2016,7,11,8,45,710.5,131.0,1.6,27.5,592.5,264.09,174.73
2016,7,11,9,0,728.0,135.0,1.6,28.0,637.0,317.74,219.08
2016,7,11,9,15,742.5,138.5,1.55,28.5,677.5,375.62,266.03
2016,7,11,9,30,757.0,142.0,1.5,29.0,718.0,429.34,308.75
2016,7,11,9,45,767.5,145.0,1.45,29.5,753.5,481.33,348.88
2016,7,11,10,0,778.0,148.0,1.4,30.0,789.0,533.18,387.43
2016,7,11,10,15,786.0,150.0,1.3,30.0,819.0,582.39,423.29
2016,7,11,10,30,794.0,152.0,1.2,30.0,849.0,630.74,457.26
2016,7,11,10,45,799.0,154.5,1.2,30.0,872.5,676.42,489.11
2016,7,11,11,0,804.0,157.0,1.2,30.0,896.0,720.56,519.14
2016,7,11,11,15,604.5,282.0,1.15,30.0,844.0,716.68,512.19
2016,7,11,11,30,405.0,407.0,1.1,30.0,792.0,696.52,494.16
2016,7,11,11,45,448.5,369.5,1.1,30.5,799.5,721.87,511.42
2016,7,11,12,0,492.0,332.0,1.1,31.0,807.0,746.96,527.95
2016,7,11,12,15,282.5,397.5,1.05,31.0,670.5,633.51,449.01
2016,7,11,12,30,73.0,463.0,1.0,31.0,534.0,498.81,354.12
2016,7,11,12,45,124.5,475.5,1.0,31.0,595.5,574.74,407.44
2016,7,11,13,0,176.0,488.0,1.0,31.0,657.0,643.35,453.33
2016,7,11,13,15,129.5,470.5,0.95,31.0,594.5,588.14,415.21
2016,7,11,13,30,83.0,453.0,0.9,31.0,532.0,517.2,367.26
2016,7,11,13,45,164.0,448.5,0.9,31.0,599.5,610.39,432.51
2016,7,11,14,0,245.0,444.0,0.9,31.0,667.0,704.19,495.0
2016,7,11,14,15,218.5,433.5,0.85,30.5,628.0,655.86,463.41
2016,7,11,14,30,192.0,423.0,0.8,30.0,589.0,620.76,441.32
2016,7,11,14,45,273.0,389.0,0.8,30.0,615.0,680.43,483.76
2016,7,11,15,0,354.0,355.0,0.8,30.0,641.0,721.15,512.69
2016,7,11,15,15,324.5,342.0,0.8,30.0,594.5,675.57,483.03
2016,7,11,15,30,295.0,329.0,0.8,30.0,548.0,629.59,453.61
2016,7,11,15,45,476.5,244.0,0.8,30.0,572.0,710.48,513.42
2016,7,11,16,0,658.0,159.0,0.8,30.0,596.0,770.7,556.62
2016,7,11,16,15,625.0,156.0,0.8,29.5,547.0,719.02,524.61
2016,7,11,16,30,592.0,153.0,0.8,29.0,498.0,667.11,492.18
2016,7,11,16,45,354.5,180.5,0.8,29.0,382.0,486.47,365.06
2016,7,11,17,0,117.0,208.0,0.8,29.0,266.0,305.92,231.75
2016,7,11,17,15,149.5,183.5,0.8,28.5,249.0,297.29,228.15
2016,7,11,17,30,182.0,159.0,0.8,28.0,232.0,285.16,220.43
2016,7,11,17,45,161.5,139.0,0.8,28.0,197.0,243.74,188.65
2016,7,11,18,0,141.0,119.0,0.8,28.0,162.0,203.99,157.56
2016,7,11,18,15,118.0,98.0,0.75,27.5,129.0,163.65,125.48
2016,7,11,18,30,95.0,77.0,0.7,27.0,96.0,125.46,94.4
2016,7,11,18,45,65.5,56.5,0.65,26.5,68.0,87.68,63.33
2016,7,11,19,0,36.0,36.0,0.6,26.0,40.0,52.62,34.16
2016,7,11,19,15,18.0,18.0,0.6,25.5,20.0,21.52,1.89
2016,7,11,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
