Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,15,22.5,7.0,0.55,21.5,8.0,6.37,0.0
2016,7,12,5,30,45.0,14.0,0.6,22.0,16.0,12.73,0.0
2016,7,12,5,45,135.5,30.5,0.65,22.5,47.0,23.77,12.65
2016,7,12,6,0,226.0,47.0,0.7,23.0,78.0,36.17,24.84
2016,7,12,6,15,113.0,52.0,0.75,23.5,67.5,41.06,29.55
2016,7,12,6,30,0.0,57.0,0.8,24.0,57.0,49.76,37.25
2016,7,12,6,45,0.0,74.0,0.85,24.5,74.0,63.93,49.4
2016,7,12,7,0,0.0,91.0,0.9,25.0,91.0,77.97,61.17
2016,7,12,7,15,111.5,130.5,0.95,25.5,178.5,99.9,79.32
2016,7,12,7,30,223.0,170.0,1.0,26.0,266.0,119.5,95.15
2016,7,12,7,45,433.5,143.0,1.1,26.5,358.5,94.99,74.33
2016,7,12,8,0,644.0,116.0,1.2,27.0,451.0,110.11,64.13
2016,7,12,8,15,667.5,120.5,1.2,27.0,498.0,158.54,92.51
2016,7,12,8,30,691.0,125.0,1.2,27.0,545.0,209.73,130.56
2016,7,12,8,45,713.0,127.0,1.3,27.5,590.0,261.25,172.18
2016,7,12,9,0,735.0,129.0,1.4,28.0,635.0,319.6,219.94
2016,7,12,9,15,536.5,229.5,1.4,28.5,611.5,368.97,264.1
2016,7,12,9,30,338.0,330.0,1.4,29.0,588.0,402.4,292.44
2016,7,12,9,45,388.5,326.5,1.45,29.5,636.5,447.81,325.61
2016,7,12,10,0,439.0,323.0,1.5,30.0,685.0,495.21,359.85
2016,7,12,10,15,633.0,226.0,1.5,30.0,769.5,555.94,405.12
2016,7,12,10,30,827.0,129.0,1.5,30.0,854.0,631.33,460.57
2016,7,12,10,45,833.5,130.0,1.5,30.0,878.5,676.97,492.63
2016,7,12,11,0,840.0,131.0,1.5,30.0,903.0,721.04,523.06
2016,7,12,11,15,844.0,132.0,1.55,30.0,920.0,761.44,550.0
2016,7,12,11,30,848.0,133.0,1.6,30.0,937.0,799.71,574.7
2016,7,12,11,45,508.5,311.5,1.65,30.5,795.5,720.63,516.61
2016,7,12,12,0,169.0,490.0,1.7,31.0,654.0,600.74,428.07
2016,7,12,12,15,168.5,491.5,1.7,31.0,655.0,612.53,436.89
2016,7,12,12,30,168.0,493.0,1.7,31.0,656.0,623.51,444.2
2016,7,12,12,45,97.0,431.0,1.75,31.0,525.0,496.04,357.03
2016,7,12,13,0,26.0,369.0,1.8,31.0,394.0,372.67,270.1
2016,7,12,13,15,63.5,416.0,1.8,31.0,476.0,457.88,331.67
2016,7,12,13,30,101.0,463.0,1.8,31.0,558.0,545.13,392.26
2016,7,12,13,45,92.0,448.0,1.85,31.0,533.0,524.81,378.16
2016,7,12,14,0,83.0,433.0,1.9,31.0,508.0,503.68,364.14
2016,7,12,14,15,459.5,276.5,1.9,31.0,674.0,762.52,551.11
2016,7,12,14,30,836.0,120.0,1.9,31.0,840.0,957.49,678.84
2016,7,12,14,45,424.5,182.5,1.95,31.0,548.0,633.21,464.18
2016,7,12,15,0,13.0,245.0,2.0,31.0,256.0,237.11,174.01
2016,7,12,15,15,20.5,264.0,2.0,31.0,280.0,263.07,194.96
2016,7,12,15,30,28.0,283.0,2.0,31.0,304.0,303.84,225.43
2016,7,12,15,45,393.5,197.0,2.05,31.0,459.5,585.81,438.63
2016,7,12,16,0,759.0,111.0,2.1,31.0,615.0,801.53,589.0
2016,7,12,16,15,414.0,178.0,2.05,30.5,450.5,559.61,420.07
2016,7,12,16,30,69.0,245.0,2.0,30.0,286.0,300.77,226.74
2016,7,12,16,45,144.0,224.0,2.0,30.0,299.0,347.4,265.11
2016,7,12,17,0,219.0,203.0,2.0,30.0,312.0,374.17,287.13
2016,7,12,17,15,213.0,180.0,1.85,29.5,276.0,336.6,259.73
2016,7,12,17,30,207.0,157.0,1.7,29.0,240.0,309.59,239.88
2016,7,12,17,45,192.5,135.5,1.6,28.5,204.0,257.94,200.65
2016,7,12,18,0,178.0,114.0,1.5,28.0,168.0,226.81,176.24
2016,7,12,18,15,155.0,94.0,1.3,27.5,134.5,176.69,136.12
2016,7,12,18,30,132.0,74.0,1.1,27.0,101.0,137.56,103.88
2016,7,12,18,45,98.0,54.5,0.95,26.5,71.5,97.18,70.39
2016,7,12,19,0,64.0,35.0,0.8,26.0,42.0,60.08,39.17
2016,7,12,19,15,32.0,17.5,0.8,25.5,21.0,27.06,2.69
2016,7,12,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,7.5,0.75,20.5,7.5,6.82,0.0
2016,7,13,5,30,0.0,15.0,0.9,21.0,15.0,13.64,0.0
2016,7,13,5,45,93.0,32.5,1.1,21.5,45.0,26.02,14.19
2016,7,13,6,0,186.0,50.0,1.3,22.0,75.0,39.48,27.68
2016,7,13,6,15,262.5,64.5,1.35,22.5,116.5,48.79,36.25
2016,7,13,6,30,339.0,79.0,1.4,23.0,158.0,58.78,45.12
2016,7,13,6,45,399.0,89.0,1.45,23.5,204.5,65.03,50.54
2016,7,13,7,0,459.0,99.0,1.5,24.0,251.0,71.05,55.56
2016,7,13,7,15,502.5,107.5,1.75,25.0,300.0,75.67,59.13
2016,7,13,7,30,546.0,116.0,2.0,26.0,349.0,79.86,62.22
2016,7,13,7,45,583.0,121.0,2.3,27.0,398.5,80.4,62.19
2016,7,13,8,0,620.0,126.0,2.6,28.0,448.0,115.52,69.17
2016,7,13,8,15,645.0,131.0,2.65,28.5,495.5,163.12,96.78
2016,7,13,8,30,670.0,136.0,2.7,29.0,543.0,213.71,134.04
2016,7,13,8,45,513.5,209.5,2.75,29.5,536.0,275.91,189.57
2016,7,13,9,0,357.0,283.0,2.8,30.0,529.0,323.33,231.87
2016,7,13,9,15,392.0,289.0,2.75,30.5,574.5,366.32,264.53
2016,7,13,9,30,427.0,295.0,2.7,31.0,620.0,408.92,296.75
2016,7,13,9,45,402.5,323.0,2.65,31.5,641.5,448.39,326.38
2016,7,13,10,0,378.0,351.0,2.6,32.0,663.0,487.79,354.75
2016,7,13,10,15,586.5,253.0,2.55,32.0,757.0,551.28,402.21
2016,7,13,10,30,795.0,155.0,2.5,32.0,851.0,633.83,463.0
2016,7,13,10,45,803.5,155.0,2.5,32.5,875.5,679.91,494.72
2016,7,13,11,0,812.0,155.0,2.5,33.0,900.0,724.7,524.9
2016,7,13,11,15,816.0,156.5,2.45,33.0,917.5,765.89,552.69
2016,7,13,11,30,820.0,158.0,2.4,33.0,935.0,805.05,577.51
2016,7,13,11,45,824.0,157.5,2.4,33.0,945.5,840.19,599.75
2016,7,13,12,0,828.0,157.0,2.4,33.0,956.0,872.93,620.34
2016,7,13,12,15,828.5,157.0,2.35,33.0,958.5,900.46,637.12
2016,7,13,12,30,829.0,157.0,2.3,33.0,961.0,925.11,652.03
2016,7,13,12,45,835.5,151.5,2.3,33.5,957.5,936.41,657.65
2016,7,13,13,0,842.0,146.0,2.3,34.0,954.0,955.09,668.05
2016,7,13,13,15,839.0,145.0,2.25,34.0,942.0,965.58,674.21
2016,7,13,13,30,836.0,144.0,2.2,34.0,930.0,972.67,678.41
2016,7,13,13,45,582.0,282.5,2.2,34.0,824.0,886.66,622.86
2016,7,13,14,0,328.0,421.0,2.2,34.0,718.0,763.82,538.02
2016,7,13,14,15,570.0,280.0,2.15,34.0,778.0,879.03,620.55
2016,7,13,14,30,812.0,139.0,2.1,34.0,838.0,965.03,676.24
2016,7,13,14,45,803.0,136.5,2.1,34.0,805.5,947.52,665.47
2016,7,13,15,0,794.0,134.0,2.1,34.0,773.0,926.84,653.78
2016,7,13,15,15,782.0,131.5,2.05,33.5,735.5,900.32,639.26
2016,7,13,15,30,770.0,129.0,2.0,33.0,698.0,871.08,622.97
2016,7,13,15,45,533.0,207.0,1.95,33.0,590.0,722.5,525.2
2016,7,13,16,0,296.0,285.0,1.9,33.0,482.0,571.3,418.7
2016,7,13,16,15,497.0,200.5,1.85,33.0,501.5,654.27,482.45
2016,7,13,16,30,698.0,116.0,1.8,33.0,521.0,712.19,525.01
2016,7,13,16,45,671.0,111.5,1.75,33.0,472.5,659.74,490.09
2016,7,13,17,0,644.0,107.0,1.7,33.0,424.0,607.22,454.55
2016,7,13,17,15,610.0,101.5,1.55,32.5,374.5,549.08,414.14
2016,7,13,17,30,576.0,96.0,1.4,32.0,325.0,492.19,373.49
2016,7,13,17,45,529.0,89.0,1.25,31.5,276.0,427.69,325.97
2016,7,13,18,0,482.0,82.0,1.1,31.0,227.0,366.48,279.39
2016,7,13,18,15,418.5,72.5,1.0,30.0,181.0,294.77,224.09
2016,7,13,18,30,355.0,63.0,0.9,29.0,135.0,234.14,175.51
2016,7,13,18,45,266.0,50.0,0.85,28.5,95.0,166.83,120.92
2016,7,13,19,0,177.0,37.0,0.8,28.0,55.0,109.79,73.44
2016,7,13,19,15,88.5,18.5,0.8,27.5,27.5,49.78,7.0
2016,7,13,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,14,5,15,27.5,7.0,1.05,21.5,8.0,6.37,0.0
2016,7,14,5,30,55.0,14.0,1.2,22.0,16.0,12.73,0.0
2016,7,14,5,45,161.5,28.5,1.4,22.5,47.5,22.28,11.04
2016,7,14,6,0,268.0,43.0,1.6,23.0,79.0,33.22,22.27
2016,7,14,6,15,349.0,54.0,1.5,23.5,121.5,41.11,29.54
2016,7,14,6,30,430.0,65.0,1.4,24.0,164.0,49.85,37.29
2016,7,14,6,45,487.0,72.5,1.3,25.0,212.0,53.85,40.69
2016,7,14,7,0,544.0,80.0,1.2,26.0,260.0,57.71,43.79
2016,7,14,7,15,584.5,86.5,1.35,26.5,309.5,60.51,45.97
2016,7,14,7,30,625.0,93.0,1.5,27.0,359.0,63.16,47.95
2016,7,14,7,45,656.0,97.5,1.65,28.0,408.5,64.15,48.38
2016,7,14,8,0,687.0,102.0,1.8,29.0,458.0,101.5,56.15
2016,7,14,8,15,710.0,106.0,1.85,29.5,506.0,152.06,85.1
2016,7,14,8,30,733.0,110.0,1.9,30.0,554.0,210.62,128.33
2016,7,14,8,45,751.5,113.0,1.95,31.0,599.0,263.9,170.93
2016,7,14,9,0,770.0,116.0,2.0,32.0,644.0,318.87,215.73
2016,7,14,9,15,783.5,119.0,1.95,32.0,685.0,373.5,260.79
2016,7,14,9,30,797.0,122.0,1.9,32.0,726.0,428.73,305.32
2016,7,14,9,45,807.5,124.0,1.9,32.5,762.0,482.1,346.73
2016,7,14,10,0,818.0,126.0,1.9,33.0,798.0,537.04,387.76
2016,7,14,10,15,825.5,128.0,1.9,33.0,828.5,586.96,424.83
2016,7,14,10,30,833.0,130.0,1.9,33.0,859.0,635.81,460.12
2016,7,14,10,45,840.0,130.5,1.95,33.5,883.5,681.8,491.86
2016,7,14,11,0,847.0,131.0,2.0,34.0,908.0,726.22,521.72
2016,7,14,11,15,851.0,132.0,2.05,34.0,925.0,767.05,548.71
2016,7,14,11,30,855.0,133.0,2.1,34.0,942.0,805.71,573.48
2016,7,14,11,45,857.0,133.5,2.15,34.0,952.0,839.96,595.3
2016,7,14,12,0,859.0,134.0,2.2,34.0,962.0,871.63,615.42
2016,7,14,12,15,859.5,134.0,2.25,34.0,964.5,898.84,632.68
2016,7,14,12,30,860.0,134.0,2.3,34.0,967.0,923.16,648.18
2016,7,14,12,45,855.5,136.5,2.35,34.5,961.5,942.08,658.99
2016,7,14,13,0,851.0,139.0,2.4,35.0,956.0,957.76,667.86
2016,7,14,13,15,848.0,138.5,2.45,35.0,943.5,968.76,675.29
2016,7,14,13,30,845.0,138.0,2.5,35.0,931.0,976.35,680.76
2016,7,14,13,45,839.0,137.5,2.55,35.0,911.5,977.52,682.38
2016,7,14,14,0,833.0,137.0,2.6,35.0,892.0,975.21,682.01
2016,7,14,14,15,826.5,135.5,2.6,35.0,866.0,967.98,678.26
2016,7,14,14,30,820.0,134.0,2.6,35.0,840.0,957.37,672.55
2016,7,14,14,45,810.0,132.5,2.65,35.0,807.5,950.67,669.83
2016,7,14,15,0,800.0,131.0,2.7,35.0,775.0,930.0,658.33
2016,7,14,15,15,788.5,128.5,2.65,34.5,737.0,903.83,643.99
2016,7,14,15,30,777.0,126.0,2.6,34.0,699.0,874.91,627.83
2016,7,14,15,45,639.5,172.5,2.6,34.0,625.0,788.8,572.96
2016,7,14,16,0,502.0,219.0,2.6,34.0,551.0,694.59,508.92
2016,7,14,16,15,508.0,199.0,2.55,33.5,514.0,662.38,489.9
2016,7,14,16,30,514.0,179.0,2.5,33.0,477.0,627.71,468.35
2016,7,14,16,45,355.5,192.0,2.5,33.0,389.5,486.94,367.31
2016,7,14,17,0,197.0,205.0,2.5,33.0,302.0,361.16,273.92
2016,7,14,17,15,189.0,182.5,2.25,32.0,267.0,323.78,247.8
2016,7,14,17,30,181.0,160.0,2.0,31.0,232.0,286.52,220.7
2016,7,14,17,45,168.0,137.5,1.75,30.5,197.0,246.56,190.3
2016,7,14,18,0,155.0,115.0,1.5,30.0,162.0,207.41,159.77
2016,7,14,18,15,133.5,94.5,1.4,29.0,129.0,167.52,128.19
2016,7,14,18,30,112.0,74.0,1.3,28.0,96.0,129.58,97.35
2016,7,14,18,45,80.5,54.5,1.2,27.5,68.0,91.24,65.66
2016,7,14,19,0,49.0,35.0,1.1,27.0,40.0,55.91,35.94
2016,7,14,19,15,24.5,17.5,1.05,26.5,20.0,25.28,0.0
2016,7,14,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,15,5,15,24.5,6.5,1.05,21.0,7.0,0.0,0.0
2016,7,15,5,30,49.0,13.0,1.2,21.0,14.0,11.82,0.0
2016,7,15,5,45,145.5,28.5,1.35,21.5,45.0,22.28,10.83
2016,7,15,6,0,242.0,44.0,1.5,22.0,76.0,33.97,22.96
2016,7,15,6,15,319.5,56.5,1.4,22.5,118.0,42.95,31.23
2016,7,15,6,30,397.0,69.0,1.3,23.0,160.0,51.65,38.99
2016,7,15,6,45,454.0,78.0,1.25,23.5,207.0,57.4,44.0
2016,7,15,7,0,511.0,87.0,1.2,24.0,254.0,63.27,48.92
2016,7,15,7,15,552.0,94.0,1.2,25.0,303.0,66.19,51.09
2016,7,15,7,30,593.0,101.0,1.2,26.0,352.0,68.94,53.02
2016,7,15,7,45,625.5,106.0,1.3,27.0,401.5,70.0,53.49
2016,7,15,8,0,658.0,111.0,1.4,28.0,451.0,105.75,60.74
2016,7,15,8,15,483.5,180.0,1.4,28.5,443.5,179.59,115.89
2016,7,15,8,30,309.0,249.0,1.4,29.0,436.0,237.01,165.52
2016,7,15,8,45,436.5,228.5,1.4,30.0,515.0,270.9,186.82
2016,7,15,9,0,564.0,208.0,1.4,31.0,594.0,324.43,224.86
2016,7,15,9,15,667.0,171.0,1.45,31.0,656.0,368.76,259.28
2016,7,15,9,30,770.0,134.0,1.5,31.0,718.0,427.18,304.63
2016,7,15,9,45,807.0,121.5,1.6,31.5,759.5,479.62,345.47
2016,7,15,10,0,844.0,109.0,1.7,32.0,801.0,536.76,388.57
2016,7,15,10,15,851.0,110.5,1.75,32.0,831.5,587.23,426.38
2016,7,15,10,30,858.0,112.0,1.8,32.0,862.0,636.51,462.37
2016,7,15,10,45,567.5,277.0,1.9,32.5,779.0,625.37,451.09
2016,7,15,11,0,277.0,442.0,2.0,33.0,696.0,588.06,420.48
2016,7,15,11,15,573.0,281.0,2.0,33.0,819.0,692.86,497.83
2016,7,15,11,30,869.0,120.0,2.0,33.0,942.0,805.86,575.84
2016,7,15,11,45,865.5,124.0,2.0,33.0,950.5,839.04,595.93
2016,7,15,12,0,862.0,128.0,2.0,33.0,959.0,869.29,614.74
2016,7,15,12,15,862.5,128.0,2.0,33.0,961.0,896.56,631.61
2016,7,15,12,30,863.0,128.0,2.0,33.0,963.0,920.92,646.64
2016,7,15,12,45,849.0,137.0,2.0,33.0,955.0,936.92,656.49
2016,7,15,13,0,835.0,146.0,2.0,33.0,947.0,949.43,664.3
2016,7,15,13,15,832.0,145.0,1.95,33.0,934.5,959.87,670.4
2016,7,15,13,30,829.0,144.0,1.9,33.0,922.0,966.94,674.51
2016,7,15,13,45,815.0,149.0,1.85,33.0,900.5,977.33,680.76
2016,7,15,14,0,801.0,154.0,1.8,33.0,879.0,972.96,678.0
2016,7,15,14,15,794.0,152.0,1.75,32.5,853.0,964.87,674.57
2016,7,15,14,30,787.0,150.0,1.7,32.0,827.0,953.43,669.18
2016,7,15,14,45,638.5,222.5,1.7,32.0,758.0,885.71,627.78
2016,7,15,15,0,490.0,295.0,1.7,32.0,689.0,805.86,574.21
2016,7,15,15,15,490.0,277.0,1.6,31.5,654.5,780.1,559.84
2016,7,15,15,30,490.0,259.0,1.5,31.0,620.0,751.97,543.27
2016,7,15,15,45,245.0,185.5,1.45,31.0,366.0,424.28,316.95
2016,7,15,16,0,0.0,112.0,1.4,31.0,112.0,99.96,71.98
2016,7,15,16,15,13.5,164.0,1.35,30.5,172.0,160.73,120.08
2016,7,15,16,30,27.0,216.0,1.3,30.0,232.0,235.73,177.73
2016,7,15,16,45,13.5,172.5,1.3,29.5,180.5,169.85,127.91
2016,7,15,17,0,0.0,129.0,1.3,29.0,129.0,117.34,87.61
2016,7,15,17,15,0.0,113.5,1.25,28.5,113.5,102.94,76.85
2016,7,15,17,30,0.0,98.0,1.2,28.0,98.0,88.54,65.83
2016,7,15,17,45,0.0,83.0,1.15,27.5,83.0,74.63,55.0
2016,7,15,18,0,0.0,68.0,1.1,27.0,68.0,60.72,43.95
2016,7,15,18,15,0.0,54.0,0.95,26.5,54.0,47.79,33.47
2016,7,15,18,30,0.0,40.0,0.8,26.0,40.0,35.28,23.16
2016,7,15,18,45,0.0,28.0,0.7,25.5,28.0,24.67,14.26
2016,7,15,19,0,0.0,16.0,0.6,25.0,16.0,14.07,5.19
2016,7,15,19,15,0.0,8.0,0.55,25.0,8.0,7.02,0.0
2016,7,15,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,5,15,30.0,6.0,0.75,20.0,7.0,0.0,0.0
2016,7,16,5,30,60.0,12.0,0.8,20.0,14.0,10.91,0.0
2016,7,16,5,45,160.0,27.0,0.9,20.5,44.5,21.13,9.76
2016,7,16,6,0,260.0,42.0,1.0,21.0,75.0,32.48,21.8
2016,7,16,6,15,338.0,53.0,1.0,21.5,117.0,40.38,29.16
2016,7,16,6,30,416.0,64.0,1.0,22.0,159.0,49.13,36.99
2016,7,16,6,45,208.0,45.0,1.05,22.5,92.5,32.52,22.68
2016,7,16,7,0,0.0,26.0,1.1,23.0,26.0,22.89,14.29
2016,7,16,7,15,0.0,71.5,1.15,23.5,71.5,63.22,48.94
2016,7,16,7,30,0.0,117.0,1.2,24.0,117.0,99.56,79.38
2016,7,16,7,45,0.0,82.0,1.25,24.5,82.0,72.58,56.2
2016,7,16,8,0,0.0,47.0,1.3,25.0,47.0,41.51,28.22
2016,7,16,8,15,0.0,84.5,1.3,25.5,84.5,74.84,54.86
2016,7,16,8,30,0.0,122.0,1.3,26.0,122.0,106.67,79.72
2016,7,16,8,45,8.5,179.5,1.35,26.5,186.0,156.15,117.46
2016,7,16,9,0,17.0,237.0,1.4,27.0,250.0,206.28,154.91
2016,7,16,9,15,8.5,186.0,1.4,27.5,192.5,164.39,122.56
2016,7,16,9,30,0.0,135.0,1.4,28.0,135.0,118.89,87.46
2016,7,16,9,45,51.0,262.0,1.45,28.5,304.0,246.46,183.46
2016,7,16,10,0,102.0,389.0,1.5,29.0,473.0,380.01,279.7
2016,7,16,10,15,163.0,407.5,1.45,29.0,547.5,437.42,320.11
2016,7,16,10,30,224.0,426.0,1.4,29.0,622.0,504.25,367.03
2016,7,16,10,45,243.0,435.5,1.4,29.5,653.5,540.71,391.39
2016,7,16,11,0,262.0,445.0,1.4,30.0,685.0,580.08,417.53
2016,7,16,11,15,175.0,452.0,1.4,30.0,613.5,536.51,386.25
2016,7,16,11,30,88.0,459.0,1.4,30.0,542.0,482.32,347.5
2016,7,16,11,45,64.5,437.0,1.4,30.0,498.0,450.27,325.24
2016,7,16,12,0,41.0,415.0,1.4,30.0,454.0,415.6,300.73
2016,7,16,12,15,57.0,438.0,1.35,30.0,493.0,456.07,329.25
2016,7,16,12,30,73.0,461.0,1.3,30.0,532.0,497.75,357.8
2016,7,16,12,45,239.5,437.0,1.3,30.0,667.5,656.92,469.34
2016,7,16,13,0,406.0,413.0,1.3,30.0,803.0,812.08,572.51
2016,7,16,13,15,409.5,405.5,1.3,29.5,794.5,819.93,577.52
2016,7,16,13,30,413.0,398.0,1.3,29.0,786.0,825.56,582.76
2016,7,16,13,45,340.5,417.5,1.3,29.0,732.5,769.3,545.43
2016,7,16,14,0,268.0,437.0,1.3,29.0,679.0,722.0,513.74
2016,7,16,14,15,336.5,396.5,1.25,28.5,692.0,751.49,536.89
2016,7,16,14,30,405.0,356.0,1.2,28.0,705.0,791.66,565.85
2016,7,16,14,45,306.5,370.0,1.2,28.0,628.0,695.32,501.03
2016,7,16,15,0,208.0,384.0,1.2,28.0,551.0,598.0,434.98
2016,7,16,15,15,249.0,356.5,1.15,28.0,547.0,622.04,453.77
2016,7,16,15,30,290.0,329.0,1.1,28.0,543.0,627.21,458.92
2016,7,16,15,45,178.0,307.0,1.1,28.0,435.5,481.81,357.25
2016,7,16,16,0,66.0,285.0,1.1,28.0,328.0,342.48,256.3
2016,7,16,16,15,33.0,161.5,1.05,27.5,183.0,183.05,138.51
2016,7,16,16,30,0.0,38.0,1.0,27.0,38.0,33.57,21.35
2016,7,16,16,45,0.0,59.5,1.0,27.0,59.5,52.6,36.86
2016,7,16,17,0,0.0,81.0,1.0,27.0,81.0,71.69,52.29
2016,7,16,17,15,0.0,71.5,0.95,26.5,71.5,63.23,45.75
2016,7,16,17,30,0.0,62.0,0.9,26.0,62.0,54.78,39.17
2016,7,16,17,45,0.0,52.5,0.9,25.5,52.5,46.34,32.49
2016,7,16,18,0,0.0,43.0,0.9,25.0,43.0,37.92,25.69
2016,7,16,18,15,0.0,34.0,0.85,24.5,34.0,29.95,19.14
2016,7,16,18,30,0.0,25.0,0.8,24.0,25.0,22.0,12.49
2016,7,16,18,45,0.0,17.5,0.8,24.0,17.5,15.38,6.84
2016,7,16,19,0,0.0,10.0,0.8,24.0,10.0,8.78,1.11
2016,7,16,19,15,0.0,5.0,0.85,23.5,5.0,4.38,0.0
2016,7,16,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,17,5,15,29.5,6.0,0.55,20.5,7.0,0.0,0.0
2016,7,17,5,30,59.0,12.0,0.6,21.0,14.0,10.91,0.0
2016,7,17,5,45,170.5,26.0,0.65,21.5,45.0,20.38,8.82
2016,7,17,6,0,282.0,40.0,0.7,22.0,76.0,31.0,20.42
2016,7,17,6,15,362.5,51.0,0.65,22.5,119.0,40.13,28.81
2016,7,17,6,30,443.0,62.0,0.6,23.0,162.0,47.6,35.51
2016,7,17,6,45,502.5,69.0,0.6,23.5,210.5,51.31,38.78
2016,7,17,7,0,562.0,76.0,0.6,24.0,259.0,54.91,41.78
2016,7,17,7,15,602.5,82.5,0.6,24.5,309.0,57.85,44.11
2016,7,17,7,30,643.0,89.0,0.6,25.0,359.0,60.63,46.23
2016,7,17,7,45,676.5,92.5,0.6,25.5,410.0,61.08,46.33
2016,7,17,8,0,710.0,96.0,0.6,26.0,461.0,96.97,53.21
2016,7,17,8,15,732.5,100.0,0.6,26.5,509.5,154.43,86.93
2016,7,17,8,30,755.0,104.0,0.6,27.0,558.0,208.49,126.44
2016,7,17,8,45,777.0,105.0,0.6,27.5,604.5,262.46,169.69
2016,7,17,9,0,799.0,106.0,0.6,28.0,651.0,318.48,215.51
2016,7,17,9,15,812.0,108.5,0.5,28.5,692.5,374.3,260.46
2016,7,17,9,30,825.0,111.0,0.4,29.0,734.0,434.6,306.88
2016,7,17,9,45,843.5,108.5,0.35,29.5,773.0,488.85,347.56
2016,7,17,10,0,862.0,106.0,0.3,30.0,812.0,543.5,386.88
2016,7,17,10,15,869.5,107.5,0.3,30.5,843.0,595.28,423.16
2016,7,17,10,30,877.0,109.0,0.3,31.0,874.0,645.9,457.31
2016,7,17,10,45,882.5,110.0,0.35,31.5,898.5,693.37,488.9
2016,7,17,11,0,888.0,111.0,0.4,32.0,923.0,739.03,518.46
2016,7,17,11,15,891.5,112.0,0.45,32.0,940.5,781.19,544.63
2016,7,17,11,30,895.0,113.0,0.5,32.0,958.0,821.02,569.2
2016,7,17,11,45,897.0,113.5,0.55,32.0,968.0,856.66,591.09
2016,7,17,12,0,899.0,114.0,0.6,32.0,978.0,889.58,611.29
2016,7,17,12,15,899.5,114.0,0.6,32.0,981.0,917.84,627.73
2016,7,17,12,30,900.0,114.0,0.6,32.0,984.0,943.04,642.36
2016,7,17,12,45,893.5,117.5,0.65,32.5,977.5,961.78,652.88
2016,7,17,13,0,887.0,121.0,0.7,33.0,971.0,977.05,661.48
2016,7,17,13,15,885.0,120.5,0.75,33.0,959.0,989.34,669.79
2016,7,17,13,30,883.0,120.0,0.8,33.0,947.0,998.09,676.17
2016,7,17,13,45,878.0,119.5,0.85,33.0,927.5,1000.28,678.84
2016,7,17,14,0,873.0,119.0,0.9,33.0,908.0,998.85,679.58
2016,7,17,14,15,867.0,117.5,0.9,33.0,881.5,991.82,676.18
2016,7,17,14,30,861.0,116.0,0.9,33.0,855.0,981.25,670.87
2016,7,17,14,45,852.0,115.0,0.95,33.0,822.5,964.83,663.1
2016,7,17,15,0,843.0,114.0,1.0,33.0,790.0,945.17,653.43
2016,7,17,15,15,832.0,112.0,1.0,32.5,751.5,919.43,640.52
2016,7,17,15,30,821.0,110.0,1.0,32.0,713.0,890.82,625.81
2016,7,17,15,45,805.5,107.5,1.0,32.0,670.0,863.42,610.5
2016,7,17,16,0,790.0,105.0,1.0,32.0,627.0,824.9,588.03
2016,7,17,16,15,772.0,102.0,1.0,32.0,580.5,781.71,562.37
2016,7,17,16,30,754.0,99.0,1.0,32.0,534.0,736.95,535.33
2016,7,17,16,45,730.0,95.0,1.05,32.0,484.5,685.17,503.61
2016,7,17,17,0,706.0,91.0,1.1,32.0,435.0,635.48,472.52
2016,7,17,17,15,674.5,86.0,1.05,31.5,384.5,576.85,433.07
2016,7,17,17,30,643.0,81.0,1.0,31.0,334.0,519.16,392.83
2016,7,17,17,45,600.0,75.0,1.0,30.5,284.0,454.88,346.51
2016,7,17,18,0,557.0,69.0,1.0,30.0,234.0,393.46,300.36
2016,7,17,18,15,495.5,61.0,0.9,29.0,186.5,324.16,246.6
2016,7,17,18,30,434.0,53.0,0.8,28.0,139.0,260.56,195.3
2016,7,17,18,45,343.5,42.5,0.75,27.0,97.5,189.87,137.7
2016,7,17,19,0,253.0,32.0,0.7,26.0,56.0,129.36,85.67
2016,7,17,19,15,126.5,16.0,0.7,25.5,28.0,55.78,0.0
2016,7,17,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,18,5,15,30.0,5.5,0.8,21.0,6.5,0.0,0.0
2016,7,18,5,30,60.0,11.0,0.9,21.0,13.0,10.01,0.0
2016,7,18,5,45,162.0,26.0,1.0,21.5,43.5,20.39,8.43
2016,7,18,6,0,264.0,41.0,1.1,22.0,74.0,31.77,21.0
2016,7,18,6,15,343.5,52.5,1.05,22.5,116.5,40.08,28.73
2016,7,18,6,30,423.0,64.0,1.0,23.0,159.0,49.37,37.01
2016,7,18,6,45,479.0,72.5,1.0,24.0,206.5,54.21,41.17
2016,7,18,7,0,535.0,81.0,1.0,25.0,254.0,58.84,44.95
2016,7,18,7,15,575.5,88.0,1.0,25.5,303.5,61.97,47.42
2016,7,18,7,30,616.0,95.0,1.0,26.0,353.0,64.93,49.66
2016,7,18,7,45,648.0,100.0,1.05,27.0,403.0,66.19,50.32
2016,7,18,8,0,680.0,105.0,1.1,28.0,453.0,101.2,57.16
2016,7,18,8,15,703.0,109.5,1.0,28.5,501.0,151.89,85.63
2016,7,18,8,30,726.0,114.0,0.9,29.0,549.0,205.27,124.42
2016,7,18,8,45,746.5,116.0,0.8,29.5,594.5,263.64,170.57
2016,7,18,9,0,767.0,118.0,0.7,30.0,640.0,318.33,214.73
2016,7,18,9,15,780.5,121.0,0.65,30.5,681.5,373.03,258.61
2016,7,18,9,30,794.0,124.0,0.6,31.0,723.0,428.36,301.58
2016,7,18,9,45,806.5,125.5,0.55,31.5,759.5,482.35,342.01
2016,7,18,10,0,819.0,127.0,0.5,32.0,796.0,536.33,380.75
2016,7,18,10,15,826.5,128.5,0.5,32.0,826.5,587.87,417.58
2016,7,18,10,30,834.0,130.0,0.5,32.0,857.0,636.63,451.46
2016,7,18,10,45,839.5,131.5,0.5,32.5,881.0,682.75,481.65
2016,7,18,11,0,845.0,133.0,0.5,33.0,905.0,727.18,509.81
2016,7,18,11,15,849.0,134.0,0.6,33.0,922.0,768.19,536.8
2016,7,18,11,30,853.0,135.0,0.7,33.0,939.0,807.04,561.67
2016,7,18,11,45,855.5,135.0,0.85,33.5,949.5,841.45,583.31
2016,7,18,12,0,858.0,135.0,1.0,34.0,960.0,873.31,603.29
2016,7,18,12,15,652.0,276.0,1.15,34.0,904.0,861.04,595.62
2016,7,18,12,30,446.0,417.0,1.3,34.0,848.0,824.39,569.05
2016,7,18,12,45,448.0,413.5,1.5,34.0,844.5,839.59,581.42
2016,7,18,13,0,450.0,410.0,1.7,34.0,841.0,852.64,591.84
2016,7,18,13,15,640.0,278.5,1.7,34.0,882.5,924.44,642.76
2016,7,18,13,30,830.0,147.0,1.7,34.0,924.0,972.68,673.35
2016,7,18,13,45,658.5,254.0,1.75,34.0,862.5,937.89,652.23
2016,7,18,14,0,487.0,361.0,1.8,34.0,801.0,876.24,610.1
2016,7,18,14,15,637.5,256.5,1.85,33.5,814.0,926.23,649.33
2016,7,18,14,30,788.0,152.0,1.9,33.0,827.0,958.59,672.51
2016,7,18,14,45,652.0,218.5,1.95,33.0,763.0,896.77,634.88
2016,7,18,15,0,516.0,285.0,2.0,33.0,699.0,822.35,585.83
2016,7,18,15,15,623.5,216.5,2.0,33.0,692.0,850.35,608.85
2016,7,18,15,30,731.0,148.0,2.0,33.0,685.0,864.01,619.06
2016,7,18,15,45,526.5,212.0,2.0,33.0,587.0,724.89,527.15
2016,7,18,16,0,322.0,276.0,2.0,33.0,489.0,586.31,430.37
2016,7,18,16,15,456.0,214.0,1.95,32.5,490.0,637.0,471.27
2016,7,18,16,30,590.0,152.0,1.9,32.0,491.0,668.19,497.2
2016,7,18,16,45,477.5,164.0,1.85,32.0,422.5,565.53,424.52
2016,7,18,17,0,365.0,176.0,1.8,32.0,354.0,463.85,351.47
2016,7,18,17,15,344.0,160.0,1.65,31.5,312.0,416.43,318.03
2016,7,18,17,30,323.0,144.0,1.5,31.0,270.0,369.97,284.1
2016,7,18,17,45,303.0,125.0,1.4,30.5,229.5,321.81,248.09
2016,7,18,18,0,283.0,106.0,1.3,30.0,189.0,274.92,211.91
2016,7,18,18,15,309.0,84.5,1.25,29.0,159.0,257.72,197.66
2016,7,18,18,30,335.0,63.0,1.2,28.0,129.0,227.07,171.3
2016,7,18,18,45,256.5,48.5,1.2,27.5,90.0,162.84,118.37
2016,7,18,19,0,178.0,34.0,1.2,27.0,51.0,107.72,70.81
2016,7,18,19,15,89.0,17.0,1.25,26.5,25.5,47.61,0.0
2016,7,18,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,15,28.0,5.5,0.95,21.5,6.0,0.0,0.0
2016,7,19,5,30,56.0,11.0,1.1,22.0,12.0,10.01,0.0
2016,7,19,5,45,162.5,26.0,1.3,22.5,43.0,20.41,7.92
2016,7,19,6,0,269.0,41.0,1.5,23.0,74.0,31.81,20.87
2016,7,19,6,15,350.5,52.5,1.6,23.5,117.0,40.14,28.61
2016,7,19,6,30,432.0,64.0,1.7,24.0,160.0,49.52,36.95
2016,7,19,6,45,489.5,72.5,1.8,24.5,208.5,54.36,41.2
2016,7,19,7,0,547.0,81.0,1.9,25.0,257.0,59.01,45.1
2016,7,19,7,15,588.0,88.0,1.95,25.5,307.0,62.15,47.59
2016,7,19,7,30,629.0,95.0,2.0,26.0,357.0,65.12,49.85
2016,7,19,7,45,660.5,99.5,2.05,27.0,407.5,66.03,50.21
2016,7,19,8,0,692.0,104.0,2.1,28.0,458.0,100.65,56.69
2016,7,19,8,15,714.5,108.5,2.0,28.5,506.0,152.06,85.59
2016,7,19,8,30,737.0,113.0,1.9,29.0,554.0,211.65,129.43
2016,7,19,8,45,753.0,117.0,1.85,29.5,599.0,265.65,173.0
2016,7,19,9,0,769.0,121.0,1.8,30.0,644.0,321.07,218.72
2016,7,19,9,15,782.0,124.0,1.65,30.0,684.5,375.8,263.92
2016,7,19,9,30,795.0,127.0,1.5,30.0,725.0,431.1,308.35
2016,7,19,9,45,517.0,257.5,1.4,30.5,654.0,451.28,326.47
2016,7,19,10,0,239.0,388.0,1.3,31.0,583.0,447.73,323.81
2016,7,19,10,15,371.0,360.5,1.2,31.0,677.0,517.23,373.14
2016,7,19,10,30,503.0,333.0,1.1,31.0,771.0,600.82,430.86
2016,7,19,10,45,669.0,236.5,1.0,31.5,836.5,660.58,472.01
2016,7,19,11,0,835.0,140.0,0.9,32.0,902.0,726.11,516.45
2016,7,19,11,15,838.5,141.0,0.8,32.0,919.0,766.46,540.75
2016,7,19,11,30,842.0,142.0,0.7,32.0,936.0,804.62,562.49
2016,7,19,11,45,503.5,314.5,0.65,32.5,791.0,721.58,502.72
2016,7,19,12,0,165.0,487.0,0.6,33.0,646.0,596.42,413.54
2016,7,19,12,15,94.5,423.5,0.5,33.0,514.5,476.59,334.38
2016,7,19,12,30,24.0,360.0,0.4,33.0,383.0,357.17,252.43
2016,7,19,12,45,91.0,422.0,0.35,33.5,509.5,483.01,339.1
2016,7,19,13,0,158.0,484.0,0.3,34.0,636.0,624.71,429.53
2016,7,19,13,15,219.0,468.5,0.25,34.0,675.5,675.96,461.48
2016,7,19,13,30,280.0,453.0,0.2,34.0,715.0,740.26,501.68
2016,7,19,13,45,238.5,450.5,0.15,34.0,670.5,689.11,468.42
2016,7,19,14,0,197.0,448.0,0.1,34.0,626.0,649.48,443.28
2016,7,19,14,15,503.5,293.5,0.15,33.5,729.5,827.55,564.35
2016,7,19,14,30,810.0,139.0,0.2,33.0,833.0,967.2,650.78
2016,7,19,14,45,798.0,138.5,0.25,33.0,800.0,948.93,639.88
2016,7,19,15,0,786.0,138.0,0.3,33.0,767.0,927.58,629.65
2016,7,19,15,15,774.5,135.5,0.3,33.0,729.5,901.63,615.73
2016,7,19,15,30,763.0,133.0,0.3,33.0,692.0,872.94,600.16
2016,7,19,15,45,743.0,131.5,0.35,33.0,648.5,835.11,579.82
2016,7,19,16,0,723.0,130.0,0.4,33.0,605.0,799.8,560.83
2016,7,19,16,15,702.5,125.5,0.4,32.5,559.5,754.78,535.6
2016,7,19,16,30,682.0,121.0,0.4,32.0,514.0,708.57,509.13
2016,7,19,16,45,483.0,156.0,0.4,32.0,421.5,561.29,410.79
2016,7,19,17,0,284.0,191.0,0.4,32.0,329.0,422.52,313.52
2016,7,19,17,15,269.0,171.0,0.4,31.5,289.5,378.33,284.25
2016,7,19,17,30,254.0,151.0,0.4,31.0,250.0,334.68,253.56
2016,7,19,17,45,229.0,131.5,0.45,31.0,211.0,286.51,218.07
2016,7,19,18,0,204.0,112.0,0.5,31.0,172.0,240.29,182.92
2016,7,19,18,15,173.0,92.0,0.5,30.0,136.0,192.77,146.18
2016,7,19,18,30,142.0,72.0,0.5,29.0,100.0,148.23,110.63
2016,7,19,18,45,97.0,52.5,0.55,28.5,69.0,96.04,68.45
2016,7,19,19,0,52.0,33.0,0.6,28.0,38.0,55.45,34.43
2016,7,19,19,15,26.0,16.5,0.6,27.5,19.0,24.66,0.0
2016,7,19,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,20,5,15,21.0,5.0,1.3,20.5,5.5,0.0,0.0
2016,7,20,5,30,42.0,10.0,1.5,21.0,11.0,9.1,0.0
2016,7,20,5,45,149.5,25.0,1.7,21.5,41.0,19.62,6.91
2016,7,20,6,0,257.0,40.0,1.9,22.0,71.0,31.04,20.26
2016,7,20,6,15,340.0,51.5,1.85,22.5,113.5,39.38,28.06
2016,7,20,6,30,423.0,63.0,1.8,23.0,156.0,48.71,36.41
2016,7,20,6,45,485.5,71.0,1.75,23.5,205.0,53.18,40.37
2016,7,20,7,0,548.0,79.0,1.7,24.0,254.0,57.5,44.0
2016,7,20,7,15,590.5,85.5,1.8,25.0,304.5,60.33,46.15
2016,7,20,7,30,633.0,92.0,1.9,26.0,355.0,63.02,48.08
2016,7,20,7,45,667.5,96.0,2.0,27.0,406.0,63.71,48.27
2016,7,20,8,0,702.0,100.0,2.1,28.0,457.0,97.89,54.45
2016,7,20,8,15,725.5,104.5,2.05,28.5,506.5,150.02,83.62
2016,7,20,8,30,749.0,109.0,2.0,29.0,556.0,210.23,127.9
2016,7,20,8,45,769.0,111.5,1.95,29.5,602.5,264.74,171.83
2016,7,20,9,0,789.0,114.0,1.9,30.0,649.0,321.12,218.35
2016,7,20,9,15,803.0,117.0,1.85,30.0,691.5,377.38,265.08
2016,7,20,9,30,817.0,120.0,1.8,30.0,734.0,434.3,311.25
2016,7,20,9,45,828.5,122.5,1.8,30.5,771.5,490.03,354.7
2016,7,20,10,0,840.0,125.0,1.8,31.0,809.0,547.37,397.68
2016,7,20,10,15,848.0,126.5,1.8,31.0,840.5,598.72,435.97
2016,7,20,10,30,856.0,128.0,1.8,31.0,872.0,648.98,472.4
2016,7,20,10,45,861.0,130.0,1.8,31.5,896.5,696.34,504.83
2016,7,20,11,0,866.0,132.0,1.8,32.0,921.0,741.92,535.1
2016,7,20,11,15,870.0,133.0,1.75,32.0,939.0,783.93,561.96
2016,7,20,11,30,874.0,134.0,1.7,32.0,957.0,823.71,586.46
2016,7,20,11,45,875.5,135.0,1.7,32.5,967.0,859.03,607.09
2016,7,20,12,0,877.0,136.0,1.7,33.0,977.0,891.66,625.84
2016,7,20,12,15,877.5,136.0,1.7,33.0,979.5,919.71,642.89
2016,7,20,12,30,878.0,136.0,1.7,33.0,982.0,944.77,658.1
2016,7,20,12,45,883.0,131.5,1.7,33.0,978.5,966.82,671.47
2016,7,20,13,0,888.0,127.0,1.7,33.0,975.0,985.64,682.94
2016,7,20,13,15,885.0,126.5,1.7,33.0,962.5,997.13,690.03
2016,7,20,13,30,882.0,126.0,1.7,33.0,950.0,1005.05,695.12
2016,7,20,13,45,876.0,126.0,1.7,33.0,930.0,1006.87,696.67
2016,7,20,14,0,870.0,126.0,1.7,33.0,910.0,1005.07,696.2
2016,7,20,14,15,863.5,124.5,1.7,33.0,883.5,997.67,692.48
2016,7,20,14,30,857.0,123.0,1.7,33.0,857.0,986.73,686.77
2016,7,20,14,45,848.0,121.5,1.75,33.0,824.0,969.89,678.19
2016,7,20,15,0,839.0,120.0,1.8,33.0,791.0,949.79,667.64
2016,7,20,15,15,828.0,118.0,1.8,32.5,752.5,933.71,660.42
2016,7,20,15,30,817.0,116.0,1.8,32.0,714.0,904.84,645.06
2016,7,20,15,45,577.0,194.0,1.85,32.0,603.5,758.83,551.57
2016,7,20,16,0,337.0,272.0,1.9,32.0,493.0,595.96,438.51
2016,7,20,16,15,543.5,187.5,1.85,31.5,513.0,682.83,506.05
2016,7,20,16,30,750.0,103.0,1.8,31.0,533.0,739.93,548.19
2016,7,20,16,45,726.0,99.0,1.75,31.0,483.5,688.14,513.73
2016,7,20,17,0,702.0,95.0,1.7,31.0,434.0,638.86,481.37
2016,7,20,17,15,669.5,89.5,1.6,30.5,383.0,578.96,439.93
2016,7,20,17,30,637.0,84.0,1.5,30.0,332.0,520.1,397.95
2016,7,20,17,45,593.0,77.5,1.4,29.5,281.5,454.74,349.66
2016,7,20,18,0,549.0,71.0,1.3,29.0,231.0,392.35,301.83
2016,7,20,18,15,486.0,62.5,1.25,28.0,183.0,321.98,246.82
2016,7,20,18,30,423.0,54.0,1.2,27.0,135.0,257.49,194.36
2016,7,20,18,45,331.5,42.5,1.15,26.0,94.0,185.85,135.4
2016,7,20,19,0,240.0,31.0,1.1,25.0,53.0,123.56,80.61
2016,7,20,19,15,120.0,15.5,1.1,24.5,26.5,53.23,0.0
2016,7,20,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,5,15,25.5,4.5,0.75,19.5,5.0,0.0,0.0
2016,7,21,5,30,51.0,9.0,0.9,20.0,10.0,8.19,0.0
2016,7,21,5,45,158.5,23.5,1.05,21.0,40.0,18.46,5.62
2016,7,21,6,0,266.0,38.0,1.2,22.0,70.0,29.52,18.96
2016,7,21,6,15,348.0,50.0,1.0,22.5,113.0,38.29,27.13
2016,7,21,6,30,430.0,62.0,0.8,23.0,156.0,47.97,35.78
2016,7,21,6,45,489.0,70.5,0.6,23.5,204.0,52.89,40.12
2016,7,21,7,0,548.0,79.0,0.4,24.0,252.0,57.6,44.09
2016,7,21,7,15,589.5,85.5,0.4,25.0,302.5,60.42,46.21
2016,7,21,7,30,631.0,92.0,0.4,26.0,353.0,63.1,48.12
2016,7,21,7,45,662.0,97.5,0.45,27.0,403.5,64.81,49.16
2016,7,21,8,0,693.0,103.0,0.5,28.0,454.0,99.11,55.71
2016,7,21,8,15,716.5,107.5,0.5,28.5,503.0,150.78,84.17
2016,7,21,8,30,740.0,112.0,0.5,29.0,552.0,210.71,127.55
2016,7,21,8,45,756.0,116.5,0.55,29.5,597.5,265.41,170.98
2016,7,21,9,0,772.0,121.0,0.6,30.0,643.0,321.53,216.53
2016,7,21,9,15,499.0,235.0,0.6,30.0,581.0,358.81,253.36
2016,7,21,9,30,226.0,349.0,0.6,30.0,519.0,375.02,270.17
2016,7,21,9,45,272.5,358.0,0.65,30.5,573.0,417.99,300.63
2016,7,21,10,0,319.0,367.0,0.7,31.0,627.0,470.2,337.02
2016,7,21,10,15,560.0,263.5,0.7,31.0,741.0,546.42,391.58
2016,7,21,10,30,801.0,160.0,0.7,31.0,855.0,642.72,459.33
2016,7,21,10,45,501.0,306.5,0.75,31.5,745.5,608.24,432.34
2016,7,21,11,0,201.0,453.0,0.8,32.0,636.0,543.8,384.46
2016,7,21,11,15,127.0,438.5,0.8,32.0,555.0,489.6,347.62
2016,7,21,11,30,53.0,424.0,0.8,32.0,474.0,423.98,301.88
2016,7,21,11,45,35.0,368.5,0.85,32.5,402.0,364.15,260.53
2016,7,21,12,0,17.0,313.0,0.9,33.0,330.0,295.6,212.17
2016,7,21,12,15,69.0,398.0,0.9,33.0,465.0,430.2,307.36
2016,7,21,12,30,121.0,483.0,0.9,33.0,600.0,573.5,403.08
2016,7,21,12,45,481.0,319.0,0.95,33.0,779.0,783.6,547.85
2016,7,21,13,0,841.0,155.0,1.0,33.0,958.0,967.22,663.71
2016,7,21,13,15,471.5,307.0,1.0,33.0,756.0,787.96,547.56
2016,7,21,13,30,102.0,459.0,1.0,33.0,554.0,544.45,382.13
2016,7,21,13,45,108.5,443.5,1.05,33.5,543.0,538.96,380.7
2016,7,21,14,0,115.0,428.0,1.1,34.0,532.0,547.98,386.86
2016,7,21,14,15,89.0,408.0,1.1,34.0,487.0,488.69,347.03
2016,7,21,14,30,63.0,388.0,1.1,34.0,442.0,444.15,316.92
2016,7,21,14,45,210.0,369.0,1.15,34.0,538.5,586.24,418.42
2016,7,21,15,0,357.0,350.0,1.2,34.0,635.0,723.83,511.84
2016,7,21,15,15,562.5,243.0,1.2,33.5,666.5,816.48,577.56
2016,7,21,15,30,768.0,136.0,1.2,33.0,698.0,882.16,622.2
2016,7,21,15,45,744.5,136.0,1.25,33.0,653.5,842.57,598.6
2016,7,21,16,0,721.0,136.0,1.3,33.0,609.0,806.2,577.9
2016,7,21,16,15,700.0,131.5,1.35,32.5,562.5,760.74,551.97
2016,7,21,16,30,679.0,127.0,1.4,32.0,516.0,714.09,524.65
2016,7,21,16,45,650.5,122.0,1.45,32.0,466.5,660.25,490.51
2016,7,21,17,0,622.0,117.0,1.5,32.0,417.0,606.44,454.59
2016,7,21,17,15,587.0,110.0,1.45,31.5,367.0,546.4,413.39
2016,7,21,17,30,552.0,103.0,1.4,31.0,317.0,487.72,371.84
2016,7,21,17,45,506.0,94.0,1.35,30.5,268.0,422.23,323.74
2016,7,21,18,0,460.0,85.0,1.3,30.0,219.0,356.1,273.48
2016,7,21,18,15,396.5,74.0,1.3,29.0,172.5,288.35,220.69
2016,7,21,18,30,333.0,63.0,1.3,28.0,126.0,226.98,171.04
2016,7,21,18,45,246.0,48.0,1.3,27.5,86.5,159.15,115.39
2016,7,21,19,0,159.0,33.0,1.3,27.0,47.0,101.51,65.14
2016,7,21,19,15,79.5,16.5,1.4,26.5,23.5,44.25,0.0
2016,7,21,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
