Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,5,15,14.0,3.5,1.05,21.5,4.0,0.0,0.0
2016,7,22,5,30,28.0,7.0,1.2,22.0,8.0,6.37,0.0
2016,7,22,5,45,120.5,23.5,1.4,22.5,36.5,18.43,4.84
2016,7,22,6,0,213.0,40.0,1.6,23.0,65.0,31.01,20.02
2016,7,22,6,15,292.0,54.0,1.7,23.5,106.5,41.22,29.45
2016,7,22,6,30,371.0,68.0,1.8,24.0,148.0,51.1,38.26
2016,7,22,6,45,432.5,77.5,1.9,24.5,195.5,57.25,43.66
2016,7,22,7,0,494.0,87.0,2.0,25.0,243.0,63.98,49.34
2016,7,22,7,15,536.5,95.0,2.05,25.5,292.5,67.65,52.27
2016,7,22,7,30,579.0,103.0,2.1,26.0,342.0,71.12,54.93
2016,7,22,7,45,561.0,121.5,2.15,27.0,378.5,81.73,63.38
2016,7,22,8,0,543.0,140.0,2.2,28.0,415.0,119.06,75.65
2016,7,22,8,15,621.0,131.5,2.15,28.5,476.5,157.43,93.71
2016,7,22,8,30,699.0,123.0,2.1,29.0,538.0,205.96,126.67
2016,7,22,8,45,580.0,181.5,2.1,29.5,545.0,268.99,181.57
2016,7,22,9,0,461.0,240.0,2.1,30.0,552.0,316.88,223.8
2016,7,22,9,15,454.0,260.5,2.0,30.5,584.0,362.17,259.54
2016,7,22,9,30,447.0,281.0,1.9,31.0,616.0,406.53,293.55
2016,7,22,9,45,496.0,282.5,1.85,31.5,671.5,461.28,333.68
2016,7,22,10,0,545.0,284.0,1.8,32.0,727.0,520.58,376.14
2016,7,22,10,15,690.0,207.0,1.7,32.0,790.5,573.96,415.56
2016,7,22,10,30,835.0,130.0,1.6,32.0,854.0,637.91,462.03
2016,7,22,10,45,638.5,251.5,1.5,32.5,815.0,653.71,468.81
2016,7,22,11,0,442.0,373.0,1.4,33.0,776.0,650.85,462.06
2016,7,22,11,15,650.0,253.0,1.3,33.0,857.5,729.92,518.01
2016,7,22,11,30,858.0,133.0,1.2,33.0,939.0,810.97,571.37
2016,7,22,11,45,859.0,134.5,1.15,33.5,949.0,845.82,590.27
2016,7,22,12,0,860.0,136.0,1.1,34.0,959.0,878.02,607.68
2016,7,22,12,15,860.5,136.0,1.05,34.0,961.5,905.65,623.34
2016,7,22,12,30,861.0,136.0,1.0,34.0,964.0,930.36,637.13
2016,7,22,12,45,857.5,137.5,0.95,34.5,958.5,949.62,646.29
2016,7,22,13,0,854.0,139.0,0.9,35.0,953.0,965.61,653.5
2016,7,22,13,15,851.0,138.5,0.85,35.0,940.5,976.83,659.26
2016,7,22,13,30,848.0,138.0,0.8,35.0,928.0,984.6,663.11
2016,7,22,13,45,843.5,136.5,0.8,35.0,908.5,986.4,664.56
2016,7,22,14,0,839.0,135.0,0.8,35.0,889.0,984.67,664.15
2016,7,22,14,15,832.0,133.5,0.75,35.0,862.5,976.94,659.39
2016,7,22,14,30,825.0,132.0,0.7,35.0,836.0,965.79,652.81
2016,7,22,14,45,815.0,130.5,0.7,35.0,803.0,959.05,649.96
2016,7,22,15,0,805.0,129.0,0.7,35.0,770.0,938.23,638.82
2016,7,22,15,15,549.5,227.0,0.7,34.5,655.0,787.51,548.17
2016,7,22,15,30,294.0,325.0,0.7,34.0,540.0,629.55,444.53
2016,7,22,15,45,516.5,224.0,0.7,34.0,573.0,731.19,518.81
2016,7,22,16,0,739.0,123.0,0.7,34.0,606.0,803.57,567.29
2016,7,22,16,15,719.0,119.0,0.7,33.5,559.5,762.89,543.3
2016,7,22,16,30,699.0,115.0,0.7,33.0,513.0,716.98,516.82
2016,7,22,16,45,663.0,113.0,0.75,33.0,463.0,660.11,482.04
2016,7,22,17,0,627.0,111.0,0.8,33.0,413.0,603.8,445.74
2016,7,22,17,15,592.0,104.5,0.75,32.5,363.0,544.11,405.65
2016,7,22,17,30,557.0,98.0,0.7,32.0,313.0,485.81,365.16
2016,7,22,17,45,507.0,90.5,0.7,31.5,263.5,419.38,317.53
2016,7,22,18,0,457.0,83.0,0.7,31.0,214.0,352.44,267.69
2016,7,22,18,15,394.0,71.5,0.7,30.0,168.5,284.45,215.53
2016,7,22,18,30,331.0,60.0,0.7,29.0,123.0,222.81,166.32
2016,7,22,18,45,243.0,45.5,0.7,28.5,84.0,155.24,111.47
2016,7,22,19,0,155.0,31.0,0.7,28.0,45.0,97.99,61.62
2016,7,22,19,15,77.5,15.5,0.75,27.5,22.5,33.42,0.0
2016,7,22,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,0.85,27.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,23,5,45,112.5,19.0,1.2,22.5,31.5,14.87,2.15
2016,7,23,6,0,225.0,38.0,1.4,23.0,63.0,29.5,18.71
2016,7,23,6,15,305.0,51.0,1.3,23.5,104.5,39.0,27.55
2016,7,23,6,30,385.0,64.0,1.2,24.0,146.0,48.2,35.78
2016,7,23,6,45,446.0,73.0,1.1,25.0,193.5,55.02,41.66
2016,7,23,7,0,507.0,82.0,1.0,26.0,241.0,60.03,45.77
2016,7,23,7,15,549.5,89.5,1.0,27.0,290.5,63.49,48.41
2016,7,23,7,30,592.0,97.0,1.0,28.0,340.0,66.76,50.79
2016,7,23,7,45,627.0,102.0,1.05,29.0,390.0,67.94,51.36
2016,7,23,8,0,662.0,107.0,1.1,30.0,440.0,99.64,56.88
2016,7,23,8,15,686.0,111.5,1.1,30.5,488.5,149.6,84.13
2016,7,23,8,30,710.0,116.0,1.1,31.0,537.0,202.4,122.02
2016,7,23,8,45,730.0,119.5,1.15,31.5,582.5,261.3,168.43
2016,7,23,9,0,750.0,123.0,1.2,32.0,628.0,316.37,213.06
2016,7,23,9,15,764.5,126.0,1.2,32.0,669.5,370.78,257.48
2016,7,23,9,30,779.0,129.0,1.2,32.0,711.0,425.97,301.52
2016,7,23,9,45,799.5,126.0,1.2,32.5,750.0,479.48,342.48
2016,7,23,10,0,820.0,123.0,1.2,33.0,789.0,535.56,383.78
2016,7,23,10,15,827.5,125.0,1.15,33.5,819.5,586.15,419.58
2016,7,23,10,30,835.0,127.0,1.1,34.0,850.0,635.67,453.28
2016,7,23,10,45,841.0,128.5,1.05,34.5,874.5,682.47,483.94
2016,7,23,11,0,847.0,130.0,1.0,35.0,899.0,727.62,512.45
2016,7,23,11,15,851.0,131.0,0.95,35.0,916.5,768.99,537.78
2016,7,23,11,30,855.0,132.0,0.9,35.0,934.0,808.19,560.81
2016,7,23,11,45,857.0,132.5,0.9,35.0,944.0,842.94,581.51
2016,7,23,12,0,859.0,133.0,0.9,35.0,954.0,875.07,600.52
2016,7,23,12,15,635.5,274.0,0.85,35.0,882.0,847.48,580.61
2016,7,23,12,30,412.0,415.0,0.8,35.0,810.0,794.09,541.45
2016,7,23,12,45,408.0,413.0,0.8,35.5,803.0,804.3,547.37
2016,7,23,13,0,404.0,411.0,0.8,36.0,796.0,812.3,551.21
2016,7,23,13,15,325.5,435.5,0.75,36.0,743.0,761.52,517.82
2016,7,23,13,30,247.0,460.0,0.7,36.0,690.0,716.83,488.24
2016,7,23,13,45,219.5,453.5,0.7,36.0,654.5,675.11,462.67
2016,7,23,14,0,192.0,447.0,0.7,36.0,619.0,645.26,444.06
2016,7,23,14,15,265.5,418.0,0.7,35.5,649.0,706.96,486.83
2016,7,23,14,30,339.0,389.0,0.7,35.0,679.0,751.32,517.69
2016,7,23,14,45,566.5,261.5,0.75,35.0,722.0,855.54,589.64
2016,7,23,15,0,794.0,134.0,0.8,35.0,765.0,933.8,639.45
2016,7,23,15,15,499.5,237.0,0.8,35.0,627.5,751.41,525.0
2016,7,23,15,30,205.0,340.0,0.8,35.0,490.0,547.8,388.36
2016,7,23,15,45,473.5,230.0,0.85,35.0,547.5,699.35,498.17
2016,7,23,16,0,742.0,120.0,0.9,35.0,605.0,803.48,568.21
2016,7,23,16,15,722.5,116.0,0.95,34.5,558.5,762.89,544.52
2016,7,23,16,30,703.0,112.0,1.0,34.0,512.0,717.23,518.6
2016,7,23,16,45,681.0,106.0,1.05,34.0,464.0,666.29,487.42
2016,7,23,17,0,659.0,100.0,1.1,34.0,416.0,614.86,454.72
2016,7,23,17,15,626.0,94.0,1.05,33.5,366.0,555.75,414.91
2016,7,23,17,30,593.0,88.0,1.0,33.0,316.0,497.82,374.59
2016,7,23,17,45,551.5,80.0,1.0,32.5,267.0,434.18,328.85
2016,7,23,18,0,510.0,72.0,1.0,32.0,218.0,373.37,283.28
2016,7,23,18,15,447.5,63.0,0.95,31.0,172.0,304.6,230.2
2016,7,23,18,30,385.0,54.0,0.9,30.0,126.0,241.73,179.75
2016,7,23,18,45,297.5,41.0,0.9,29.0,86.5,169.8,121.49
2016,7,23,19,0,210.0,28.0,0.9,28.0,47.0,111.22,69.02
2016,7,23,19,15,105.0,14.0,0.95,27.5,23.5,38.9,0.0
2016,7,23,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,5,45,138.5,17.5,0.85,23.5,33.0,13.73,0.79
2016,7,24,6,0,277.0,35.0,1.0,24.0,66.0,28.4,17.65
2016,7,24,6,15,361.0,46.0,0.95,24.0,109.0,36.35,25.23
2016,7,24,6,30,445.0,57.0,0.9,24.0,152.0,43.98,32.17
2016,7,24,6,45,503.0,65.5,0.9,24.5,200.0,49.07,36.66
2016,7,24,7,0,561.0,74.0,0.9,25.0,248.0,53.95,40.79
2016,7,24,7,15,602.5,80.5,0.8,26.0,299.0,56.94,43.09
2016,7,24,7,30,644.0,87.0,0.7,27.0,350.0,59.78,45.15
2016,7,24,7,45,675.0,92.0,0.6,28.5,400.5,61.31,45.95
2016,7,24,8,0,706.0,97.0,0.5,30.0,451.0,94.32,51.74
2016,7,24,8,15,729.0,101.0,0.4,30.5,500.0,152.1,84.1
2016,7,24,8,30,752.0,105.0,0.3,31.0,549.0,206.41,122.49
2016,7,24,8,45,770.5,108.0,0.25,32.0,595.0,261.37,165.04
2016,7,24,9,0,789.0,111.0,0.2,33.0,641.0,318.01,209.53
2016,7,24,9,15,802.5,114.0,0.25,33.0,683.0,374.34,254.62
2016,7,24,9,30,816.0,117.0,0.3,33.0,725.0,431.27,299.13
2016,7,24,9,45,828.0,118.5,0.35,33.5,762.5,489.38,342.44
2016,7,24,10,0,840.0,120.0,0.4,34.0,800.0,543.67,381.72
2016,7,24,10,15,848.0,121.5,0.45,34.0,831.5,595.24,418.72
2016,7,24,10,30,856.0,123.0,0.5,34.0,863.0,645.72,453.97
2016,7,24,10,45,862.5,124.0,0.55,34.5,888.0,693.46,485.55
2016,7,24,11,0,869.0,125.0,0.6,35.0,913.0,739.54,515.2
2016,7,24,11,15,873.0,125.5,0.6,35.0,931.0,781.43,540.66
2016,7,24,11,30,877.0,126.0,0.6,35.0,949.0,821.05,564.14
2016,7,24,11,45,879.5,126.5,0.65,35.5,959.5,857.0,584.83
2016,7,24,12,0,882.0,127.0,0.7,36.0,970.0,890.29,603.78
2016,7,24,12,15,578.0,299.5,0.7,36.0,852.5,819.45,557.47
2016,7,24,12,30,274.0,472.0,0.7,36.0,735.0,714.34,485.58
2016,7,24,12,45,332.0,444.0,0.75,36.5,761.0,754.86,513.23
2016,7,24,13,0,390.0,416.0,0.8,37.0,787.0,795.19,538.95
2016,7,24,13,15,442.0,399.0,0.8,37.0,814.5,850.35,573.24
2016,7,24,13,30,494.0,382.0,0.8,37.0,842.0,895.17,600.95
2016,7,24,13,45,509.0,364.5,0.85,37.0,829.5,900.62,605.57
2016,7,24,14,0,524.0,347.0,0.9,37.0,817.0,903.26,609.09
2016,7,24,14,15,532.5,328.5,0.9,37.0,794.0,895.5,605.64
2016,7,24,14,30,541.0,310.0,0.9,37.0,771.0,884.77,600.6
2016,7,24,14,45,485.5,311.0,0.9,37.0,712.5,828.32,566.4
2016,7,24,15,0,430.0,312.0,0.9,37.0,654.0,770.82,531.43
2016,7,24,15,15,405.0,306.0,0.9,36.5,615.0,734.75,511.06
2016,7,24,15,30,380.0,300.0,0.9,36.0,576.0,683.27,480.52
2016,7,24,15,45,361.5,284.0,0.9,36.0,534.0,641.29,454.74
2016,7,24,16,0,343.0,268.0,0.9,36.0,492.0,598.75,428.04
2016,7,24,16,15,357.5,242.0,0.9,35.5,460.0,572.58,413.53
2016,7,24,16,30,372.0,216.0,0.9,35.0,428.0,543.88,396.82
2016,7,24,16,45,369.5,194.0,0.9,35.0,388.0,504.06,370.86
2016,7,24,17,0,367.0,172.0,0.9,35.0,348.0,463.09,343.57
2016,7,24,17,15,490.5,129.0,0.8,34.5,334.5,496.61,369.79
2016,7,24,17,30,614.0,86.0,0.7,34.0,321.0,509.18,379.73
2016,7,24,17,45,566.5,79.5,0.65,33.5,270.5,442.66,331.63
2016,7,24,18,0,519.0,73.0,0.6,33.0,220.0,379.47,284.75
2016,7,24,18,15,454.5,63.5,0.6,32.0,173.0,308.63,231.06
2016,7,24,18,30,390.0,54.0,0.6,31.0,126.0,243.92,179.89
2016,7,24,18,45,295.5,41.5,0.6,30.5,86.0,169.96,120.39
2016,7,24,19,0,201.0,29.0,0.6,30.0,46.0,109.76,66.43
2016,7,24,19,15,100.5,14.5,0.65,29.5,23.0,38.22,0.0
2016,7,24,19,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.75,28.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.8,28.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.8,27.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,25,5,45,91.5,20.0,0.75,24.5,30.0,15.68,0.68
2016,7,25,6,0,183.0,40.0,0.8,25.0,60.0,31.06,19.65
2016,7,25,6,15,260.5,55.5,0.9,25.5,100.5,42.42,30.12
2016,7,25,6,30,338.0,71.0,1.0,26.0,141.0,53.38,39.81
2016,7,25,6,45,402.0,81.5,1.1,26.5,188.5,60.2,45.75
2016,7,25,7,0,466.0,92.0,1.2,27.0,236.0,66.77,51.27
2016,7,25,7,15,510.0,101.0,1.25,28.0,285.5,71.92,55.28
2016,7,25,7,30,554.0,110.0,1.3,29.0,335.0,76.77,58.92
2016,7,25,7,45,592.5,115.0,1.4,30.0,385.5,77.47,59.04
2016,7,25,8,0,631.0,120.0,1.5,31.0,436.0,106.95,63.49
2016,7,25,8,15,656.5,125.5,1.55,31.5,484.0,156.1,90.14
2016,7,25,8,30,682.0,131.0,1.6,32.0,532.0,208.35,127.39
2016,7,25,8,45,704.5,134.0,1.65,32.5,578.5,260.9,168.76
2016,7,25,9,0,727.0,137.0,1.7,33.0,625.0,315.7,213.04
2016,7,25,9,15,742.0,140.5,1.75,33.0,666.5,374.61,260.73
2016,7,25,9,30,757.0,144.0,1.8,33.0,708.0,429.36,304.58
2016,7,25,9,45,770.5,145.5,1.9,33.5,745.0,482.38,345.63
2016,7,25,10,0,784.0,147.0,2.0,34.0,782.0,535.59,385.56
2016,7,25,10,15,793.0,149.5,2.0,34.0,813.0,587.0,423.47
2016,7,25,10,30,802.0,152.0,2.0,34.0,844.0,637.64,459.78
2016,7,25,10,45,809.0,153.0,2.05,34.5,868.5,684.63,491.97
2016,7,25,11,0,816.0,154.0,2.1,35.0,893.0,730.18,522.37
2016,7,25,11,15,542.0,306.0,2.1,35.0,801.0,696.27,494.94
2016,7,25,11,30,268.0,458.0,2.1,35.0,709.0,634.94,448.49
2016,7,25,11,45,295.5,456.5,2.15,35.5,736.0,673.47,474.28
2016,7,25,12,0,323.0,455.0,2.2,36.0,763.0,712.77,499.59
2016,7,25,12,15,579.0,304.5,2.2,36.0,858.5,825.48,579.08
2016,7,25,12,30,835.0,154.0,2.2,36.0,954.0,924.65,643.87
2016,7,25,12,45,825.5,159.0,2.25,36.5,947.0,952.45,659.36
2016,7,25,13,0,816.0,164.0,2.3,37.0,940.0,966.53,667.04
2016,7,25,13,15,812.5,163.5,2.3,37.0,927.5,977.49,673.92
2016,7,25,13,30,809.0,163.0,2.3,37.0,915.0,984.98,678.81
2016,7,25,13,45,806.5,159.5,2.3,37.0,895.5,986.9,680.43
2016,7,25,14,0,804.0,156.0,2.3,37.0,876.0,985.27,680.06
2016,7,25,14,15,796.5,154.0,2.3,36.5,849.5,976.7,676.99
2016,7,25,14,30,789.0,152.0,2.3,36.0,823.0,964.72,671.96
2016,7,25,14,45,566.5,250.5,2.3,36.0,722.5,850.09,599.23
2016,7,25,15,0,344.0,349.0,2.3,36.0,622.0,712.47,505.93
2016,7,25,15,15,294.0,341.0,2.3,36.0,566.5,652.61,467.12
2016,7,25,15,30,244.0,333.0,2.3,36.0,511.0,593.35,427.43
2016,7,25,15,45,475.0,234.5,2.3,36.0,553.0,706.66,511.44
2016,7,25,16,0,706.0,136.0,2.3,36.0,595.0,795.49,574.08
2016,7,25,16,15,411.0,192.0,2.25,35.5,454.0,578.52,425.71
2016,7,25,16,30,116.0,248.0,2.2,35.0,313.0,359.26,266.32
2016,7,25,16,45,355.5,181.5,2.15,35.0,355.5,479.47,360.21
2016,7,25,17,0,595.0,115.0,2.1,35.0,398.0,586.21,439.5
2016,7,25,17,15,550.0,111.5,1.9,34.0,349.0,524.15,395.61
2016,7,25,17,30,505.0,108.0,1.7,33.0,300.0,458.97,349.3
2016,7,25,17,45,456.0,98.5,1.5,32.5,252.0,394.26,301.12
2016,7,25,18,0,407.0,89.0,1.3,32.0,204.0,333.54,254.42
2016,7,25,18,15,345.5,75.5,1.25,31.0,159.0,266.61,202.37
2016,7,25,18,30,284.0,62.0,1.2,30.0,114.0,205.96,153.59
2016,7,25,18,45,202.5,46.0,1.15,29.5,77.0,141.79,101.2
2016,7,25,19,0,121.0,30.0,1.1,29.0,40.0,79.55,46.69
2016,7,25,19,15,60.5,15.0,1.2,28.5,20.0,28.7,0.0
2016,7,25,19,30,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.45,28.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,45,90.0,19.0,1.7,24.5,28.5,14.9,0.0
2016,7,26,6,0,180.0,38.0,1.8,25.0,57.0,29.51,18.27
2016,7,26,6,15,258.0,53.0,1.75,25.5,97.5,40.52,28.48
2016,7,26,6,30,336.0,68.0,1.7,26.0,138.0,51.16,37.91
2016,7,26,6,45,394.5,80.0,1.65,26.5,184.5,59.12,44.84
2016,7,26,7,0,453.0,92.0,1.6,27.0,231.0,66.76,51.27
2016,7,26,7,15,497.0,101.0,1.5,27.5,279.5,71.9,55.4
2016,7,26,7,30,541.0,110.0,1.4,28.0,328.0,76.81,59.22
2016,7,26,7,45,385.0,158.0,1.35,29.0,324.5,105.87,82.76
2016,7,26,8,0,229.0,206.0,1.3,30.0,321.0,153.56,109.79
2016,7,26,8,15,379.5,191.5,1.15,30.5,404.5,173.6,114.72
2016,7,26,8,30,530.0,177.0,1.0,31.0,488.0,217.15,140.21
2016,7,26,8,45,528.5,195.5,0.9,32.0,527.0,267.09,178.74
2016,7,26,9,0,527.0,214.0,0.8,33.0,566.0,316.89,217.26
2016,7,26,9,15,626.0,184.0,0.7,33.5,629.5,363.9,251.76
2016,7,26,9,30,725.0,154.0,0.6,34.0,693.0,420.7,293.37
2016,7,26,9,45,755.0,146.5,0.5,34.5,733.0,476.14,333.6
2016,7,26,10,0,785.0,139.0,0.4,35.0,773.0,529.6,370.95
2016,7,26,10,15,793.5,141.0,0.35,35.0,803.5,580.33,406.15
2016,7,26,10,30,802.0,143.0,0.3,35.0,834.0,630.22,439.53
2016,7,26,10,45,808.0,144.5,0.3,35.5,858.0,676.93,469.43
2016,7,26,11,0,814.0,146.0,0.3,36.0,882.0,722.11,497.43
2016,7,26,11,15,818.0,147.0,0.4,36.0,899.5,758.91,521.8
2016,7,26,11,30,822.0,148.0,0.5,36.0,917.0,797.13,545.98
2016,7,26,11,45,824.0,149.0,0.6,36.5,927.0,831.45,566.54
2016,7,26,12,0,826.0,150.0,0.7,37.0,937.0,863.27,585.52
2016,7,26,12,15,566.5,305.5,0.75,37.0,846.0,815.83,553.85
2016,7,26,12,30,307.0,461.0,0.8,37.0,755.0,735.58,498.9
2016,7,26,12,45,552.0,315.0,0.9,37.0,840.5,850.11,578.38
2016,7,26,13,0,797.0,169.0,1.0,37.0,926.0,953.88,644.31
2016,7,26,13,15,424.5,293.0,1.05,37.0,696.0,730.99,503.74
2016,7,26,13,30,52.0,417.0,1.1,37.0,466.0,453.97,316.2
2016,7,26,13,45,233.0,395.5,1.15,37.0,605.0,645.12,449.63
2016,7,26,14,0,414.0,374.0,1.2,37.0,744.0,821.45,564.01
2016,7,26,14,15,256.5,390.5,1.2,37.0,617.5,670.95,464.89
2016,7,26,14,30,99.0,407.0,1.2,37.0,491.0,501.51,351.82
2016,7,26,14,45,169.0,390.5,1.25,37.0,527.5,571.08,402.12
2016,7,26,15,0,239.0,374.0,1.3,37.0,564.0,621.79,437.93
2016,7,26,15,15,477.0,263.0,1.3,36.5,617.0,759.6,535.02
2016,7,26,15,30,715.0,152.0,1.3,36.0,670.0,859.04,602.38
2016,7,26,15,45,647.5,169.5,1.35,36.0,616.5,800.15,566.14
2016,7,26,16,0,580.0,187.0,1.4,36.0,563.0,740.99,529.71
2016,7,26,16,15,453.5,206.0,1.4,35.5,486.5,630.22,456.98
2016,7,26,16,30,327.0,225.0,1.4,35.0,410.0,518.53,381.15
2016,7,26,16,45,339.0,199.5,1.4,35.0,375.0,487.65,361.81
2016,7,26,17,0,351.0,174.0,1.4,35.0,340.0,454.49,339.79
2016,7,26,17,15,326.5,157.5,1.3,34.5,298.0,404.51,304.66
2016,7,26,17,30,302.0,141.0,1.2,34.0,256.0,355.87,269.66
2016,7,26,17,45,268.0,123.5,1.1,33.5,214.0,302.13,229.73
2016,7,26,18,0,234.0,106.0,1.0,33.0,172.0,251.26,190.83
2016,7,26,18,15,193.5,87.0,0.9,32.5,133.5,198.62,149.47
2016,7,26,18,30,153.0,68.0,0.8,32.0,95.0,150.07,110.42
2016,7,26,18,45,99.0,47.5,0.7,31.5,63.0,98.79,69.02
2016,7,26,19,0,45.0,27.0,0.6,31.0,31.0,46.37,24.56
2016,7,26,19,15,22.5,13.5,0.6,30.5,15.5,17.87,0.0
2016,7,26,19,30,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.6,29.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.65,27.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.75,27.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,5,45,12.5,17.5,1.25,24.5,19.0,15.32,0.0
2016,7,27,6,0,25.0,35.0,1.4,25.0,38.0,29.61,18.25
2016,7,27,6,15,51.0,55.5,1.4,25.5,65.0,44.64,31.9
2016,7,27,6,30,77.0,76.0,1.4,26.0,92.0,60.02,45.37
2016,7,27,6,45,102.0,96.5,1.4,26.5,124.0,75.04,58.27
2016,7,27,7,0,127.0,117.0,1.4,27.0,156.0,89.7,70.55
2016,7,27,7,15,138.5,140.0,1.5,27.5,190.0,105.41,83.41
2016,7,27,7,30,150.0,163.0,1.6,28.0,224.0,120.63,95.59
2016,7,27,7,45,95.5,178.0,1.7,29.0,219.0,136.77,108.06
2016,7,27,8,0,41.0,193.0,1.8,30.0,214.0,151.07,112.53
2016,7,27,8,15,38.5,211.0,1.7,30.5,232.0,169.86,125.69
2016,7,27,8,30,36.0,229.0,1.6,31.0,250.0,188.46,139.08
2016,7,27,8,45,23.0,220.0,1.5,32.0,234.0,191.06,140.6
2016,7,27,9,0,10.0,211.0,1.4,33.0,218.0,183.43,134.39
2016,7,27,9,15,160.0,269.5,1.25,33.0,388.0,275.19,198.83
2016,7,27,9,30,310.0,328.0,1.1,33.0,558.0,390.03,279.21
2016,7,27,9,45,528.0,244.0,0.95,33.5,660.0,446.89,318.18
2016,7,27,10,0,746.0,160.0,0.8,34.0,762.0,527.15,374.13
2016,7,27,10,15,755.0,162.5,0.75,34.0,792.5,576.81,409.0
2016,7,27,10,30,764.0,165.0,0.7,34.0,823.0,625.78,442.46
2016,7,27,10,45,768.5,169.0,0.65,34.5,847.0,672.12,472.09
2016,7,27,11,0,773.0,173.0,0.6,35.0,871.0,716.97,499.68
2016,7,27,11,15,777.5,174.0,0.65,35.0,888.0,757.48,526.21
2016,7,27,11,30,782.0,175.0,0.7,35.0,905.0,796.08,550.73
2016,7,27,11,45,545.0,316.0,0.8,35.0,827.5,761.88,525.59
2016,7,27,12,0,308.0,457.0,0.9,35.0,750.0,702.69,484.0
2016,7,27,12,15,365.0,434.0,0.95,35.0,782.5,748.41,515.51
2016,7,27,12,30,422.0,411.0,1.0,35.0,815.0,802.33,550.66
2016,7,27,12,45,595.5,300.0,1.1,35.0,866.5,877.84,603.16
2016,7,27,13,0,769.0,189.0,1.2,35.0,918.0,947.03,648.42
2016,7,27,13,15,766.0,188.0,1.2,35.0,905.5,957.63,654.26
2016,7,27,13,30,763.0,187.0,1.2,35.0,893.0,964.91,658.89
2016,7,27,13,45,668.5,233.0,1.2,35.0,842.0,933.52,640.42
2016,7,27,14,0,574.0,279.0,1.2,35.0,791.0,889.38,612.42
2016,7,27,14,15,535.0,301.0,1.2,35.0,767.0,872.03,601.82
2016,7,27,14,30,496.0,323.0,1.2,35.0,743.0,855.49,591.33
2016,7,27,14,45,251.5,256.5,1.2,35.0,469.5,525.51,376.33
2016,7,27,15,0,7.0,190.0,1.2,35.0,196.0,179.46,128.78
2016,7,27,15,15,7.0,192.5,1.15,34.5,198.0,182.05,132.19
2016,7,27,15,30,7.0,195.0,1.1,34.0,200.0,184.74,134.7
2016,7,27,15,45,301.0,188.0,1.1,34.0,383.0,498.99,369.01
2016,7,27,16,0,595.0,181.0,1.1,34.0,566.0,748.46,539.48
2016,7,27,16,15,359.0,213.5,1.05,33.5,441.0,543.25,397.7
2016,7,27,16,30,123.0,246.0,1.0,33.0,316.0,363.41,268.92
2016,7,27,16,45,78.5,212.5,0.95,33.0,255.5,275.64,205.96
2016,7,27,17,0,34.0,179.0,0.9,33.0,195.0,204.87,153.17
2016,7,27,17,15,29.0,158.0,0.85,32.5,170.5,178.98,134.45
2016,7,27,17,30,24.0,137.0,0.8,32.0,146.0,144.93,108.88
2016,7,27,17,45,17.0,116.5,0.75,32.0,122.5,120.27,89.85
2016,7,27,18,0,10.0,96.0,0.7,32.0,99.0,96.21,70.94
2016,7,27,18,15,5.0,75.5,0.65,31.5,77.0,73.69,53.09
2016,7,27,18,30,0.0,55.0,0.6,31.0,55.0,51.48,35.2
2016,7,27,18,45,0.0,36.5,0.55,30.5,36.5,33.57,20.49
2016,7,27,19,0,0.0,18.0,0.5,30.0,18.0,15.85,4.77
2016,7,27,19,15,0.0,9.0,0.5,29.5,9.0,8.19,0.0
2016,7,27,19,30,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.55,28.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.45,26.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.35,26.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.25,25.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.15,24.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,0.1,23.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.15,23.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,28,5,45,121.5,16.5,0.35,23.5,29.0,12.97,0.0
2016,7,28,6,0,243.0,33.0,0.4,24.0,58.0,25.75,15.16
2016,7,28,6,15,331.0,44.5,0.5,24.5,99.5,35.33,24.23
2016,7,28,6,30,419.0,56.0,0.6,25.0,141.0,43.43,31.51
2016,7,28,6,45,483.0,64.0,0.7,26.0,189.0,48.12,35.59
2016,7,28,7,0,547.0,72.0,0.8,27.0,237.0,52.65,39.33
2016,7,28,7,15,589.5,78.0,0.85,27.5,287.5,55.31,41.44
2016,7,28,7,30,632.0,84.0,0.9,28.0,338.0,57.85,43.36
2016,7,28,7,45,666.0,88.0,0.95,29.0,388.5,58.77,43.78
2016,7,28,8,0,700.0,92.0,1.0,30.0,439.0,89.2,48.63
2016,7,28,8,15,723.5,96.0,1.05,30.5,488.0,146.52,80.53
2016,7,28,8,30,747.0,100.0,1.1,31.0,537.0,200.79,119.34
2016,7,28,8,45,766.5,103.0,1.15,31.5,583.0,255.9,163.17
2016,7,28,9,0,786.0,106.0,1.2,32.0,629.0,312.83,209.62
2016,7,28,9,15,799.5,108.5,1.4,32.5,671.0,368.8,255.56
2016,7,28,9,30,813.0,111.0,1.6,33.0,713.0,425.36,300.98
2016,7,28,9,45,826.5,111.5,1.8,33.5,750.5,483.51,346.26
2016,7,28,10,0,840.0,112.0,2.0,34.0,788.0,537.88,387.63
2016,7,28,10,15,847.5,113.5,2.15,34.0,819.0,589.34,426.49
2016,7,28,10,30,855.0,115.0,2.3,34.0,850.0,639.67,463.61
2016,7,28,10,45,597.5,265.5,2.45,34.5,787.0,640.56,460.99
2016,7,28,11,0,340.0,416.0,2.6,35.0,724.0,615.77,439.53
2016,7,28,11,15,311.0,434.5,2.7,35.0,720.5,630.92,449.85
2016,7,28,11,30,282.0,453.0,2.8,35.0,717.0,643.27,457.82
2016,7,28,11,45,331.0,437.0,2.95,35.5,749.5,687.23,487.94
2016,7,28,12,0,380.0,421.0,3.1,36.0,782.0,732.78,518.68
2016,7,28,12,15,631.5,270.0,3.2,36.0,872.0,843.81,598.49
2016,7,28,12,30,883.0,119.0,3.3,36.0,962.0,939.19,661.25
2016,7,28,12,45,560.0,296.0,3.45,36.0,830.0,841.25,595.67
2016,7,28,13,0,237.0,473.0,3.6,36.0,698.0,694.2,491.17
2016,7,28,13,15,173.5,466.0,3.7,36.0,629.5,633.0,450.03
2016,7,28,13,30,110.0,459.0,3.8,36.0,561.0,554.8,396.15
2016,7,28,13,45,68.5,402.0,3.9,36.0,465.5,458.83,329.87
2016,7,28,14,0,27.0,345.0,4.0,36.0,370.0,361.52,260.92
2016,7,28,14,15,442.5,227.5,4.05,36.0,602.5,702.75,512.08
2016,7,28,14,30,858.0,110.0,4.1,36.0,835.0,979.9,696.7
2016,7,28,14,45,434.0,166.5,4.15,36.0,533.5,633.18,464.26
2016,7,28,15,0,10.0,223.0,4.2,36.0,232.0,213.92,155.0
2016,7,28,15,15,103.0,280.0,4.2,35.5,355.5,389.67,287.72
2016,7,28,15,30,196.0,337.0,4.2,35.0,479.0,538.44,396.4
2016,7,28,15,45,218.0,312.0,4.25,35.0,460.5,528.4,390.56
2016,7,28,16,0,240.0,287.0,4.3,35.0,442.0,516.09,383.7
2016,7,28,16,15,494.0,190.0,4.2,34.5,477.0,647.86,485.08
2016,7,28,16,30,748.0,93.0,4.1,34.0,512.0,730.77,547.23
2016,7,28,16,45,722.0,89.5,4.05,34.0,462.5,677.74,511.17
2016,7,28,17,0,696.0,86.0,4.0,34.0,413.0,626.99,476.87
2016,7,28,17,15,662.5,81.5,3.8,33.5,362.5,567.51,434.95
2016,7,28,17,30,629.0,77.0,3.6,33.0,312.0,509.21,392.24
2016,7,28,17,45,585.5,70.0,3.45,32.5,262.5,443.62,342.75
2016,7,28,18,0,542.0,63.0,3.3,32.0,213.0,381.06,293.79
2016,7,28,18,15,474.0,55.0,3.15,31.5,166.0,309.03,235.9
2016,7,28,18,30,406.0,47.0,3.0,31.0,119.0,243.59,181.6
2016,7,28,18,45,298.5,36.0,2.95,30.5,79.5,167.64,118.84
2016,7,28,19,0,191.0,25.0,2.9,30.0,40.0,99.89,53.77
2016,7,28,19,15,95.5,12.5,2.95,29.5,20.0,35.06,0.0
2016,7,28,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,5,45,112.5,16.0,1.1,23.5,27.5,12.58,0.0
2016,7,29,6,0,225.0,32.0,1.2,24.0,55.0,24.96,14.37
2016,7,29,6,15,313.5,44.0,1.25,24.0,95.5,33.85,22.98
2016,7,29,6,30,402.0,56.0,1.3,24.0,136.0,43.48,31.65
2016,7,29,6,45,463.5,64.0,1.4,24.5,183.0,48.14,35.83
2016,7,29,7,0,525.0,72.0,1.5,25.0,230.0,52.63,39.66
2016,7,29,7,15,568.0,78.5,1.6,25.5,279.5,55.65,42.1
2016,7,29,7,30,611.0,85.0,1.7,26.0,329.0,58.53,44.33
2016,7,29,7,45,646.0,89.0,1.85,26.5,379.0,59.4,44.81
2016,7,29,8,0,681.0,93.0,2.0,27.0,429.0,88.76,49.58
2016,7,29,8,15,704.5,97.0,2.05,27.0,477.0,145.05,81.59
2016,7,29,8,30,728.0,101.0,2.1,27.0,525.0,198.21,120.6
2016,7,29,8,45,544.0,186.0,2.2,27.5,518.0,263.68,180.41
2016,7,29,9,0,360.0,271.0,2.3,28.0,511.0,314.88,227.07
2016,7,29,9,15,369.0,289.5,2.25,28.5,549.0,358.52,260.91
2016,7,29,9,30,378.0,308.0,2.2,29.0,587.0,403.14,294.82
2016,7,29,9,45,607.0,207.0,2.2,29.5,682.5,454.23,332.65
2016,7,29,10,0,836.0,106.0,2.2,30.0,778.0,531.08,390.22
2016,7,29,10,15,844.5,108.0,2.1,30.0,809.5,583.32,429.28
2016,7,29,10,30,853.0,110.0,2.0,30.0,841.0,634.55,466.44
2016,7,29,10,45,860.5,110.0,1.95,30.5,867.0,682.14,499.25
2016,7,29,11,0,868.0,110.0,1.9,31.0,893.0,728.14,529.83
2016,7,29,11,15,873.0,111.0,1.8,31.5,911.5,771.31,555.68
2016,7,29,11,30,878.0,112.0,1.7,32.0,930.0,812.29,579.53
2016,7,29,11,45,490.5,291.5,1.65,32.5,749.5,695.14,496.34
2016,7,29,12,0,103.0,471.0,1.6,33.0,569.0,524.37,372.14
2016,7,29,12,15,206.0,465.0,1.55,33.0,661.0,627.58,444.71
2016,7,29,12,30,309.0,459.0,1.5,33.0,753.0,737.4,517.52
2016,7,29,12,45,206.5,464.0,1.45,33.5,660.5,647.62,454.92
2016,7,29,13,0,104.0,469.0,1.4,34.0,568.0,549.59,387.23
2016,7,29,13,15,169.5,464.0,1.35,34.0,622.5,627.57,441.22
2016,7,29,13,30,235.0,459.0,1.3,34.0,677.0,693.73,485.23
2016,7,29,13,45,554.0,285.5,1.3,34.0,783.5,869.71,605.91
2016,7,29,14,0,873.0,112.0,1.3,34.0,890.0,1000.53,686.87
2016,7,29,14,15,867.0,111.0,1.3,34.0,863.5,993.85,682.06
2016,7,29,14,30,861.0,110.0,1.3,34.0,837.0,983.61,676.89
2016,7,29,14,45,521.5,244.5,1.3,34.0,679.5,797.1,560.57
2016,7,29,15,0,182.0,379.0,1.3,34.0,522.0,573.37,407.92
2016,7,29,15,15,499.5,242.0,1.3,34.0,607.5,760.4,542.67
2016,7,29,15,30,817.0,105.0,1.3,34.0,693.0,889.23,626.52
2016,7,29,15,45,796.0,105.5,1.3,34.0,648.5,860.05,608.26
2016,7,29,16,0,775.0,106.0,1.3,34.0,604.0,819.96,584.71
2016,7,29,16,15,755.0,102.5,1.2,33.5,557.0,774.46,557.47
2016,7,29,16,30,735.0,99.0,1.1,33.0,510.0,727.56,528.93
2016,7,29,16,45,701.0,97.5,1.05,33.0,459.0,674.17,495.02
2016,7,29,17,0,667.0,96.0,1.0,33.0,408.0,618.24,458.58
2016,7,29,17,15,632.0,90.0,0.9,32.5,357.0,557.1,416.91
2016,7,29,17,30,597.0,84.0,0.8,32.0,306.0,497.34,374.85
2016,7,29,17,45,542.0,78.0,0.7,31.5,256.0,427.59,323.94
2016,7,29,18,0,487.0,72.0,0.6,31.0,206.0,361.97,274.26
2016,7,29,18,15,419.0,62.0,0.5,30.5,159.5,290.42,218.45
2016,7,29,18,30,351.0,52.0,0.4,30.0,113.0,223.0,164.24
2016,7,29,18,45,252.5,38.5,0.35,29.5,75.0,151.63,106.37
2016,7,29,19,0,154.0,25.0,0.3,29.0,37.0,88.19,44.73
2016,7,29,19,15,77.0,12.5,0.3,28.5,18.5,30.44,0.0
2016,7,29,19,30,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.3,27.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.3,26.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.25,23.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,30,5,45,98.0,16.5,0.65,23.5,26.5,12.99,0.0
2016,7,30,6,0,196.0,33.0,0.8,24.0,53.0,25.72,14.85
2016,7,30,6,15,281.5,46.5,0.8,24.5,93.0,35.73,24.48
2016,7,30,6,30,367.0,60.0,0.8,25.0,133.0,45.42,33.15
2016,7,30,6,45,431.0,69.5,0.85,25.5,179.5,52.79,39.63
2016,7,30,7,0,495.0,79.0,0.9,26.0,226.0,58.3,44.3
2016,7,30,7,15,539.0,86.5,0.9,26.5,275.5,61.83,47.15
2016,7,30,7,30,583.0,94.0,0.9,27.0,325.0,65.18,49.73
2016,7,30,7,45,616.5,99.5,0.95,28.0,374.5,66.79,50.68
2016,7,30,8,0,650.0,105.0,1.0,29.0,424.0,95.64,55.4
2016,7,30,8,15,675.0,109.5,1.0,29.5,472.5,145.34,81.93
2016,7,30,8,30,700.0,114.0,1.0,30.0,521.0,198.03,119.6
2016,7,30,8,45,459.5,207.0,1.0,30.5,483.5,259.56,176.94
2016,7,30,9,0,219.0,300.0,1.0,31.0,446.0,299.88,215.23
2016,7,30,9,15,162.5,321.5,1.05,31.5,433.5,314.33,227.43
2016,7,30,9,30,106.0,343.0,1.1,32.0,421.0,326.29,236.84
2016,7,30,9,45,184.5,359.5,1.15,32.5,504.0,383.17,276.75
2016,7,30,10,0,263.0,376.0,1.2,33.0,587.0,450.3,323.47
2016,7,30,10,15,284.5,374.0,1.2,33.0,611.0,481.39,345.36
2016,7,30,10,30,306.0,372.0,1.2,33.0,635.0,513.79,368.15
2016,7,30,10,45,564.5,255.5,1.3,33.5,757.0,610.98,437.95
2016,7,30,11,0,823.0,139.0,1.4,34.0,879.0,721.21,514.95
2016,7,30,11,15,827.0,140.0,1.45,34.0,896.5,762.06,541.19
2016,7,30,11,30,831.0,141.0,1.5,34.0,914.0,800.78,565.71
2016,7,30,11,45,832.5,142.5,1.55,34.0,924.0,835.55,587.61
2016,7,30,12,0,834.0,144.0,1.6,34.0,934.0,867.76,607.85
2016,7,30,12,15,834.5,144.0,1.65,34.0,937.0,895.02,624.98
2016,7,30,12,30,835.0,144.0,1.7,34.0,940.0,919.39,640.37
2016,7,30,12,45,833.5,144.0,1.75,34.5,935.0,938.86,651.47
2016,7,30,13,0,832.0,144.0,1.8,35.0,930.0,955.13,660.67
2016,7,30,13,15,829.5,143.5,1.8,35.0,918.0,966.66,667.85
2016,7,30,13,30,827.0,143.0,1.8,35.0,906.0,974.79,673.1
2016,7,30,13,45,822.0,142.0,1.85,35.0,886.5,976.5,675.18
2016,7,30,14,0,817.0,141.0,1.9,35.0,867.0,986.4,682.45
2016,7,30,14,15,810.0,139.0,1.9,34.5,840.5,978.07,679.43
2016,7,30,14,30,803.0,137.0,1.9,34.0,814.0,966.28,674.54
2016,7,30,14,45,794.0,135.0,1.95,34.0,781.5,949.16,665.64
2016,7,30,15,0,785.0,133.0,2.0,34.0,749.0,928.86,654.8
2016,7,30,15,15,772.5,130.5,2.0,34.0,711.0,901.63,639.09
2016,7,30,15,30,760.0,128.0,2.0,34.0,673.0,871.67,621.65
2016,7,30,15,45,743.0,125.0,2.0,34.0,630.5,834.55,599.49
2016,7,30,16,0,726.0,122.0,2.0,34.0,588.0,799.56,578.57
2016,7,30,16,15,579.5,159.0,1.95,33.5,512.5,693.99,510.3
2016,7,30,16,30,433.0,196.0,1.9,33.0,437.0,588.46,437.43
2016,7,30,16,45,480.5,163.5,1.9,33.0,407.0,572.38,429.17
2016,7,30,17,0,528.0,131.0,1.9,33.0,377.0,550.07,415.45
2016,7,30,17,15,501.5,118.5,1.7,32.5,329.5,493.99,375.63
2016,7,30,17,30,475.0,106.0,1.5,32.0,282.0,438.92,335.62
2016,7,30,17,45,465.0,91.0,1.35,31.5,240.5,391.93,300.58
2016,7,30,18,0,455.0,76.0,1.2,31.0,199.0,349.21,267.1
2016,7,30,18,15,387.5,65.0,1.1,30.0,154.0,275.2,209.09
2016,7,30,18,30,320.0,54.0,1.0,29.0,109.0,212.58,158.2
2016,7,30,18,45,226.0,39.5,0.9,28.5,71.5,143.55,101.31
2016,7,30,19,0,132.0,25.0,0.8,28.0,34.0,81.09,38.48
2016,7,30,19,15,66.0,12.5,0.8,27.5,17.0,27.69,0.0
2016,7,30,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,31,5,45,77.0,17.0,0.85,22.5,24.5,13.39,0.0
2016,7,31,6,0,154.0,34.0,1.0,23.0,49.0,26.48,15.36
2016,7,31,6,15,235.0,49.5,1.0,23.5,88.0,37.97,26.44
2016,7,31,6,30,316.0,65.0,1.0,24.0,127.0,49.07,36.38
2016,7,31,6,45,223.5,89.0,1.0,25.0,139.5,67.79,52.46
2016,7,31,7,0,131.0,113.0,1.0,26.0,152.0,86.95,68.51
2016,7,31,7,15,328.5,110.5,1.05,26.5,234.0,77.87,60.64
2016,7,31,7,30,526.0,108.0,1.1,27.0,316.0,75.83,58.66
2016,7,31,7,45,560.5,115.5,1.15,27.5,365.0,78.41,60.5
2016,7,31,8,0,595.0,123.0,1.2,28.0,414.0,106.25,65.46
2016,7,31,8,15,373.5,189.5,1.2,28.5,379.0,171.28,114.46
2016,7,31,8,30,152.0,256.0,1.2,29.0,344.0,219.74,158.98
2016,7,31,8,45,425.5,198.0,1.2,29.5,473.5,245.21,168.36
2016,7,31,9,0,699.0,140.0,1.2,30.0,603.0,309.98,211.59
2016,7,31,9,15,715.0,144.0,1.1,30.5,644.5,364.07,255.0
2016,7,31,9,30,731.0,148.0,1.0,31.0,686.0,419.21,297.94
2016,7,31,9,45,770.5,135.0,0.95,31.5,728.5,474.9,339.9
2016,7,31,10,0,810.0,122.0,0.9,32.0,771.0,529.63,379.93
2016,7,31,10,15,818.5,124.0,0.85,32.0,802.0,582.41,417.83
2016,7,31,10,30,827.0,126.0,0.8,32.0,833.0,632.61,452.71
2016,7,31,10,45,832.0,128.0,0.75,32.5,858.0,679.27,483.1
2016,7,31,11,0,837.0,130.0,0.7,33.0,883.0,724.21,511.28
2016,7,31,11,15,499.0,299.0,0.75,33.0,750.5,660.72,464.87
2016,7,31,11,30,161.0,468.0,0.8,33.0,618.0,557.1,390.7
2016,7,31,11,45,208.0,468.5,0.9,33.5,664.0,608.97,426.64
2016,7,31,12,0,255.0,469.0,1.0,34.0,710.0,669.97,466.54
2016,7,31,12,15,230.0,475.0,1.1,34.0,693.0,659.65,459.8
2016,7,31,12,30,205.0,481.0,1.2,34.0,676.0,653.78,456.39
2016,7,31,12,45,514.5,317.0,1.3,34.0,803.0,820.06,572.5
2016,7,31,13,0,824.0,153.0,1.4,34.0,930.0,968.14,667.6
2016,7,31,13,15,821.0,152.0,1.45,34.0,917.5,979.07,673.52
2016,7,31,13,30,818.0,151.0,1.5,34.0,905.0,986.48,678.99
2016,7,31,13,45,809.5,152.5,1.6,34.0,884.5,987.46,681.42
2016,7,31,14,0,801.0,154.0,1.7,34.0,864.0,984.92,681.83
2016,7,31,14,15,793.5,152.0,1.7,34.0,837.5,976.22,677.33
2016,7,31,14,30,786.0,150.0,1.7,34.0,811.0,964.1,670.9
2016,7,31,14,45,441.0,258.5,1.75,34.0,626.5,733.97,522.89
2016,7,31,15,0,96.0,367.0,1.8,34.0,442.0,461.01,332.28
2016,7,31,15,15,413.5,255.0,1.8,33.5,554.5,693.41,502.95
2016,7,31,15,30,731.0,143.0,1.8,33.0,667.0,866.86,621.3
2016,7,31,15,45,483.5,213.5,1.85,33.0,551.0,694.77,506.01
2016,7,31,16,0,236.0,284.0,1.9,33.0,435.0,510.58,376.44
2016,7,31,16,15,276.0,253.0,1.85,32.5,416.5,519.31,386.34
2016,7,31,16,30,316.0,222.0,1.8,32.0,398.0,508.39,381.38
