Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,16,45,441.0,173.0,1.8,32.0,392.5,552.84,416.52
2016,7,31,17,0,566.0,124.0,1.8,32.0,387.0,576.81,436.29
2016,7,31,17,15,527.5,116.0,1.6,31.5,337.5,509.14,387.83
2016,7,31,17,30,489.0,108.0,1.4,31.0,288.0,450.4,344.99
2016,7,31,17,45,435.0,98.0,1.2,30.5,239.0,382.79,294.14
2016,7,31,18,0,381.0,88.0,1.0,30.0,190.0,319.77,245.24
2016,7,31,18,15,313.0,74.0,0.95,29.0,146.0,250.5,190.91
2016,7,31,18,30,245.0,60.0,0.9,28.0,102.0,188.4,140.63
2016,7,31,18,45,162.0,42.0,0.85,27.5,66.0,116.23,81.64
2016,7,31,19,0,79.0,24.0,0.8,27.0,30.0,57.44,23.64
2016,7,31,19,15,39.5,12.0,0.8,26.5,15.0,20.67,0.0
2016,7,31,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,30.5,16.0,0.95,22.5,19.0,13.62,0.0
2016,8,1,6,0,61.0,32.0,1.1,23.0,38.0,26.51,15.19
2016,8,1,6,15,104.0,51.5,1.1,23.0,69.0,40.44,28.54
2016,8,1,6,30,147.0,71.0,1.1,23.0,100.0,54.77,41.38
2016,8,1,6,45,184.5,89.0,1.15,23.5,136.5,67.61,52.62
2016,8,1,7,0,222.0,107.0,1.2,24.0,173.0,80.02,63.21
2016,8,1,7,15,112.0,117.0,1.2,24.5,150.5,90.55,71.93
2016,8,1,7,30,2.0,127.0,1.2,25.0,128.0,106.16,84.69
2016,8,1,7,45,8.5,148.5,1.25,25.5,152.5,123.1,98.3
2016,8,1,8,0,15.0,170.0,1.3,26.0,177.0,141.31,107.36
2016,8,1,8,15,20.0,192.0,1.3,26.5,202.5,161.61,122.08
2016,8,1,8,30,25.0,214.0,1.3,27.0,228.0,182.78,137.43
2016,8,1,8,45,85.5,258.0,1.3,28.0,313.5,226.56,167.56
2016,8,1,9,0,146.0,302.0,1.3,29.0,399.0,280.13,205.13
2016,8,1,9,15,89.5,296.5,1.2,29.5,357.5,275.06,202.39
2016,8,1,9,30,33.0,291.0,1.1,30.0,316.0,256.89,189.32
2016,8,1,9,45,26.5,287.0,1.05,30.5,308.0,255.85,188.05
2016,8,1,10,0,20.0,283.0,1.0,31.0,300.0,255.98,187.48
2016,8,1,10,15,32.0,324.0,0.9,31.0,351.5,298.14,217.58
2016,8,1,10,30,44.0,365.0,0.8,31.0,403.0,344.89,250.19
2016,8,1,10,45,180.5,392.5,0.75,31.5,553.5,467.52,336.18
2016,8,1,11,0,317.0,420.0,0.7,32.0,704.0,604.69,427.64
2016,8,1,11,15,405.5,400.0,0.65,32.0,771.5,675.02,473.19
2016,8,1,11,30,494.0,380.0,0.6,32.0,839.0,754.64,524.06
2016,8,1,11,45,486.5,389.5,0.6,32.5,845.5,781.94,539.02
2016,8,1,12,0,479.0,399.0,0.6,33.0,852.0,807.22,553.08
2016,8,1,12,15,476.0,401.5,0.65,33.0,852.5,828.15,566.47
2016,8,1,12,30,473.0,404.0,0.7,33.0,853.0,846.98,578.6
2016,8,1,12,45,478.5,399.5,0.75,33.0,851.5,865.16,590.63
2016,8,1,13,0,484.0,395.0,0.8,33.0,850.0,881.16,601.39
2016,8,1,13,15,486.0,386.0,0.85,33.0,838.0,887.08,606.17
2016,8,1,13,30,488.0,377.0,0.9,33.0,826.0,890.39,609.55
2016,8,1,13,45,598.0,294.5,0.95,33.0,832.5,927.29,636.9
2016,8,1,14,0,708.0,212.0,1.0,33.0,839.0,960.3,660.01
2016,8,1,14,15,699.0,209.0,1.0,32.5,812.5,949.67,655.27
2016,8,1,14,30,690.0,206.0,1.0,32.0,786.0,935.88,649.23
2016,8,1,14,45,609.0,239.0,1.0,32.0,736.0,885.24,618.49
2016,8,1,15,0,528.0,272.0,1.0,32.0,686.0,829.4,583.21
2016,8,1,15,15,458.5,282.0,0.95,31.5,628.5,765.62,543.38
2016,8,1,15,30,389.0,292.0,0.9,31.0,571.0,687.32,493.54
2016,8,1,15,45,505.5,230.0,0.85,31.0,567.5,733.28,528.04
2016,8,1,16,0,622.0,168.0,0.8,31.0,564.0,760.92,548.87
2016,8,1,16,15,457.0,197.0,0.8,31.0,475.5,626.07,457.86
2016,8,1,16,30,292.0,226.0,0.8,31.0,387.0,493.93,366.23
2016,8,1,16,45,353.0,191.0,0.85,31.0,367.0,491.1,368.22
2016,8,1,17,0,414.0,156.0,0.9,31.0,347.0,495.92,373.85
2016,8,1,17,15,379.0,143.5,0.9,30.5,302.0,439.19,333.93
2016,8,1,17,30,344.0,131.0,0.9,30.0,257.0,372.65,286.12
2016,8,1,17,45,353.0,110.5,0.9,29.5,221.5,349.31,269.09
2016,8,1,18,0,362.0,90.0,0.9,29.0,186.0,312.14,240.26
2016,8,1,18,15,295.0,75.0,0.85,28.5,142.0,243.24,185.52
2016,8,1,18,30,228.0,60.0,0.8,28.0,98.0,181.44,135.18
2016,8,1,18,45,149.5,41.5,0.75,27.5,62.5,111.43,77.84
2016,8,1,19,0,71.0,23.0,0.7,27.0,27.0,53.48,18.76
2016,8,1,19,15,35.5,11.5,0.75,26.5,13.5,19.21,0.0
2016,8,1,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.35,22.5,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,2,5,45,67.5,16.5,0.45,22.5,22.5,15.01,0.0
2016,8,2,6,0,135.0,33.0,0.5,23.0,45.0,26.51,15.0
2016,8,2,6,15,219.0,49.0,0.45,23.5,84.0,37.63,26.1
2016,8,2,6,30,303.0,65.0,0.4,24.0,123.0,49.13,36.41
2016,8,2,6,45,263.0,85.5,0.35,25.0,147.0,65.54,50.52
2016,8,2,7,0,223.0,106.0,0.3,26.0,171.0,79.36,62.04
2016,8,2,7,15,218.0,129.5,0.4,26.5,204.0,94.68,74.66
2016,8,2,7,30,213.0,153.0,0.5,27.0,237.0,109.31,86.42
2016,8,2,7,45,252.5,172.0,0.6,27.5,285.0,120.8,95.4
2016,8,2,8,0,292.0,191.0,0.7,28.0,333.0,146.27,103.73
2016,8,2,8,15,297.0,213.5,0.75,28.5,371.5,185.37,127.95
2016,8,2,8,30,302.0,236.0,0.8,29.0,410.0,225.51,156.76
2016,8,2,8,45,285.0,262.5,0.9,29.5,438.0,264.33,187.0
2016,8,2,9,0,268.0,289.0,1.0,30.0,466.0,301.49,216.06
2016,8,2,9,15,270.5,310.5,1.05,30.0,499.0,340.13,245.65
2016,8,2,9,30,273.0,332.0,1.1,30.0,532.0,379.2,275.08
2016,8,2,9,45,168.5,345.0,1.15,30.5,470.5,365.22,266.15
2016,8,2,10,0,64.0,358.0,1.2,31.0,409.0,337.37,246.06
2016,8,2,10,15,80.0,383.0,1.15,31.0,449.5,374.48,272.42
2016,8,2,10,30,96.0,408.0,1.1,31.0,490.0,413.66,299.57
2016,8,2,10,45,124.5,427.5,1.1,31.5,537.0,459.5,330.74
2016,8,2,11,0,153.0,447.0,1.1,32.0,584.0,508.3,363.38
2016,8,2,11,15,183.5,455.0,1.0,32.0,623.0,551.19,391.8
2016,8,2,11,30,214.0,463.0,0.9,32.0,662.0,596.17,421.09
2016,8,2,11,45,133.5,445.5,0.8,32.0,570.5,526.36,372.17
2016,8,2,12,0,53.0,428.0,0.7,32.0,479.0,441.74,313.25
2016,8,2,12,15,122.0,454.5,0.7,31.5,570.5,543.73,384.79
2016,8,2,12,30,191.0,481.0,0.7,31.0,662.0,641.85,450.49
2016,8,2,12,45,428.0,369.5,0.75,31.0,773.0,789.61,551.07
2016,8,2,13,0,665.0,258.0,0.8,31.0,884.0,926.66,640.98
2016,8,2,13,15,661.0,256.5,0.95,30.5,871.5,935.4,648.77
2016,8,2,13,30,657.0,255.0,1.1,30.0,859.0,940.99,656.32
2016,8,2,13,45,360.0,330.5,1.25,29.5,660.5,724.07,516.02
2016,8,2,14,0,63.0,406.0,1.4,29.0,462.0,461.94,334.87
2016,8,2,14,15,239.5,374.0,1.45,28.5,576.5,640.6,466.24
2016,8,2,14,30,416.0,342.0,1.5,28.0,691.0,799.26,576.36
2016,8,2,14,45,212.0,273.5,1.6,28.0,451.0,507.49,376.0
2016,8,2,15,0,8.0,205.0,1.7,28.0,211.0,194.99,144.85
2016,8,2,15,15,7.0,199.5,1.7,27.5,205.0,189.06,141.77
2016,8,2,15,30,6.0,194.0,1.7,27.0,199.0,183.18,137.87
2016,8,2,15,45,3.0,155.0,1.75,27.0,157.5,143.22,107.38
2016,8,2,16,0,0.0,116.0,1.8,27.0,116.0,103.81,76.9
2016,8,2,16,15,0.0,91.0,1.8,26.5,91.0,80.65,59.04
2016,8,2,16,30,0.0,66.0,1.8,26.0,66.0,58.38,41.57
2016,8,2,16,45,0.0,37.0,1.8,26.0,37.0,32.65,20.94
2016,8,2,17,0,0.0,8.0,1.8,26.0,8.0,7.04,0.11
2016,8,2,17,15,0.0,7.0,1.75,25.5,7.0,6.16,0.0
2016,8,2,17,30,0.0,6.0,1.7,25.0,6.0,5.27,0.0
2016,8,2,17,45,0.0,5.0,1.65,25.0,5.0,4.39,0.0
2016,8,2,18,0,0.0,4.0,1.6,25.0,4.0,3.51,0.0
2016,8,2,18,15,0.0,3.0,1.45,24.5,3.0,2.63,0.0
2016,8,2,18,30,0.0,2.0,1.3,24.0,2.0,1.75,0.0
2016,8,2,18,45,0.0,1.0,1.2,24.0,1.0,0.88,0.0
2016,8,2,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,19,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,4.0,2.05,21.0,4.0,3.64,0.0
2016,8,3,6,0,0.0,8.0,2.1,21.0,8.0,7.02,0.0
2016,8,3,6,15,0.0,15.5,2.15,21.0,15.5,13.62,5.94
2016,8,3,6,30,0.0,23.0,2.2,21.0,23.0,20.23,11.9
2016,8,3,6,45,0.0,32.5,2.25,21.5,32.5,28.62,19.33
2016,8,3,7,0,0.0,42.0,2.3,22.0,42.0,37.03,26.66
2016,8,3,7,15,0.0,63.5,2.35,22.0,63.5,56.11,43.17
2016,8,3,7,30,0.0,85.0,2.4,22.0,85.0,74.27,58.66
2016,8,3,7,45,0.0,88.5,2.5,22.5,88.5,77.62,61.2
2016,8,3,8,0,0.0,92.0,2.6,23.0,92.0,80.94,60.73
2016,8,3,8,15,0.0,105.5,2.65,23.5,105.5,92.44,69.67
2016,8,3,8,30,0.0,119.0,2.7,24.0,119.0,104.03,78.54
2016,8,3,8,45,0.0,118.5,2.8,24.5,118.5,104.03,78.11
2016,8,3,9,0,0.0,118.0,2.9,25.0,118.0,103.89,77.62
2016,8,3,9,15,0.0,110.5,2.95,25.0,110.5,97.67,72.48
2016,8,3,9,30,0.0,103.0,3.0,25.0,103.0,91.28,67.26
2016,8,3,9,45,2.0,136.0,3.05,25.5,138.0,120.92,90.23
2016,8,3,10,0,4.0,169.0,3.1,26.0,173.0,150.84,113.09
2016,8,3,10,15,7.0,193.5,3.1,26.0,200.0,174.38,131.04
2016,8,3,10,30,10.0,218.0,3.1,26.0,227.0,198.43,149.28
2016,8,3,10,45,8.5,199.0,3.15,26.5,207.0,181.87,136.16
2016,8,3,11,0,7.0,180.0,3.2,27.0,187.0,164.86,122.81
2016,8,3,11,15,10.0,221.0,3.2,27.0,230.5,204.21,152.74
2016,8,3,11,30,13.0,262.0,3.2,27.0,274.0,244.2,182.75
2016,8,3,11,45,12.5,253.0,3.25,27.0,265.0,236.91,177.14
2016,8,3,12,0,12.0,244.0,3.3,27.0,256.0,229.41,171.5
2016,8,3,12,15,17.5,296.5,3.3,27.0,313.5,283.26,211.88
2016,8,3,12,30,23.0,349.0,3.3,27.0,371.0,338.26,252.46
2016,8,3,12,45,41.5,391.0,3.35,27.0,430.5,409.67,305.01
2016,8,3,13,0,60.0,433.0,3.4,27.0,490.0,472.85,350.88
2016,8,3,13,15,50.5,413.0,3.4,26.5,460.0,447.44,333.0
2016,8,3,13,30,41.0,393.0,3.4,26.0,430.0,421.06,314.61
2016,8,3,13,45,27.5,331.0,3.4,26.0,355.5,347.21,260.63
2016,8,3,14,0,14.0,269.0,3.4,26.0,281.0,260.56,196.16
2016,8,3,14,15,18.0,286.5,3.35,26.0,302.0,282.03,212.86
2016,8,3,14,30,22.0,304.0,3.3,26.0,323.0,303.85,229.54
2016,8,3,14,45,24.5,301.0,3.25,26.0,321.5,304.25,230.22
2016,8,3,15,0,27.0,298.0,3.2,26.0,320.0,320.62,242.93
2016,8,3,15,15,13.5,185.0,3.05,26.0,196.0,181.41,137.33
2016,8,3,15,30,0.0,72.0,2.9,26.0,72.0,63.84,45.31
2016,8,3,15,45,8.0,145.5,2.8,26.0,151.0,138.75,104.97
2016,8,3,16,0,16.0,219.0,2.7,26.0,230.0,218.35,167.22
2016,8,3,16,15,8.0,174.5,2.5,25.5,180.0,167.55,128.05
2016,8,3,16,30,0.0,130.0,2.3,25.0,130.0,117.79,89.2
2016,8,3,16,45,0.0,73.0,2.15,25.0,73.0,64.58,46.9
2016,8,3,17,0,0.0,16.0,2.0,25.0,16.0,14.09,5.93
2016,8,3,17,15,0.0,14.0,1.85,24.5,14.0,12.32,4.53
2016,8,3,17,30,0.0,12.0,1.7,24.0,12.0,10.55,3.11
2016,8,3,17,45,0.0,9.5,1.55,24.0,9.5,8.35,1.29
2016,8,3,18,0,0.0,7.0,1.4,24.0,7.0,6.14,0.0
2016,8,3,18,15,0.0,5.5,1.3,23.5,5.5,4.82,0.0
2016,8,3,18,30,0.0,4.0,1.2,23.0,4.0,3.51,0.0
2016,8,3,18,45,0.0,2.5,1.2,23.0,2.5,2.19,0.0
2016,8,3,19,0,0.0,1.0,1.2,23.0,1.0,0.87,0.0
2016,8,3,19,15,0.0,0.5,1.2,23.0,0.5,0.45,0.0
2016,8,3,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,5,45,75.0,15.5,2.15,19.5,22.0,14.1,0.0
2016,8,4,6,0,150.0,31.0,2.3,20.0,44.0,24.22,12.87
2016,8,4,6,15,246.0,44.5,2.4,20.0,83.0,34.28,23.53
2016,8,4,6,30,342.0,58.0,2.5,20.0,122.0,44.03,32.57
2016,8,4,6,45,414.5,67.0,2.6,20.5,169.0,50.06,38.07
2016,8,4,7,0,487.0,76.0,2.7,21.0,216.0,56.36,43.58
2016,8,4,7,15,243.5,72.5,2.7,21.5,142.5,50.93,38.76
2016,8,4,7,30,0.0,69.0,2.7,22.0,69.0,61.0,47.27
2016,8,4,7,45,0.0,80.0,2.7,22.5,80.0,70.71,55.32
2016,8,4,8,0,0.0,91.0,2.7,23.0,91.0,80.1,60.08
2016,8,4,8,15,0.0,104.0,2.65,23.5,104.0,91.2,68.67
2016,8,4,8,30,0.0,117.0,2.6,24.0,117.0,102.37,77.22
2016,8,4,8,45,21.0,191.5,2.6,25.0,205.5,168.21,127.74
2016,8,4,9,0,42.0,266.0,2.6,26.0,294.0,229.31,173.36
2016,8,4,9,15,24.5,234.5,2.55,26.0,251.5,205.27,155.06
2016,8,4,9,30,7.0,203.0,2.5,26.0,209.0,179.25,135.16
2016,8,4,9,45,14.5,246.0,2.45,26.5,257.5,220.09,165.82
2016,8,4,10,0,22.0,289.0,2.4,27.0,306.0,262.17,196.79
2016,8,4,10,15,25.0,309.5,2.35,27.5,330.0,282.45,211.12
2016,8,4,10,30,28.0,330.0,2.3,28.0,354.0,305.81,227.63
2016,8,4,10,45,43.0,367.5,2.25,28.5,405.5,352.6,261.18
2016,8,4,11,0,58.0,405.0,2.2,29.0,457.0,401.64,295.69
2016,8,4,11,15,51.0,404.0,2.15,29.0,450.5,401.75,295.16
2016,8,4,11,30,44.0,403.0,2.1,29.0,444.0,400.93,294.2
2016,8,4,11,45,161.5,431.0,2.1,29.0,583.0,537.58,393.21
2016,8,4,12,0,279.0,459.0,2.1,29.0,722.0,684.35,494.83
2016,8,4,12,15,168.5,447.5,2.1,29.0,606.5,580.13,420.87
2016,8,4,12,30,58.0,436.0,2.1,29.0,491.0,464.95,338.68
2016,8,4,12,45,111.5,455.0,2.1,29.5,560.0,551.37,400.21
2016,8,4,13,0,165.0,474.0,2.1,30.0,629.0,629.17,453.36
2016,8,4,13,15,126.0,458.0,2.1,30.0,575.5,581.75,419.94
2016,8,4,13,30,87.0,442.0,2.1,30.0,522.0,517.29,375.29
2016,8,4,13,45,50.5,352.0,2.1,30.0,398.5,391.83,287.31
2016,8,4,14,0,14.0,262.0,2.1,30.0,275.0,253.97,187.22
2016,8,4,14,15,34.5,316.0,2.05,30.0,345.5,342.7,253.3
2016,8,4,14,30,55.0,370.0,2.0,30.0,416.0,421.61,310.21
2016,8,4,14,45,40.5,333.0,2.0,30.0,366.5,369.76,272.9
2016,8,4,15,0,26.0,296.0,2.0,30.0,317.0,317.79,235.54
2016,8,4,15,15,42.5,301.5,1.95,29.5,333.0,341.07,254.26
2016,8,4,15,30,59.0,307.0,1.9,29.0,349.0,364.09,272.51
2016,8,4,15,45,29.5,213.5,1.9,29.0,234.5,236.51,177.98
2016,8,4,16,0,0.0,120.0,1.9,29.0,120.0,107.6,79.1
2016,8,4,16,15,5.0,150.5,1.85,28.5,153.0,141.43,106.27
2016,8,4,16,30,10.0,181.0,1.8,28.0,186.0,176.81,134.38
2016,8,4,16,45,9.5,167.0,1.8,28.0,171.5,163.3,124.25
2016,8,4,17,0,9.0,153.0,1.8,28.0,157.0,149.87,114.19
2016,8,4,17,15,4.5,134.5,1.65,27.5,136.5,129.05,98.23
2016,8,4,17,30,0.0,116.0,1.5,27.0,116.0,108.62,82.32
2016,8,4,17,45,229.5,92.5,1.4,27.0,152.0,244.68,193.27
2016,8,4,18,0,459.0,69.0,1.3,27.0,188.0,343.92,268.37
2016,8,4,18,15,384.5,59.0,1.2,26.0,142.5,267.07,205.93
2016,8,4,18,30,310.0,49.0,1.1,25.0,97.0,203.04,152.68
2016,8,4,18,45,207.0,34.5,1.0,24.5,61.5,131.58,91.92
2016,8,4,19,0,104.0,20.0,0.9,24.0,26.0,63.92,5.86
2016,8,4,19,15,52.0,10.0,0.9,23.5,13.0,21.84,0.0
2016,8,4,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,5,5,45,100.5,13.5,2.25,21.0,22.0,12.28,0.0
2016,8,5,6,0,201.0,27.0,2.3,21.0,44.0,21.16,10.18
2016,8,5,6,15,302.0,38.0,2.25,21.0,84.0,30.22,19.95
2016,8,5,6,30,403.0,49.0,2.2,21.0,124.0,38.09,27.29
2016,8,5,6,45,201.5,29.0,2.2,21.5,66.5,20.09,11.88
2016,8,5,7,0,0.0,9.0,2.2,22.0,9.0,7.9,1.26
2016,8,5,7,15,0.0,39.0,2.2,22.0,39.0,34.38,24.35
2016,8,5,7,30,0.0,69.0,2.2,22.0,69.0,61.0,47.29
2016,8,5,7,45,0.0,76.0,2.25,22.5,76.0,67.23,52.34
2016,8,5,8,0,0.0,83.0,2.3,23.0,83.0,73.47,54.68
2016,8,5,8,15,0.0,96.5,2.35,23.0,96.5,85.0,63.81
2016,8,5,8,30,0.0,110.0,2.4,23.0,110.0,96.56,72.88
2016,8,5,8,45,3.0,148.5,2.5,23.5,150.5,129.53,98.63
2016,8,5,9,0,6.0,187.0,2.6,24.0,191.0,162.9,124.27
2016,8,5,9,15,5.5,185.5,2.65,24.0,189.5,162.87,123.93
2016,8,5,9,30,5.0,184.0,2.7,24.0,188.0,162.53,123.42
2016,8,5,9,45,16.5,245.5,2.8,24.5,258.5,220.64,167.77
2016,8,5,10,0,28.0,307.0,2.9,25.0,329.0,277.74,210.46
2016,8,5,10,15,56.5,354.0,2.9,25.0,401.5,337.69,255.19
2016,8,5,10,30,85.0,401.0,2.9,25.0,474.0,401.63,302.32
2016,8,5,10,45,160.5,419.5,2.9,25.5,561.0,478.25,358.28
2016,8,5,11,0,236.0,438.0,2.9,26.0,648.0,561.83,418.15
2016,8,5,11,15,133.0,403.5,2.8,26.0,522.5,468.57,349.42
2016,8,5,11,30,30.0,369.0,2.7,26.0,397.0,359.03,267.75
2016,8,5,11,45,19.5,283.0,2.65,26.5,301.5,275.14,205.66
2016,8,5,12,0,9.0,197.0,2.6,27.0,206.0,184.35,137.15
2016,8,5,12,15,10.5,196.5,2.5,27.0,207.0,185.88,138.52
2016,8,5,12,30,12.0,196.0,2.4,27.0,208.0,187.42,139.73
2016,8,5,12,45,184.0,311.5,2.35,27.5,484.0,490.75,367.12
2016,8,5,13,0,356.0,427.0,2.3,28.0,760.0,781.24,566.29
2016,8,5,13,15,225.5,436.0,2.25,28.0,646.0,658.32,478.48
2016,8,5,13,30,95.0,445.0,2.2,28.0,532.0,528.78,386.46
2016,8,5,13,45,172.5,436.0,2.15,28.0,590.0,616.88,450.72
2016,8,5,14,0,250.0,427.0,2.1,28.0,648.0,705.5,512.53
2016,8,5,14,15,176.5,413.0,2.05,28.0,566.5,604.02,441.6
2016,8,5,14,30,103.0,399.0,2.0,28.0,485.0,501.02,369.06
2016,8,5,14,45,237.5,365.5,1.95,28.5,552.5,633.73,465.56
2016,8,5,15,0,372.0,332.0,1.9,29.0,620.0,727.93,531.72
2016,8,5,15,15,548.0,237.0,1.85,29.0,636.5,805.48,588.39
2016,8,5,15,30,724.0,142.0,1.8,29.0,653.0,862.0,627.52
2016,8,5,15,45,616.5,172.5,1.75,29.0,588.0,780.56,574.18
2016,8,5,16,0,509.0,203.0,1.7,29.0,523.0,694.65,515.86
2016,8,5,16,15,312.0,219.5,1.6,28.5,410.5,513.97,388.3
2016,8,5,16,30,115.0,236.0,1.5,28.0,298.0,349.11,265.87
2016,8,5,16,45,57.5,187.0,1.45,28.0,218.0,233.16,178.8
2016,8,5,17,0,0.0,138.0,1.4,28.0,138.0,127.9,96.44
2016,8,5,17,15,0.0,120.0,1.3,27.5,120.0,110.98,83.78
2016,8,5,17,30,0.0,102.0,1.2,27.0,102.0,94.04,70.66
2016,8,5,17,45,0.0,84.0,1.15,26.5,84.0,77.05,57.24
2016,8,5,18,0,0.0,66.0,1.1,26.0,66.0,59.99,43.47
2016,8,5,18,15,0.0,49.5,1.05,25.5,49.5,44.41,30.64
2016,8,5,18,30,0.0,33.0,1.0,25.0,33.0,29.1,17.86
2016,8,5,18,45,0.0,20.5,0.95,24.5,20.5,18.05,8.25
2016,8,5,19,0,0.0,8.0,0.9,24.0,8.0,7.02,0.0
2016,8,5,19,15,0.0,4.0,0.95,24.0,4.0,3.64,0.0
2016,8,5,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,6,5,45,61.0,14.5,1.1,21.5,19.5,13.19,0.0
2016,8,6,6,0,122.0,29.0,1.3,22.0,39.0,23.42,11.45
2016,8,6,6,15,209.5,45.5,1.3,22.5,77.5,35.05,23.83
2016,8,6,6,30,297.0,62.0,1.3,23.0,116.0,47.03,34.66
2016,8,6,6,45,367.0,73.5,1.35,23.5,162.5,54.79,41.61
2016,8,6,7,0,437.0,85.0,1.4,24.0,209.0,62.28,48.08
2016,8,6,7,15,486.0,94.0,1.45,24.5,258.5,67.59,52.5
2016,8,6,7,30,535.0,103.0,1.5,25.0,308.0,72.77,56.65
2016,8,6,7,45,392.0,148.5,1.6,25.5,310.5,100.7,79.81
2016,8,6,8,0,249.0,194.0,1.7,26.0,313.0,146.08,106.03
2016,8,6,8,15,289.5,210.5,1.7,26.5,364.0,182.62,127.85
2016,8,6,8,30,330.0,227.0,1.7,27.0,415.0,224.33,156.92
2016,8,6,8,45,434.0,215.0,1.75,27.5,484.5,260.46,181.56
2016,8,6,9,0,538.0,203.0,1.8,28.0,554.0,313.34,220.98
2016,8,6,9,15,554.5,215.5,1.7,28.5,599.0,365.84,262.57
2016,8,6,9,30,571.0,228.0,1.6,29.0,644.0,419.88,304.27
2016,8,6,9,45,682.0,183.0,1.55,29.5,704.5,472.69,344.04
2016,8,6,10,0,793.0,138.0,1.5,30.0,765.0,536.97,391.61
2016,8,6,10,15,802.5,140.0,1.45,30.0,797.0,589.4,430.14
2016,8,6,10,30,812.0,142.0,1.4,30.0,829.0,641.06,466.93
2016,8,6,10,45,822.0,141.5,1.4,30.5,855.0,689.82,500.09
2016,8,6,11,0,832.0,141.0,1.4,31.0,881.0,733.75,529.17
2016,8,6,11,15,836.0,142.0,1.4,31.0,898.5,775.36,556.16
2016,8,6,11,30,840.0,143.0,1.4,31.0,916.0,814.77,580.78
2016,8,6,11,45,845.0,142.0,1.45,31.5,927.0,850.92,602.47
2016,8,6,12,0,850.0,141.0,1.5,32.0,938.0,884.59,622.45
2016,8,6,12,15,850.5,141.0,1.5,32.0,940.5,912.46,639.37
2016,8,6,12,30,851.0,141.0,1.5,32.0,943.0,937.31,654.45
2016,8,6,12,45,849.0,141.0,1.55,32.0,937.0,956.66,666.85
2016,8,6,13,0,847.0,141.0,1.6,32.0,931.0,972.68,677.33
2016,8,6,13,15,843.5,140.0,1.6,32.0,918.0,982.85,683.7
2016,8,6,13,30,840.0,139.0,1.6,32.0,905.0,989.49,688.08
2016,8,6,13,45,836.0,137.0,1.65,32.0,884.5,991.07,690.21
2016,8,6,14,0,832.0,135.0,1.7,32.0,864.0,989.08,690.31
2016,8,6,14,15,824.0,133.0,1.7,32.0,836.5,979.51,685.26
2016,8,6,14,30,816.0,131.0,1.7,32.0,809.0,977.69,685.19
2016,8,6,14,45,806.0,129.0,1.7,32.0,775.5,959.13,674.78
2016,8,6,15,0,796.0,127.0,1.7,32.0,742.0,937.34,662.59
2016,8,6,15,15,783.0,124.0,1.65,32.0,702.5,908.5,645.41
2016,8,6,15,30,770.0,121.0,1.6,32.0,663.0,876.91,626.51
2016,8,6,15,45,753.5,117.5,1.6,32.0,619.5,839.03,604.05
2016,8,6,16,0,737.0,114.0,1.6,32.0,576.0,799.04,580.02
2016,8,6,16,15,715.5,110.0,1.55,31.5,528.5,756.25,554.49
2016,8,6,16,30,694.0,106.0,1.5,31.0,481.0,708.48,525.16
2016,8,6,16,45,501.0,138.0,1.5,31.0,394.5,561.35,423.46
2016,8,6,17,0,308.0,170.0,1.5,31.0,308.0,422.37,322.02
2016,8,6,17,15,295.0,149.0,1.35,30.5,267.5,376.59,289.67
2016,8,6,17,30,282.0,128.0,1.2,30.0,227.0,331.08,256.02
2016,8,6,17,45,367.5,98.5,1.1,29.5,205.0,344.88,266.95
2016,8,6,18,0,453.0,69.0,1.0,29.0,183.0,340.57,262.18
2016,8,6,18,15,377.5,58.0,0.95,28.5,138.0,262.69,199.83
2016,8,6,18,30,302.0,47.0,0.9,28.0,93.0,197.48,146.01
2016,8,6,18,45,198.0,32.5,0.85,27.5,57.5,126.32,85.43
2016,8,6,19,0,94.0,18.0,0.8,27.0,22.0,57.43,0.0
2016,8,6,19,15,47.0,9.0,0.8,26.5,11.0,19.65,0.0
2016,8,6,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,1.0,1.8,22.5,1.0,0.91,0.0
2016,8,7,6,0,0.0,2.0,2.0,23.0,2.0,1.75,0.0
2016,8,7,6,15,0.0,5.0,2.1,23.5,5.0,4.38,0.0
2016,8,7,6,30,0.0,8.0,2.2,24.0,8.0,7.02,0.35
2016,8,7,6,45,0.0,11.5,2.3,24.5,11.5,10.1,3.06
2016,8,7,7,0,0.0,15.0,2.4,25.0,15.0,13.18,5.74
2016,8,7,7,15,14.0,77.5,2.4,25.0,83.0,67.59,52.45
2016,8,7,7,30,28.0,140.0,2.4,25.0,151.0,110.12,88.25
2016,8,7,7,45,140.0,166.0,2.45,25.5,232.0,122.96,98.45
2016,8,7,8,0,252.0,192.0,2.5,26.0,313.0,144.93,105.21
2016,8,7,8,15,157.5,214.5,2.5,26.0,292.5,177.86,129.97
2016,8,7,8,30,63.0,237.0,2.5,26.0,272.0,198.11,148.85
2016,8,7,8,45,56.5,253.5,2.5,26.5,287.5,216.8,163.0
2016,8,7,9,0,50.0,270.0,2.5,27.0,303.0,234.7,176.44
2016,8,7,9,15,29.0,238.0,2.45,27.5,257.5,209.74,157.46
2016,8,7,9,30,8.0,206.0,2.4,28.0,212.0,182.2,136.32
2016,8,7,9,45,20.0,260.5,2.35,28.5,276.5,234.82,175.55
2016,8,7,10,0,32.0,315.0,2.3,29.0,341.0,286.63,213.3
2016,8,7,10,15,24.0,296.5,2.25,29.0,316.5,271.4,201.61
2016,8,7,10,30,16.0,278.0,2.2,29.0,292.0,254.28,188.67
2016,8,7,10,45,15.5,275.5,2.2,29.0,289.0,253.66,188.09
2016,8,7,11,0,15.0,273.0,2.2,29.0,286.0,252.82,187.32
2016,8,7,11,15,8.0,204.5,2.15,29.0,211.5,188.13,138.9
2016,8,7,11,30,1.0,136.0,2.1,29.0,137.0,122.03,88.78
2016,8,7,11,45,9.5,225.0,2.1,29.0,234.0,209.34,154.96
2016,8,7,12,0,18.0,314.0,2.1,29.0,331.0,298.52,220.62
2016,8,7,12,15,67.0,392.5,2.05,29.0,455.5,427.35,314.2
2016,8,7,12,30,116.0,471.0,2.0,29.0,580.0,565.01,410.21
2016,8,7,12,45,86.0,448.0,2.0,29.5,529.0,509.46,369.77
2016,8,7,13,0,56.0,425.0,2.0,30.0,478.0,462.37,335.95
2016,8,7,13,15,201.5,422.0,2.0,29.5,606.0,621.55,451.47
2016,8,7,13,30,347.0,419.0,2.0,29.0,734.0,784.58,563.91
2016,8,7,13,45,299.5,422.0,2.0,29.0,690.0,746.61,536.8
2016,8,7,14,0,252.0,425.0,2.0,29.0,646.0,706.78,509.91
2016,8,7,14,15,213.0,415.5,2.0,29.0,598.0,644.54,468.27
2016,8,7,14,30,174.0,406.0,2.0,29.0,550.0,597.48,436.23
2016,8,7,14,45,111.0,367.0,2.05,29.0,457.5,494.24,364.16
2016,8,7,15,0,48.0,328.0,2.1,29.0,365.0,374.49,278.18
2016,8,7,15,15,125.5,326.5,2.1,28.5,416.5,465.71,348.26
2016,8,7,15,30,203.0,325.0,2.1,28.0,468.0,536.62,402.01
2016,8,7,15,45,355.5,263.0,2.15,28.0,493.0,619.62,465.76
2016,8,7,16,0,508.0,201.0,2.2,28.0,518.0,692.38,521.14
2016,8,7,16,15,467.0,195.0,2.2,27.5,468.5,634.7,481.75
2016,8,7,16,30,426.0,189.0,2.2,27.0,419.0,578.02,443.09
2016,8,7,16,45,368.5,178.5,2.2,27.0,363.0,490.68,380.27
2016,8,7,17,0,311.0,168.0,2.2,27.0,307.0,422.53,329.85
2016,8,7,17,15,281.0,152.0,2.1,26.5,265.0,370.92,291.57
2016,8,7,17,30,251.0,136.0,2.0,26.0,223.0,321.42,253.77
2016,8,7,17,45,216.0,116.5,1.95,26.0,182.5,267.13,210.79
2016,8,7,18,0,181.0,97.0,1.9,26.0,142.0,215.98,169.25
2016,8,7,18,15,139.0,76.0,1.8,25.5,105.5,154.85,119.2
2016,8,7,18,30,97.0,55.0,1.7,25.0,69.0,106.95,79.09
2016,8,7,18,45,48.5,34.5,1.65,24.5,41.5,61.36,39.77
2016,8,7,19,0,0.0,14.0,1.6,24.0,14.0,12.34,0.0
2016,8,7,19,15,0.0,7.0,1.65,23.5,7.0,6.37,0.0
2016,8,7,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,9.5,1.4,22.0,9.5,8.64,0.0
2016,8,8,6,0,0.0,19.0,1.6,22.0,19.0,16.74,5.89
2016,8,8,6,15,1.5,39.0,1.55,22.0,39.0,33.51,22.49
2016,8,8,6,30,3.0,59.0,1.5,22.0,59.0,49.88,37.19
2016,8,8,6,45,15.0,79.5,1.45,22.5,83.5,66.52,51.82
2016,8,8,7,0,27.0,100.0,1.4,23.0,108.0,80.44,63.83
2016,8,8,7,15,47.0,124.5,1.3,23.0,141.0,98.36,79.05
2016,8,8,7,30,67.0,149.0,1.2,23.0,174.0,115.86,93.63
2016,8,8,7,45,50.5,165.0,1.2,23.5,185.5,127.6,102.93
2016,8,8,8,0,34.0,181.0,1.2,24.0,197.0,142.19,108.56
2016,8,8,8,15,105.0,214.5,1.2,24.0,272.5,172.33,128.34
2016,8,8,8,30,176.0,248.0,1.2,24.0,348.0,218.65,160.55
2016,8,8,8,45,114.5,260.0,1.2,24.5,327.5,229.56,171.09
2016,8,8,9,0,53.0,272.0,1.2,25.0,307.0,237.09,178.57
2016,8,8,9,15,41.0,275.5,1.2,25.5,303.5,242.78,182.69
2016,8,8,9,30,29.0,279.0,1.2,26.0,300.0,246.51,185.13
2016,8,8,9,45,26.0,285.5,1.2,26.5,305.5,255.11,190.98
2016,8,8,10,0,23.0,292.0,1.2,27.0,311.0,265.41,197.97
2016,8,8,10,15,23.5,303.5,1.15,27.0,323.0,278.29,207.12
2016,8,8,10,30,24.0,315.0,1.1,27.0,335.0,291.23,216.25
2016,8,8,10,45,32.5,346.5,1.1,27.5,374.5,328.17,242.47
2016,8,8,11,0,41.0,378.0,1.1,28.0,414.0,366.66,269.28
2016,8,8,11,15,25.5,296.0,1.05,28.0,319.0,286.39,211.0
2016,8,8,11,30,10.0,214.0,1.0,28.0,224.0,199.04,146.74
2016,8,8,11,45,10.5,222.5,1.0,28.5,233.0,207.96,153.33
2016,8,8,12,0,11.0,231.0,1.0,29.0,242.0,216.95,159.6
2016,8,8,12,15,44.0,341.0,0.95,29.0,383.0,357.72,262.12
2016,8,8,12,30,77.0,451.0,0.9,29.0,524.0,498.72,359.37
2016,8,8,12,45,63.0,433.0,0.9,29.0,492.5,473.01,340.44
2016,8,8,13,0,49.0,415.0,0.9,29.0,461.0,445.9,321.79
2016,8,8,13,15,123.5,435.0,0.95,29.0,547.5,558.08,401.17
2016,8,8,13,30,198.0,455.0,1.0,29.0,634.0,658.58,469.59
2016,8,8,13,45,274.0,426.0,1.05,29.0,668.0,725.81,515.59
2016,8,8,14,0,350.0,397.0,1.1,29.0,702.0,776.89,551.22
2016,8,8,14,15,217.5,392.5,1.15,29.0,580.5,625.13,449.56
2016,8,8,14,30,85.0,388.0,1.2,29.0,459.0,472.48,343.94
2016,8,8,14,45,50.0,321.5,1.3,29.0,363.5,368.17,271.58
2016,8,8,15,0,15.0,255.0,1.4,29.0,268.0,250.92,186.35
2016,8,8,15,15,7.5,202.0,1.5,28.5,208.5,192.34,143.55
2016,8,8,15,30,0.0,149.0,1.6,28.0,149.0,134.69,100.0
2016,8,8,15,45,0.0,153.5,1.7,28.0,153.5,139.29,103.97
2016,8,8,16,0,0.0,158.0,1.8,28.0,158.0,144.13,108.04
2016,8,8,16,15,0.0,142.0,1.85,27.5,142.0,129.14,96.93
2016,8,8,16,30,0.0,126.0,1.9,27.0,126.0,114.16,85.71
2016,8,8,16,45,0.0,80.5,1.95,27.0,80.5,71.25,51.89
2016,8,8,17,0,0.0,35.0,2.0,27.0,35.0,30.86,19.5
2016,8,8,17,15,0.0,30.0,1.95,26.5,30.0,26.43,16.02
2016,8,8,17,30,0.0,25.0,1.9,26.0,25.0,22.01,12.48
2016,8,8,17,45,0.0,20.5,1.9,25.5,20.5,18.03,9.25
2016,8,8,18,0,0.0,16.0,1.9,25.0,16.0,14.06,5.97
2016,8,8,18,15,0.0,11.5,1.95,24.5,11.5,10.1,2.64
2016,8,8,18,30,0.0,7.0,2.0,24.0,7.0,6.14,0.0
2016,8,8,18,45,0.0,4.0,2.05,24.0,4.0,3.5,0.0
2016,8,8,19,0,0.0,1.0,2.1,24.0,1.0,0.91,0.0
2016,8,8,19,15,0.0,0.5,2.2,23.5,0.5,0.45,0.0
2016,8,8,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,9,5,45,91.5,12.5,1.7,21.5,19.0,11.37,0.0
2016,8,9,6,0,183.0,25.0,1.9,22.0,38.0,19.64,7.35
2016,8,9,6,15,288.5,36.5,1.9,22.5,77.5,29.24,18.81
2016,8,9,6,30,394.0,48.0,1.9,23.0,117.0,37.6,26.54
2016,8,9,6,45,468.5,55.0,1.9,23.5,165.0,41.7,30.35
2016,8,9,7,0,543.0,62.0,1.9,24.0,213.0,45.73,33.89
2016,8,9,7,15,271.5,77.0,1.9,24.0,152.5,54.51,41.44
2016,8,9,7,30,0.0,92.0,1.9,24.0,92.0,79.58,62.74
2016,8,9,7,45,14.0,134.0,1.9,24.5,140.5,112.27,89.92
2016,8,9,8,0,28.0,176.0,1.9,25.0,189.0,138.7,105.73
2016,8,9,8,15,24.5,189.5,1.9,25.5,202.0,159.83,121.37
2016,8,9,8,30,21.0,203.0,1.9,26.0,215.0,173.6,131.48
2016,8,9,8,45,58.0,246.0,1.95,26.5,283.0,211.92,159.05
2016,8,9,9,0,95.0,289.0,2.0,27.0,351.0,261.67,195.37
2016,8,9,9,15,82.5,304.5,2.05,27.0,361.0,279.23,208.97
2016,8,9,9,30,70.0,320.0,2.1,27.0,371.0,295.24,221.2
2016,8,9,9,45,78.0,342.5,2.15,27.5,402.0,324.91,242.7
2016,8,9,10,0,86.0,365.0,2.2,28.0,433.0,355.78,264.78
2016,8,9,10,15,51.5,324.0,2.2,28.0,365.5,310.62,231.42
2016,8,9,10,30,17.0,283.0,2.2,28.0,298.0,259.34,193.12
2016,8,9,10,45,47.5,350.5,2.25,28.5,393.0,342.02,253.97
2016,8,9,11,0,78.0,418.0,2.3,29.0,488.0,428.93,315.93
2016,8,9,11,15,53.5,391.0,2.3,29.0,439.5,393.38,289.61
2016,8,9,11,30,29.0,364.0,2.3,29.0,391.0,354.59,261.21
2016,8,9,11,45,31.0,373.5,2.35,29.5,403.0,369.15,271.33
2016,8,9,12,0,33.0,383.0,2.4,30.0,415.0,383.93,281.35
2016,8,9,12,15,207.0,398.5,2.4,30.0,593.0,570.95,417.76
2016,8,9,12,30,381.0,414.0,2.4,30.0,771.0,768.96,554.1
2016,8,9,12,45,197.5,341.5,2.45,30.5,526.5,535.55,391.17
2016,8,9,13,0,14.0,269.0,2.5,31.0,282.0,258.2,188.97
2016,8,9,13,15,146.5,353.5,2.55,31.0,486.5,498.77,366.71
2016,8,9,13,30,279.0,438.0,2.6,31.0,691.0,737.53,531.09
2016,8,9,13,45,147.5,360.0,2.65,31.0,493.5,514.89,376.28
2016,8,9,14,0,16.0,282.0,2.7,31.0,296.0,275.57,202.57
2016,8,9,14,15,82.0,342.0,2.7,31.0,410.0,418.91,309.66
2016,8,9,14,30,148.0,402.0,2.7,31.0,524.0,568.26,416.02
2016,8,9,14,45,131.0,382.0,2.75,31.0,487.0,531.43,390.01
2016,8,9,15,0,114.0,362.0,2.8,31.0,450.0,494.11,364.4
2016,8,9,15,15,202.0,335.0,2.8,30.5,480.0,549.45,408.2
2016,8,9,15,30,290.0,308.0,2.8,30.0,510.0,616.82,459.37
2016,8,9,15,45,145.0,185.0,2.8,30.0,286.0,326.32,248.74
2016,8,9,16,0,0.0,62.0,2.8,30.0,62.0,54.87,37.71
2016,8,9,16,15,340.0,85.0,2.65,29.5,266.0,407.65,319.34
2016,8,9,16,30,680.0,108.0,2.5,29.0,470.0,700.17,533.22
2016,8,9,16,45,649.5,103.0,2.45,29.0,420.5,643.79,492.64
2016,8,9,17,0,619.0,98.0,2.4,29.0,371.0,587.72,453.46
2016,8,9,17,15,578.0,92.0,2.25,28.5,320.5,523.99,407.38
2016,8,9,17,30,537.0,86.0,2.1,28.0,270.0,462.31,361.36
2016,8,9,17,45,487.5,76.5,1.95,27.5,221.5,394.26,308.9
2016,8,9,18,0,438.0,67.0,1.8,27.0,173.0,330.09,257.56
2016,8,9,18,15,355.0,56.5,1.7,26.5,128.5,250.41,192.64
2016,8,9,18,30,272.0,46.0,1.6,26.0,84.0,184.26,136.99
2016,8,9,18,45,136.0,32.0,1.55,25.5,51.0,104.75,67.95
2016,8,9,19,0,0.0,18.0,1.5,25.0,18.0,16.37,0.0
2016,8,9,19,15,0.0,9.0,1.5,24.5,9.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,10,5,45,87.5,12.5,0.95,22.5,18.5,11.37,0.0
2016,8,10,6,0,175.0,25.0,1.1,23.0,37.0,19.66,6.7
2016,8,10,6,15,283.0,36.5,1.15,23.0,76.5,29.34,18.8
2016,8,10,6,30,391.0,48.0,1.2,23.0,116.0,37.7,26.62
2016,8,10,6,45,462.5,56.0,1.3,23.5,163.5,42.62,31.14
2016,8,10,7,0,534.0,64.0,1.4,24.0,211.0,47.39,35.32
2016,8,10,7,15,581.5,70.0,1.45,24.5,261.5,50.29,37.74
2016,8,10,7,30,629.0,76.0,1.5,25.0,312.0,53.09,39.96
2016,8,10,7,45,665.0,80.0,1.6,25.5,363.0,54.25,40.72
2016,8,10,8,0,701.0,84.0,1.7,26.0,414.0,87.1,49.23
2016,8,10,8,15,725.0,87.5,1.75,26.5,463.0,139.13,76.6
2016,8,10,8,30,749.0,91.0,1.8,27.0,512.0,194.02,116.59
2016,8,10,8,45,483.5,190.5,1.85,27.5,471.0,254.7,175.8
2016,8,10,9,0,218.0,290.0,1.9,28.0,430.0,293.82,215.14
2016,8,10,9,15,332.0,280.0,1.9,28.0,510.5,341.23,249.46
2016,8,10,9,30,446.0,270.0,1.9,28.0,591.0,403.03,295.47
2016,8,10,9,45,292.0,323.5,1.95,28.5,538.0,405.99,299.62
2016,8,10,10,0,138.0,377.0,2.0,29.0,485.0,391.42,289.02
2016,8,10,10,15,339.5,340.0,2.0,29.0,621.5,490.27,361.75
2016,8,10,10,30,541.0,303.0,2.0,29.0,758.0,610.57,448.08
2016,8,10,10,45,519.0,324.5,2.05,29.5,771.5,646.43,471.69
2016,8,10,11,0,497.0,346.0,2.1,30.0,785.0,679.34,493.19
2016,8,10,11,15,492.5,358.5,2.1,30.0,801.0,715.01,517.12
2016,8,10,11,30,488.0,371.0,2.1,30.0,817.0,749.08,539.57
2016,8,10,11,45,474.0,380.0,2.15,30.5,817.0,770.31,552.44
2016,8,10,12,0,460.0,389.0,2.2,31.0,817.0,789.05,563.59
2016,8,10,12,15,372.0,422.0,2.15,31.0,768.5,753.27,537.78
2016,8,10,12,30,284.0,455.0,2.1,31.0,720.0,718.82,512.8
2016,8,10,12,45,147.5,341.5,2.05,31.0,479.5,476.9,347.42
2016,8,10,13,0,11.0,228.0,2.0,31.0,239.0,217.19,158.65
2016,8,10,13,15,11.5,238.0,1.95,31.0,249.5,227.55,167.07
2016,8,10,13,30,12.0,248.0,1.9,31.0,260.0,237.99,174.8
2016,8,10,13,45,16.5,281.0,1.85,31.0,296.0,274.46,201.7
2016,8,10,14,0,21.0,314.0,1.8,31.0,332.0,311.7,228.84
2016,8,10,14,15,78.5,356.5,1.85,31.0,421.5,430.96,316.19
2016,8,10,14,30,136.0,399.0,1.9,31.0,511.0,553.55,402.82
2016,8,10,14,45,218.0,371.5,1.95,31.0,542.0,606.76,442.1
2016,8,10,15,0,300.0,344.0,2.0,31.0,573.0,673.78,490.5
2016,8,10,15,15,300.0,324.0,2.0,30.5,542.5,648.8,475.3
2016,8,10,15,30,300.0,304.0,2.0,30.0,512.0,622.25,459.53
2016,8,10,15,45,441.0,238.0,2.05,30.0,521.5,687.49,509.89
2016,8,10,16,0,582.0,172.0,2.1,30.0,531.0,733.32,545.95
2016,8,10,16,15,517.5,175.5,2.0,29.5,475.0,656.63,493.46
2016,8,10,16,30,453.0,179.0,1.9,29.0,419.0,589.68,447.32
2016,8,10,16,45,430.0,162.5,1.85,29.0,371.5,535.53,409.7
2016,8,10,17,0,407.0,146.0,1.8,29.0,324.0,481.74,371.36
2016,8,10,17,15,382.5,130.0,1.6,28.5,279.5,428.2,332.35
2016,8,10,17,30,358.0,114.0,1.4,28.0,235.0,375.84,293.08
2016,8,10,17,45,321.0,97.5,1.25,27.5,192.0,317.11,247.7
2016,8,10,18,0,284.0,81.0,1.1,27.0,149.0,261.51,203.3
2016,8,10,18,15,227.5,64.5,1.0,26.5,110.0,190.7,145.88
2016,8,10,18,30,171.0,48.0,0.9,26.0,71.0,136.6,100.5
2016,8,10,18,45,85.5,30.5,0.85,25.5,42.0,76.48,47.17
2016,8,10,19,0,0.0,13.0,0.8,25.0,13.0,11.82,0.0
2016,8,10,19,15,0.0,6.5,0.8,25.0,6.5,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
