Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,5,45,69.5,12.5,0.95,22.5,17.0,11.37,0.0
2016,8,11,6,0,139.0,25.0,1.1,23.0,34.0,19.64,5.94
2016,8,11,6,15,245.0,38.0,1.15,23.0,72.5,29.46,18.84
2016,8,11,6,30,351.0,51.0,1.2,23.0,111.0,39.02,27.72
2016,8,11,6,45,431.5,59.0,1.3,23.5,159.0,45.16,33.3
2016,8,11,7,0,512.0,67.0,1.4,24.0,207.0,49.83,37.41
2016,8,11,7,15,372.0,105.0,1.45,24.5,218.0,75.1,58.93
2016,8,11,7,30,232.0,143.0,1.5,25.0,229.0,103.27,82.43
2016,8,11,7,45,337.5,148.0,1.55,25.5,294.5,106.68,84.82
2016,8,11,8,0,443.0,153.0,1.6,26.0,360.0,120.99,81.99
2016,8,11,8,15,458.0,169.5,1.6,26.5,405.5,166.89,109.0
2016,8,11,8,30,473.0,186.0,1.6,27.0,451.0,214.9,143.92
2016,8,11,8,45,413.0,224.0,1.6,27.5,470.0,263.5,184.64
2016,8,11,9,0,353.0,262.0,1.6,28.0,489.0,308.69,222.27
2016,8,11,9,15,396.5,267.0,1.6,28.0,538.5,354.5,257.55
2016,8,11,9,30,440.0,272.0,1.6,28.0,588.0,402.59,294.5
2016,8,11,9,45,438.0,289.0,1.6,28.5,618.0,446.25,327.36
2016,8,11,10,0,436.0,306.0,1.6,29.0,648.0,489.3,358.76
2016,8,11,10,15,440.5,318.5,1.6,29.0,676.0,531.77,389.63
2016,8,11,10,30,445.0,331.0,1.6,29.0,704.0,574.04,419.64
2016,8,11,10,45,392.0,369.0,1.6,29.5,705.5,596.76,433.81
2016,8,11,11,0,339.0,407.0,1.6,30.0,707.0,615.6,444.79
2016,8,11,11,15,611.5,256.0,1.55,30.0,809.0,716.96,518.76
2016,8,11,11,30,884.0,105.0,1.5,30.0,911.0,820.15,588.5
2016,8,11,11,45,580.0,279.0,1.5,30.5,810.5,769.12,549.58
2016,8,11,12,0,276.0,453.0,1.5,31.0,710.0,681.23,483.47
2016,8,11,12,15,582.5,279.5,1.5,31.0,823.0,820.01,583.22
2016,8,11,12,30,889.0,106.0,1.5,31.0,936.0,943.7,662.4
2016,8,11,12,45,884.0,108.0,1.5,31.5,929.5,962.46,671.33
2016,8,11,13,0,879.0,110.0,1.5,32.0,923.0,977.65,679.27
2016,8,11,13,15,553.0,278.5,1.5,32.0,787.5,857.47,602.4
2016,8,11,13,30,227.0,447.0,1.5,32.0,652.0,681.22,481.19
2016,8,11,13,45,545.0,277.5,1.5,32.0,754.5,862.06,609.32
2016,8,11,14,0,863.0,108.0,1.5,32.0,857.0,995.73,693.54
2016,8,11,14,15,693.0,203.0,1.5,32.0,791.5,944.75,661.49
2016,8,11,14,30,523.0,298.0,1.5,32.0,726.0,866.97,610.79
2016,8,11,14,45,397.5,324.0,1.5,32.0,641.5,750.77,535.44
2016,8,11,15,0,272.0,350.0,1.5,32.0,557.0,653.6,469.99
2016,8,11,15,15,539.0,224.5,1.5,31.5,607.0,786.32,568.34
2016,8,11,15,30,806.0,99.0,1.5,31.0,657.0,878.12,630.51
2016,8,11,15,45,789.0,97.0,1.55,31.0,612.5,849.25,613.11
2016,8,11,16,0,772.0,95.0,1.6,31.0,568.0,809.22,589.52
2016,8,11,16,15,751.5,91.5,1.55,30.5,521.0,762.57,561.42
2016,8,11,16,30,731.0,88.0,1.5,30.0,474.0,714.59,531.93
2016,8,11,16,45,703.0,84.5,1.5,30.0,424.0,659.82,496.47
2016,8,11,17,0,675.0,81.0,1.5,30.0,374.0,607.91,462.19
2016,8,11,17,15,637.5,75.5,1.4,29.5,323.0,544.7,417.97
2016,8,11,17,30,600.0,70.0,1.3,29.0,272.0,483.2,373.06
2016,8,11,17,45,545.0,63.5,1.2,28.5,222.5,412.44,319.4
2016,8,11,18,0,490.0,57.0,1.1,28.0,173.0,346.08,266.97
2016,8,11,18,15,408.5,48.0,1.05,27.5,127.5,269.21,204.76
2016,8,11,18,30,327.0,39.0,1.0,27.0,82.0,200.78,147.35
2016,8,11,18,45,205.5,26.0,1.0,26.5,48.5,119.9,72.83
2016,8,11,19,0,84.0,13.0,1.0,26.0,15.0,36.71,0.0
2016,8,11,19,15,42.0,6.5,1.1,25.5,7.5,0.0,0.0
2016,8,11,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,5,45,89.5,11.0,0.95,22.5,17.0,10.01,0.0
2016,8,12,6,0,179.0,22.0,1.1,23.0,34.0,17.32,3.78
2016,8,12,6,15,288.5,33.5,1.15,23.5,73.0,26.81,16.54
2016,8,12,6,30,398.0,45.0,1.2,24.0,112.0,35.27,24.39
2016,8,12,6,45,476.5,52.0,1.3,24.5,160.5,39.5,28.31
2016,8,12,7,0,555.0,59.0,1.4,25.0,209.0,43.65,31.96
2016,8,12,7,15,601.5,64.5,1.4,25.5,259.5,46.36,34.22
2016,8,12,7,30,648.0,70.0,1.4,26.0,310.0,48.98,36.3
2016,8,12,7,45,685.0,73.0,1.4,26.5,361.5,54.52,40.79
2016,8,12,8,0,722.0,76.0,1.4,27.0,413.0,81.86,44.41
2016,8,12,8,15,746.0,79.5,1.45,27.5,462.0,135.31,72.42
2016,8,12,8,30,770.0,83.0,1.5,28.0,511.0,191.59,113.31
2016,8,12,8,45,789.5,85.0,1.55,28.5,558.0,248.22,159.41
2016,8,12,9,0,809.0,87.0,1.6,29.0,605.0,311.79,212.1
2016,8,12,9,15,822.5,89.0,1.6,29.0,647.5,368.87,260.12
2016,8,12,9,30,836.0,91.0,1.6,29.0,690.0,426.4,307.43
2016,8,12,9,45,511.5,233.5,1.65,29.5,606.0,436.98,319.73
2016,8,12,10,0,187.0,376.0,1.7,30.0,522.0,417.1,305.62
2016,8,12,10,15,531.0,236.0,1.75,30.0,675.0,516.41,380.08
2016,8,12,10,30,875.0,96.0,1.8,30.0,828.0,643.77,473.55
2016,8,12,10,45,882.0,96.0,1.85,30.5,853.0,692.66,507.06
2016,8,12,11,0,889.0,96.0,1.9,31.0,878.0,739.8,538.13
2016,8,12,11,15,893.0,96.5,1.9,31.0,895.5,783.12,565.89
2016,8,12,11,30,897.0,97.0,1.9,31.0,913.0,824.03,591.81
2016,8,12,11,45,900.0,97.0,1.95,31.5,923.5,861.02,614.22
2016,8,12,12,0,903.0,97.0,2.0,32.0,934.0,895.18,634.65
2016,8,12,12,15,631.5,260.0,2.0,32.0,846.5,847.45,602.21
2016,8,12,12,30,360.0,423.0,2.0,32.0,759.0,760.41,538.81
2016,8,12,12,45,236.5,441.0,2.0,32.5,661.5,673.63,478.71
2016,8,12,13,0,113.0,459.0,2.0,33.0,564.0,567.98,404.58
2016,8,12,13,15,219.5,443.0,2.0,33.0,642.0,663.65,472.79
2016,8,12,13,30,326.0,427.0,2.0,33.0,720.0,775.51,548.31
2016,8,12,13,45,593.0,269.5,2.0,33.0,787.5,906.81,640.08
2016,8,12,14,0,860.0,112.0,2.0,33.0,855.0,997.61,697.79
2016,8,12,14,15,853.5,110.5,2.0,32.5,828.0,989.4,694.04
2016,8,12,14,30,847.0,109.0,2.0,32.0,801.0,977.63,689.19
2016,8,12,14,45,834.0,109.0,2.0,32.0,766.5,957.58,677.89
2016,8,12,15,0,821.0,109.0,2.0,32.0,732.0,934.4,664.72
2016,8,12,15,15,808.5,107.0,1.95,32.0,692.5,916.15,654.22
2016,8,12,15,30,796.0,105.0,1.9,32.0,653.0,885.18,635.58
2016,8,12,15,45,775.5,104.0,1.85,32.0,608.0,845.48,611.33
2016,8,12,16,0,755.0,103.0,1.8,32.0,563.0,803.84,585.66
2016,8,12,16,15,733.5,99.0,1.75,31.5,515.5,756.24,556.86
2016,8,12,16,30,712.0,95.0,1.7,31.0,468.0,707.41,526.7
2016,8,12,16,45,679.0,92.0,1.7,31.0,417.5,653.44,491.64
2016,8,12,17,0,646.0,89.0,1.7,31.0,367.0,596.65,453.62
2016,8,12,17,15,606.5,83.0,1.55,30.5,316.5,532.68,408.15
2016,8,12,17,30,567.0,77.0,1.4,30.0,266.0,470.63,362.57
2016,8,12,17,45,508.5,69.5,1.25,29.5,216.5,398.16,307.45
2016,8,12,18,0,450.0,62.0,1.1,29.0,167.0,330.45,253.96
2016,8,12,18,15,367.5,51.5,1.05,28.5,122.5,253.46,191.9
2016,8,12,18,30,285.0,41.0,1.0,28.0,78.0,183.68,133.81
2016,8,12,18,45,171.0,26.0,0.95,27.5,45.5,106.95,61.43
2016,8,12,19,0,57.0,11.0,0.9,27.0,13.0,26.84,0.0
2016,8,12,19,15,28.5,5.5,0.95,26.5,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,13,5,45,76.0,11.0,1.6,22.5,16.0,10.01,0.0
2016,8,13,6,0,152.0,22.0,1.8,23.0,32.0,17.31,2.81
2016,8,13,6,15,257.0,35.5,1.9,23.5,70.5,27.6,17.1
2016,8,13,6,30,362.0,49.0,2.0,24.0,109.0,38.86,27.38
2016,8,13,6,45,436.5,58.0,2.15,24.5,156.5,44.54,32.59
2016,8,13,7,0,511.0,67.0,2.3,25.0,204.0,50.04,37.41
2016,8,13,7,15,559.5,73.5,2.4,25.5,254.0,53.19,40.04
2016,8,13,7,30,608.0,80.0,2.5,26.0,304.0,56.22,42.46
2016,8,13,7,45,644.5,85.0,2.6,27.0,355.0,57.94,43.58
2016,8,13,8,0,681.0,90.0,2.7,28.0,406.0,85.39,47.98
2016,8,13,8,15,706.5,94.5,2.7,28.5,455.5,137.85,75.83
2016,8,13,8,30,732.0,99.0,2.7,29.0,505.0,198.16,119.88
2016,8,13,8,45,750.0,103.0,2.75,29.5,551.0,253.93,165.2
2016,8,13,9,0,768.0,107.0,2.8,30.0,597.0,311.38,213.24
2016,8,13,9,15,782.5,109.5,2.85,30.0,639.5,367.77,260.85
2016,8,13,9,30,797.0,112.0,2.9,30.0,682.0,424.88,308.12
2016,8,13,9,45,810.0,113.5,2.95,30.5,719.5,480.89,352.69
2016,8,13,10,0,823.0,115.0,3.0,31.0,757.0,538.28,396.75
2016,8,13,10,15,831.0,117.0,3.0,31.0,788.0,590.58,436.57
2016,8,13,10,30,839.0,119.0,3.0,31.0,819.0,641.79,474.51
2016,8,13,10,45,496.0,278.0,3.05,31.5,695.0,593.15,435.92
2016,8,13,11,0,153.0,437.0,3.1,32.0,571.0,504.81,367.36
2016,8,13,11,15,224.5,436.0,3.1,32.0,637.5,571.6,415.74
2016,8,13,11,30,296.0,435.0,3.1,32.0,704.0,649.01,469.96
2016,8,13,11,45,234.0,451.5,3.1,32.0,665.5,622.63,450.24
2016,8,13,12,0,172.0,468.0,3.1,32.0,627.0,597.02,431.26
2016,8,13,12,15,240.5,456.5,3.1,32.0,680.0,659.33,475.81
2016,8,13,12,30,309.0,445.0,3.1,32.0,733.0,734.85,527.99
2016,8,13,12,45,346.0,425.0,3.1,32.0,745.0,763.62,548.06
2016,8,13,13,0,383.0,405.0,3.1,32.0,757.0,791.59,567.87
2016,8,13,13,15,377.0,402.0,3.05,32.0,744.5,793.04,568.66
2016,8,13,13,30,371.0,399.0,3.0,32.0,732.0,792.41,568.33
2016,8,13,13,45,591.0,270.0,3.0,32.0,786.0,906.02,649.98
2016,8,13,14,0,811.0,141.0,3.0,32.0,840.0,990.9,705.99
2016,8,13,14,15,471.5,268.5,2.95,32.0,671.5,785.78,568.81
2016,8,13,14,30,132.0,396.0,2.9,32.0,503.0,547.97,398.7
2016,8,13,14,45,219.0,367.5,2.85,32.0,537.0,605.04,442.96
2016,8,13,15,0,306.0,339.0,2.8,32.0,571.0,675.9,494.26
2016,8,13,15,15,526.5,233.0,2.7,32.0,605.5,784.62,574.33
2016,8,13,15,30,747.0,127.0,2.6,32.0,640.0,864.74,629.5
2016,8,13,15,45,436.0,199.5,2.55,32.0,494.5,641.64,476.45
2016,8,13,16,0,125.0,272.0,2.5,32.0,349.0,405.24,302.87
2016,8,13,16,15,396.5,191.0,2.4,31.5,403.5,572.34,432.58
2016,8,13,16,30,668.0,110.0,2.3,31.0,458.0,693.31,522.42
2016,8,13,16,45,640.0,103.5,2.25,31.0,408.5,637.3,483.66
2016,8,13,17,0,612.0,97.0,2.2,31.0,359.0,581.44,444.88
2016,8,13,17,15,571.5,90.5,1.95,30.5,308.5,517.59,398.64
2016,8,13,17,30,531.0,84.0,1.7,30.0,258.0,455.78,352.51
2016,8,13,17,45,479.0,74.0,1.45,29.5,210.0,385.91,298.75
2016,8,13,18,0,427.0,64.0,1.2,29.0,162.0,320.25,246.38
2016,8,13,18,15,345.0,52.5,1.15,28.5,118.0,240.88,182.36
2016,8,13,18,30,263.0,41.0,1.1,28.0,74.0,174.84,126.96
2016,8,13,18,45,157.0,25.5,1.1,27.5,42.5,100.57,53.92
2016,8,13,19,0,51.0,10.0,1.1,27.0,11.0,24.11,0.0
2016,8,13,19,15,25.5,5.0,1.1,26.5,5.5,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,5,45,87.5,10.5,1.4,22.5,16.0,9.55,0.0
2016,8,14,6,0,175.0,21.0,1.6,23.0,32.0,17.24,1.62
2016,8,14,6,15,284.0,33.0,1.6,23.5,70.5,26.55,16.17
2016,8,14,6,30,393.0,45.0,1.6,24.0,109.0,35.47,24.49
2016,8,14,6,45,467.0,52.5,1.65,24.5,156.5,40.07,28.76
2016,8,14,7,0,541.0,60.0,1.7,25.0,204.0,44.56,32.72
2016,8,14,7,15,588.5,66.5,1.75,25.5,254.5,47.98,35.61
2016,8,14,7,30,636.0,73.0,1.8,26.0,305.0,51.26,38.25
2016,8,14,7,45,671.0,77.0,1.85,26.5,356.0,52.51,39.1
2016,8,14,8,0,706.0,81.0,1.9,27.0,407.0,85.23,47.5
2016,8,14,8,15,730.5,85.0,1.85,27.5,456.5,138.29,75.46
2016,8,14,8,30,755.0,89.0,1.8,28.0,506.0,194.28,116.17
2016,8,14,8,45,773.5,91.5,1.75,28.5,552.5,250.37,161.83
2016,8,14,9,0,792.0,94.0,1.7,29.0,599.0,308.12,210.08
2016,8,14,9,15,806.0,96.5,1.65,29.5,641.0,369.96,260.93
2016,8,14,9,30,820.0,99.0,1.6,30.0,683.0,427.37,307.17
2016,8,14,9,45,831.0,101.0,1.55,30.5,720.5,483.23,350.71
2016,8,14,10,0,842.0,103.0,1.5,31.0,758.0,538.77,392.3
2016,8,14,10,15,849.5,104.5,1.5,31.0,789.0,591.27,431.32
2016,8,14,10,30,857.0,106.0,1.5,31.0,820.0,642.59,468.31
2016,8,14,10,45,862.5,107.5,1.5,31.5,844.5,691.12,501.36
2016,8,14,11,0,868.0,109.0,1.5,32.0,869.0,737.84,531.67
2016,8,14,11,15,872.0,110.0,1.55,32.0,886.5,780.92,559.32
2016,8,14,11,30,876.0,111.0,1.6,32.0,904.0,821.66,585.27
2016,8,14,11,45,568.0,282.5,1.7,32.0,799.5,764.77,545.16
2016,8,14,12,0,260.0,454.0,1.8,32.0,695.0,670.39,476.3
2016,8,14,12,15,570.0,283.0,1.85,32.0,811.5,814.54,580.58
2016,8,14,12,30,880.0,112.0,1.9,32.0,928.0,943.64,664.64
2016,8,14,12,45,879.5,111.0,2.0,32.0,923.0,963.57,676.96
2016,8,14,13,0,879.0,110.0,2.1,32.0,918.0,980.02,688.3
2016,8,14,13,15,638.5,247.0,2.15,32.0,829.0,913.98,647.08
2016,8,14,13,30,398.0,384.0,2.2,32.0,740.0,804.67,571.42
2016,8,14,13,45,349.0,394.0,2.25,32.0,701.0,772.26,550.79
2016,8,14,14,0,300.0,404.0,2.3,32.0,662.0,737.98,528.03
2016,8,14,14,15,576.5,253.5,2.25,32.0,729.0,881.41,630.75
2016,8,14,14,30,853.0,103.0,2.2,32.0,796.0,978.08,692.92
2016,8,14,14,45,437.0,187.0,2.2,32.0,541.5,658.95,482.83
2016,8,14,15,0,21.0,271.0,2.2,32.0,287.0,273.56,201.0
2016,8,14,15,15,417.0,182.5,2.15,31.5,468.5,623.35,465.49
2016,8,14,15,30,813.0,94.0,2.1,31.0,650.0,879.7,639.55
2016,8,14,15,45,406.5,123.5,2.05,31.0,401.5,536.79,404.22
2016,8,14,16,0,0.0,153.0,2.0,31.0,153.0,139.65,102.74
2016,8,14,16,15,239.0,160.5,1.9,31.0,284.0,387.25,297.58
2016,8,14,16,30,478.0,168.0,1.8,31.0,415.0,598.42,452.47
2016,8,14,16,45,554.5,129.5,1.7,31.0,386.5,600.8,454.64
2016,8,14,17,0,631.0,91.0,1.6,31.0,358.0,588.04,447.35
2016,8,14,17,15,603.0,81.0,1.4,30.0,308.0,527.66,404.78
2016,8,14,17,30,575.0,71.0,1.2,29.0,258.0,468.18,361.56
2016,8,14,17,45,523.5,63.0,1.0,28.5,209.5,398.83,308.31
2016,8,14,18,0,472.0,55.0,0.8,28.0,161.0,333.65,256.27
2016,8,14,18,15,393.5,45.0,0.8,27.5,117.0,258.16,195.21
2016,8,14,18,30,315.0,35.0,0.8,27.0,73.0,191.07,138.42
2016,8,14,18,45,157.5,23.0,0.8,27.0,42.0,96.42,46.78
2016,8,14,19,0,0.0,11.0,0.8,27.0,11.0,10.01,0.0
2016,8,14,19,15,0.0,5.5,0.75,26.5,5.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,5,45,87.5,10.0,0.7,23.5,15.0,9.1,0.0
2016,8,15,6,0,175.0,20.0,0.8,24.0,30.0,16.39,0.0
2016,8,15,6,15,286.0,31.5,0.8,24.5,68.5,25.28,14.99
2016,8,15,6,30,397.0,43.0,0.8,25.0,107.0,33.81,22.97
2016,8,15,6,45,470.5,51.0,0.8,25.5,154.5,38.91,27.65
2016,8,15,7,0,544.0,59.0,0.8,26.0,202.0,43.85,31.99
2016,8,15,7,15,591.5,65.0,0.8,26.5,252.5,46.93,34.56
2016,8,15,7,30,639.0,71.0,0.8,27.0,303.0,49.89,36.93
2016,8,15,7,45,673.0,75.5,0.85,27.5,354.0,51.55,38.12
2016,8,15,8,0,707.0,80.0,0.9,28.0,405.0,84.61,46.74
2016,8,15,8,15,731.5,83.5,0.85,28.5,454.5,137.41,74.22
2016,8,15,8,30,756.0,87.0,0.8,29.0,504.0,193.12,114.27
2016,8,15,8,45,772.5,91.0,0.8,29.5,550.0,250.07,160.07
2016,8,15,9,0,789.0,95.0,0.8,30.0,596.0,308.47,208.09
2016,8,15,9,15,803.0,97.5,0.9,30.0,638.0,365.95,255.79
2016,8,15,9,30,817.0,100.0,1.0,30.0,680.0,427.45,305.35
2016,8,15,9,45,820.5,106.0,1.15,30.5,716.0,483.02,348.98
2016,8,15,10,0,824.0,112.0,1.3,31.0,752.0,537.51,390.41
2016,8,15,10,15,832.5,113.5,1.4,31.0,783.0,589.79,429.64
2016,8,15,10,30,841.0,115.0,1.5,31.0,814.0,641.02,467.11
2016,8,15,10,45,543.0,270.5,1.6,31.5,727.0,620.18,448.98
2016,8,15,11,0,245.0,426.0,1.7,32.0,640.0,566.58,407.05
2016,8,15,11,15,551.0,274.5,1.7,32.0,768.5,690.01,497.5
2016,8,15,11,30,857.0,123.0,1.7,32.0,897.0,818.07,584.86
2016,8,15,11,45,509.0,294.0,1.75,32.0,755.5,725.7,519.13
2016,8,15,12,0,161.0,465.0,1.8,32.0,614.0,585.71,417.87
2016,8,15,12,15,86.5,350.0,1.8,32.0,430.0,417.32,302.48
2016,8,15,12,30,12.0,235.0,1.8,32.0,246.0,223.49,162.63
2016,8,15,12,45,166.5,334.0,1.85,32.5,486.5,489.8,357.34
2016,8,15,13,0,321.0,433.0,1.9,33.0,727.0,760.69,538.74
2016,8,15,13,15,290.0,434.0,1.85,33.0,697.0,740.86,522.82
2016,8,15,13,30,259.0,435.0,1.8,33.0,667.0,718.78,507.88
2016,8,15,13,45,280.5,406.0,1.8,33.0,651.5,716.38,508.01
2016,8,15,14,0,302.0,377.0,1.8,33.0,636.0,711.97,506.75
2016,8,15,14,15,552.0,254.5,1.75,33.0,708.5,853.27,605.87
2016,8,15,14,30,802.0,132.0,1.7,33.0,781.0,970.22,680.01
2016,8,15,14,45,793.5,128.5,1.65,33.0,747.5,951.09,667.39
2016,8,15,15,0,785.0,125.0,1.6,33.0,714.0,928.7,654.3
2016,8,15,15,15,771.5,122.5,1.5,32.5,675.0,899.55,637.7
2016,8,15,15,30,758.0,120.0,1.4,32.0,636.0,867.7,619.38
2016,8,15,15,45,741.0,116.0,1.35,32.0,592.0,828.48,595.58
2016,8,15,16,0,724.0,112.0,1.3,32.0,548.0,787.22,570.33
2016,8,15,16,15,701.0,108.0,1.2,32.0,500.5,743.31,542.52
2016,8,15,16,30,678.0,104.0,1.1,32.0,453.0,694.29,510.97
2016,8,15,16,45,649.0,98.0,1.05,32.0,403.0,637.6,474.18
2016,8,15,17,0,620.0,92.0,1.0,32.0,353.0,581.15,436.32
2016,8,15,17,15,578.5,85.5,0.9,31.5,302.5,516.23,390.93
2016,8,15,17,30,537.0,79.0,0.8,31.0,252.0,453.5,345.51
2016,8,15,17,45,478.0,70.5,0.7,30.5,203.5,380.98,291.03
2016,8,15,18,0,419.0,62.0,0.6,30.0,155.0,313.37,238.17
2016,8,15,18,15,334.0,50.0,0.55,29.5,111.5,232.61,173.85
2016,8,15,18,30,249.0,38.0,0.5,29.0,68.0,165.54,117.98
2016,8,15,18,45,124.5,19.0,0.5,29.0,34.0,78.18,31.54
2016,8,15,19,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,5,45,62.5,10.0,1.6,22.5,13.5,9.1,0.0
2016,8,16,6,0,125.0,20.0,1.8,23.0,27.0,15.75,0.0
2016,8,16,6,15,233.5,33.5,1.9,23.5,64.5,26.07,15.6
2016,8,16,6,30,342.0,47.0,2.0,24.0,102.0,37.35,26.02
2016,8,16,6,45,420.5,56.0,2.15,25.0,149.0,43.09,31.23
2016,8,16,7,0,499.0,65.0,2.3,26.0,196.0,48.65,36.04
2016,8,16,7,15,549.5,72.0,2.3,26.5,246.0,52.25,39.08
2016,8,16,7,30,600.0,79.0,2.3,27.0,296.0,55.71,41.86
2016,8,16,7,45,638.5,83.5,2.35,27.5,347.0,57.1,42.8
2016,8,16,8,0,677.0,88.0,2.4,28.0,398.0,84.2,47.09
2016,8,16,8,15,703.0,92.5,2.35,28.5,447.5,136.64,75.0
2016,8,16,8,30,729.0,97.0,2.3,29.0,497.0,196.88,118.99
2016,8,16,8,45,750.0,99.5,2.25,29.5,543.5,252.13,163.75
2016,8,16,9,0,771.0,102.0,2.2,30.0,590.0,309.39,211.4
2016,8,16,9,15,786.0,105.0,2.2,30.0,632.5,366.71,259.47
2016,8,16,9,30,801.0,108.0,2.2,30.0,675.0,424.79,307.11
2016,8,16,9,45,822.0,104.5,2.2,30.5,714.5,483.06,352.83
2016,8,16,10,0,843.0,101.0,2.2,31.0,754.0,538.83,395.34
2016,8,16,10,15,851.0,103.0,2.2,31.0,785.5,592.19,435.51
2016,8,16,10,30,859.0,105.0,2.2,31.0,817.0,644.41,473.69
2016,8,16,10,45,601.5,251.5,2.25,31.5,757.5,644.83,470.02
2016,8,16,11,0,344.0,398.0,2.3,32.0,698.0,614.96,444.38
2016,8,16,11,15,610.5,253.5,2.3,32.0,799.5,718.39,520.8
2016,8,16,11,30,877.0,109.0,2.3,32.0,901.0,822.28,592.22
2016,8,16,11,45,602.0,273.0,2.35,32.5,819.5,786.97,564.12
2016,8,16,12,0,327.0,437.0,2.4,33.0,738.0,715.1,508.92
2016,8,16,12,15,605.0,273.5,2.4,33.0,831.5,839.54,598.97
2016,8,16,12,30,883.0,110.0,2.4,33.0,925.0,946.13,668.25
2016,8,16,12,45,886.0,107.0,2.4,33.0,920.5,967.41,680.75
2016,8,16,13,0,889.0,104.0,2.4,33.0,916.0,985.25,691.93
2016,8,16,13,15,886.5,103.5,2.4,33.0,903.0,996.64,699.2
2016,8,16,13,30,884.0,103.0,2.4,33.0,890.0,1004.32,704.35
2016,8,16,13,45,649.5,228.5,2.4,33.0,799.5,925.58,655.43
2016,8,16,14,0,415.0,354.0,2.4,33.0,709.0,817.3,580.57
2016,8,16,14,15,273.5,372.5,2.35,33.0,603.5,681.89,489.42
2016,8,16,14,30,132.0,391.0,2.3,33.0,498.0,544.23,393.43
2016,8,16,14,45,196.0,368.0,2.3,33.0,518.5,584.43,424.7
2016,8,16,15,0,260.0,345.0,2.3,33.0,539.0,639.3,464.42
2016,8,16,15,15,539.5,218.5,2.25,33.0,592.5,782.33,568.98
2016,8,16,15,30,819.0,92.0,2.2,33.0,646.0,883.35,636.37
2016,8,16,15,45,802.5,89.5,2.15,33.0,601.5,844.91,611.68
2016,8,16,16,0,786.0,87.0,2.1,33.0,557.0,812.45,592.03
2016,8,16,16,15,765.0,84.0,2.05,32.5,509.0,765.16,563.39
2016,8,16,16,30,744.0,81.0,2.0,32.0,461.0,716.56,533.41
2016,8,16,16,45,712.5,78.0,1.95,32.0,410.5,658.9,495.43
2016,8,16,17,0,681.0,75.0,1.9,32.0,360.0,601.47,456.78
2016,8,16,17,15,642.0,70.0,1.65,31.0,308.5,540.12,414.01
2016,8,16,17,30,603.0,65.0,1.4,30.0,257.0,477.95,368.4
2016,8,16,17,45,541.5,59.0,1.2,29.5,207.0,403.89,311.53
2016,8,16,18,0,480.0,53.0,1.0,29.0,157.0,334.96,256.5
2016,8,16,18,15,392.0,43.5,0.95,28.5,112.5,255.28,191.95
2016,8,16,18,30,304.0,34.0,0.9,28.0,68.0,185.07,132.16
2016,8,16,18,45,152.0,17.0,0.85,27.5,34.0,87.22,28.21
2016,8,16,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,17,5,45,66.0,9.5,1.45,22.5,13.0,8.64,0.0
2016,8,17,6,0,132.0,19.0,1.6,23.0,26.0,14.98,0.0
2016,8,17,6,15,243.5,32.0,1.65,23.5,63.5,24.95,14.59
2016,8,17,6,30,355.0,45.0,1.7,24.0,101.0,35.69,24.59
2016,8,17,6,45,429.5,54.5,1.8,24.5,148.0,41.93,30.31
2016,8,17,7,0,504.0,64.0,1.9,25.0,195.0,47.95,35.6
2016,8,17,7,15,555.0,71.0,1.9,25.5,245.5,51.59,38.69
2016,8,17,7,30,606.0,78.0,1.9,26.0,296.0,55.09,41.52
2016,8,17,7,45,642.0,83.0,1.9,27.0,347.0,56.86,42.7
2016,8,17,8,0,678.0,88.0,1.9,28.0,398.0,84.42,47.21
2016,8,17,8,15,704.5,92.5,1.85,28.5,447.5,137.05,75.2
2016,8,17,8,30,731.0,97.0,1.8,29.0,497.0,197.54,119.28
2016,8,17,8,45,752.0,99.5,1.75,30.0,543.5,252.98,163.71
2016,8,17,9,0,773.0,102.0,1.7,31.0,590.0,310.44,210.78
2016,8,17,9,15,788.0,105.0,1.65,31.5,632.5,367.94,257.92
2016,8,17,9,30,803.0,108.0,1.6,32.0,675.0,426.2,304.3
2016,8,17,9,45,816.0,109.0,1.55,32.5,713.0,484.57,349.09
2016,8,17,10,0,829.0,110.0,1.5,33.0,751.0,539.74,389.98
2016,8,17,10,15,837.5,112.0,1.55,33.0,782.0,592.79,429.26
2016,8,17,10,30,846.0,114.0,1.6,33.0,813.0,644.78,466.7
2016,8,17,10,45,850.5,116.0,1.7,33.0,837.5,692.74,500.81
2016,8,17,11,0,855.0,118.0,1.8,33.0,862.0,738.81,532.69
2016,8,17,11,15,859.0,119.0,1.85,33.0,879.0,781.51,560.17
2016,8,17,11,30,863.0,120.0,1.9,33.0,896.0,821.89,585.96
2016,8,17,11,45,490.5,288.5,2.0,33.5,731.0,706.47,505.07
2016,8,17,12,0,118.0,457.0,2.1,34.0,566.0,541.33,385.15
2016,8,17,12,15,492.5,289.0,2.15,34.0,743.0,750.77,536.78
2016,8,17,12,30,867.0,121.0,2.2,34.0,920.0,942.68,662.46
2016,8,17,12,45,847.5,132.5,2.3,34.0,909.5,956.35,670.24
2016,8,17,13,0,828.0,144.0,2.4,34.0,899.0,966.08,677.35
2016,8,17,13,15,633.5,254.0,2.4,34.0,826.5,918.39,646.94
2016,8,17,13,30,439.0,364.0,2.4,34.0,754.0,841.07,592.75
2016,8,17,13,45,626.0,251.5,2.45,34.0,792.5,925.93,654.28
2016,8,17,14,0,813.0,139.0,2.5,34.0,831.0,993.29,697.69
2016,8,17,14,15,805.0,137.0,2.5,33.5,803.5,983.15,693.03
2016,8,17,14,30,797.0,135.0,2.5,33.0,776.0,969.51,686.97
2016,8,17,14,45,656.5,196.0,2.5,33.0,709.0,896.99,641.96
2016,8,17,15,0,516.0,257.0,2.5,33.0,642.0,810.66,584.81
2016,8,17,15,15,322.5,284.0,2.45,32.5,520.0,629.33,461.46
2016,8,17,15,30,129.0,311.0,2.4,32.0,398.0,456.63,337.98
2016,8,17,15,45,174.5,286.5,2.35,32.0,395.5,469.66,350.47
2016,8,17,16,0,220.0,262.0,2.3,32.0,393.0,479.18,359.48
2016,8,17,16,15,168.5,240.0,2.15,31.5,335.5,405.64,306.46
2016,8,17,16,30,117.0,218.0,2.0,31.0,278.0,335.05,254.75
2016,8,17,16,45,58.5,116.0,1.95,31.0,146.0,157.79,120.27
2016,8,17,17,0,0.0,14.0,1.9,31.0,14.0,12.32,4.25
2016,8,17,17,15,0.0,12.0,1.65,30.5,12.0,10.55,2.89
2016,8,17,17,30,0.0,10.0,1.4,30.0,10.0,8.79,1.49
2016,8,17,17,45,0.0,8.0,1.2,29.5,8.0,7.02,0.06
2016,8,17,18,0,0.0,6.0,1.0,29.0,6.0,5.26,0.0
2016,8,17,18,15,0.0,4.0,0.9,28.5,4.0,3.51,0.0
2016,8,17,18,30,0.0,2.0,0.8,28.0,2.0,1.75,0.0
2016,8,17,18,45,0.0,1.0,0.75,27.5,1.0,0.87,0.0
2016,8,17,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,8.5,0.8,22.5,8.5,7.73,0.0
2016,8,18,6,0,0.0,17.0,0.9,23.0,17.0,14.86,0.0
2016,8,18,6,15,53.0,36.0,0.95,23.0,44.0,29.58,18.26
2016,8,18,6,30,106.0,55.0,1.0,23.0,71.0,44.41,32.06
2016,8,18,6,45,143.0,75.0,1.05,23.5,106.0,57.61,43.82
2016,8,18,7,0,180.0,95.0,1.1,24.0,141.0,71.7,56.05
2016,8,18,7,15,199.5,116.0,1.15,24.0,178.0,85.86,68.17
2016,8,18,7,30,219.0,137.0,1.2,24.0,215.0,99.45,79.55
2016,8,18,7,45,298.5,148.5,1.3,24.5,273.5,106.9,85.41
2016,8,18,8,0,378.0,160.0,1.4,25.0,332.0,124.15,86.32
2016,8,18,8,15,369.0,184.5,1.45,25.5,369.0,174.9,119.34
2016,8,18,8,30,360.0,209.0,1.5,26.0,406.0,218.97,152.42
2016,8,18,8,45,361.0,231.0,1.6,26.5,443.5,262.83,187.0
2016,8,18,9,0,362.0,253.0,1.7,27.0,481.0,307.03,222.21
2016,8,18,9,15,409.5,256.5,1.7,27.5,531.5,351.42,256.24
2016,8,18,9,30,457.0,260.0,1.7,28.0,582.0,404.0,296.15
2016,8,18,9,45,468.5,271.5,1.7,28.5,617.5,450.85,331.45
2016,8,18,10,0,480.0,283.0,1.7,29.0,653.0,498.43,366.3
2016,8,18,10,15,669.0,193.5,1.65,29.0,732.5,565.27,416.31
2016,8,18,10,30,858.0,104.0,1.6,29.0,812.0,644.36,474.58
2016,8,18,10,45,862.0,106.5,1.55,29.5,836.5,692.93,507.35
2016,8,18,11,0,866.0,109.0,1.5,30.0,861.0,739.54,537.31
2016,8,18,11,15,674.5,236.0,1.5,30.0,829.0,754.09,543.19
2016,8,18,11,30,483.0,363.0,1.5,30.0,797.0,745.01,532.55
2016,8,18,11,45,481.0,370.0,1.5,30.5,806.5,774.42,550.77
2016,8,18,12,0,479.0,377.0,1.5,31.0,816.0,802.05,567.19
2016,8,18,12,15,461.5,380.0,1.5,31.0,804.0,809.89,571.79
2016,8,18,12,30,444.0,383.0,1.5,31.0,792.0,814.8,574.7
2016,8,18,12,45,662.5,245.5,1.5,31.0,850.5,909.38,641.35
2016,8,18,13,0,881.0,108.0,1.5,31.0,909.0,982.96,686.44
2016,8,18,13,15,878.0,107.5,1.5,31.0,895.5,993.71,692.52
2016,8,18,13,30,875.0,107.0,1.5,31.0,882.0,1000.78,697.19
2016,8,18,13,45,871.5,105.0,1.55,31.0,861.5,1002.02,699.2
2016,8,18,14,0,868.0,103.0,1.6,31.0,841.0,999.51,699.11
2016,8,18,14,15,861.0,102.0,1.6,31.0,813.0,990.84,694.69
2016,8,18,14,30,854.0,101.0,1.6,31.0,785.0,978.58,688.24
2016,8,18,14,45,844.5,99.0,1.65,31.0,750.5,959.21,678.16
2016,8,18,15,0,835.0,97.0,1.7,31.0,716.0,936.53,666.06
2016,8,18,15,15,518.5,203.0,1.7,31.0,580.0,745.52,542.76
2016,8,18,15,30,202.0,309.0,1.7,31.0,444.0,523.26,385.51
2016,8,18,15,45,277.5,272.5,1.7,31.0,444.0,564.43,418.91
2016,8,18,16,0,353.0,236.0,1.7,31.0,444.0,582.56,434.59
2016,8,18,16,15,222.5,224.5,1.65,30.5,352.0,433.5,327.77
2016,8,18,16,30,92.0,213.0,1.6,30.0,260.0,295.17,224.78
2016,8,18,16,45,80.0,188.5,1.55,30.0,226.0,257.23,197.1
2016,8,18,17,0,68.0,164.0,1.5,30.0,192.0,219.92,168.97
2016,8,18,17,15,63.0,141.0,1.3,29.5,164.0,189.94,146.33
2016,8,18,17,30,58.0,118.0,1.1,29.0,136.0,160.11,123.26
2016,8,18,17,45,47.5,96.0,0.95,28.5,109.0,128.56,98.18
2016,8,18,18,0,37.0,74.0,0.8,28.0,82.0,97.72,73.11
2016,8,18,18,15,19.5,54.0,0.75,27.5,58.0,66.97,47.73
2016,8,18,18,30,2.0,34.0,0.7,27.0,34.0,33.91,20.29
2016,8,18,18,45,1.0,17.0,0.7,26.5,17.0,15.66,0.0
2016,8,18,19,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,8.0,1.05,20.5,8.0,7.28,0.0
2016,8,19,6,0,0.0,16.0,1.2,21.0,16.0,14.03,0.0
2016,8,19,6,15,38.0,34.0,1.15,21.5,40.0,28.06,17.02
2016,8,19,6,30,76.0,52.0,1.1,22.0,64.0,42.2,30.29
2016,8,19,6,45,97.0,73.5,1.05,22.5,94.5,58.37,44.64
2016,8,19,7,0,118.0,95.0,1.0,23.0,125.0,74.12,58.34
2016,8,19,7,15,128.0,118.0,1.0,23.5,157.5,90.33,72.09
2016,8,19,7,30,138.0,141.0,1.0,24.0,190.0,106.04,85.07
2016,8,19,7,45,422.5,109.0,1.0,25.0,293.0,75.28,58.61
2016,8,19,8,0,707.0,77.0,1.0,26.0,396.0,82.98,45.7
2016,8,19,8,15,732.0,80.5,0.95,26.5,445.5,136.09,73.81
2016,8,19,8,30,757.0,84.0,0.9,27.0,495.0,192.18,114.66
2016,8,19,8,45,777.0,86.5,0.9,27.5,541.5,249.03,160.83
2016,8,19,9,0,797.0,89.0,0.9,28.0,588.0,307.72,209.6
2016,8,19,9,15,576.0,192.5,0.9,28.5,567.0,361.9,258.35
2016,8,19,9,30,355.0,296.0,0.9,29.0,546.0,392.05,284.76
2016,8,19,9,45,249.5,332.5,0.9,29.5,513.0,397.32,289.72
2016,8,19,10,0,144.0,369.0,0.9,30.0,480.0,391.61,285.41
2016,8,19,10,15,159.5,386.5,0.9,30.0,514.0,428.52,311.63
2016,8,19,10,30,175.0,404.0,0.9,30.0,548.0,467.08,338.37
2016,8,19,10,45,178.0,417.5,0.95,30.0,568.0,495.15,357.73
2016,8,19,11,0,181.0,431.0,1.0,30.0,588.0,523.29,377.03
2016,8,19,11,15,175.5,440.5,1.05,30.0,595.5,541.28,389.17
2016,8,19,11,30,170.0,450.0,1.1,30.0,603.0,558.43,400.73
2016,8,19,11,45,228.0,446.5,1.15,30.0,653.5,616.72,441.39
2016,8,19,12,0,286.0,443.0,1.2,30.0,704.0,686.95,488.91
2016,8,19,12,15,241.5,452.5,1.2,30.0,673.5,660.35,469.92
2016,8,19,12,30,197.0,462.0,1.2,30.0,643.0,639.44,455.28
2016,8,19,12,45,234.5,452.0,1.25,30.0,666.0,675.17,480.71
2016,8,19,13,0,272.0,442.0,1.3,30.0,689.0,724.83,514.38
2016,8,19,13,15,356.5,402.0,1.25,29.5,720.0,777.13,551.3
2016,8,19,13,30,441.0,362.0,1.2,29.0,751.0,842.55,595.82
2016,8,19,13,45,391.0,374.0,1.2,29.0,712.5,797.1,565.67
2016,8,19,14,0,341.0,386.0,1.2,29.0,674.0,763.75,543.91
2016,8,19,14,15,397.0,347.5,1.15,29.0,672.5,781.55,557.94
2016,8,19,14,30,453.0,309.0,1.1,29.0,671.0,813.0,579.79
2016,8,19,14,45,324.5,329.5,1.1,29.0,583.0,688.88,496.75
2016,8,19,15,0,196.0,350.0,1.1,29.0,495.0,566.41,413.09
2016,8,19,15,15,271.0,315.0,1.1,28.5,503.0,615.8,451.82
2016,8,19,15,30,346.0,280.0,1.1,28.0,511.0,642.67,473.92
2016,8,19,15,45,325.0,262.5,1.1,28.0,467.5,596.6,443.07
2016,8,19,16,0,304.0,245.0,1.1,28.0,424.0,550.28,412.21
2016,8,19,16,15,233.5,230.0,1.05,27.5,360.0,449.66,341.43
2016,8,19,16,30,163.0,215.0,1.0,27.0,296.0,369.57,283.35
2016,8,19,16,45,123.5,189.5,1.0,26.5,247.5,305.58,236.5
2016,8,19,17,0,84.0,164.0,1.0,26.0,199.0,231.97,180.75
2016,8,19,17,15,73.0,141.5,0.95,25.5,169.0,197.83,154.81
2016,8,19,17,30,62.0,119.0,0.9,25.0,139.0,164.42,128.62
2016,8,19,17,45,48.5,96.5,0.9,25.0,110.0,130.36,100.99
2016,8,19,18,0,35.0,74.0,0.9,25.0,81.0,97.29,73.63
2016,8,19,18,15,17.5,53.0,0.9,24.5,56.5,65.3,46.93
2016,8,19,18,30,0.0,32.0,0.9,24.0,32.0,30.92,18.06
2016,8,19,18,45,0.0,16.0,0.9,24.0,16.0,14.35,0.0
2016,8,19,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,5.5,1.15,20.5,5.5,5.0,0.0
2016,8,20,6,0,0.0,11.0,1.3,21.0,11.0,9.68,0.0
2016,8,20,6,15,0.0,29.5,1.25,21.5,29.5,25.53,14.82
2016,8,20,6,30,0.0,48.0,1.2,22.0,48.0,40.86,29.11
2016,8,20,6,45,11.5,69.0,1.15,22.5,72.0,57.94,44.25
2016,8,20,7,0,23.0,90.0,1.1,23.0,96.0,72.76,57.17
2016,8,20,7,15,31.5,111.5,1.0,23.5,121.5,88.87,70.85
2016,8,20,7,30,40.0,133.0,0.9,24.0,147.0,104.66,83.91
2016,8,20,7,45,24.5,142.5,0.8,25.0,151.5,112.45,89.78
2016,8,20,8,0,9.0,152.0,0.7,26.0,156.0,126.95,96.31
2016,8,20,8,15,26.5,184.0,0.55,26.5,198.0,155.56,117.07
2016,8,20,8,30,44.0,216.0,0.4,27.0,240.0,180.76,134.68
2016,8,20,8,45,97.0,250.5,0.3,27.5,309.0,224.77,165.19
2016,8,20,9,0,150.0,285.0,0.2,28.0,378.0,272.41,198.31
2016,8,20,9,15,191.5,304.0,0.25,28.5,432.0,316.17,229.44
2016,8,20,9,30,233.0,323.0,0.3,29.0,486.0,364.96,264.16
2016,8,20,9,45,155.0,337.0,0.35,29.5,448.0,358.0,259.79
2016,8,20,10,0,77.0,351.0,0.4,30.0,410.0,342.36,248.55
2016,8,20,10,15,107.5,376.0,0.4,30.0,462.5,389.36,281.78
2016,8,20,10,30,138.0,401.0,0.4,30.0,515.0,441.51,317.65
2016,8,20,10,45,187.5,412.0,0.45,30.5,571.5,497.47,355.63
2016,8,20,11,0,237.0,423.0,0.5,31.0,628.0,557.83,395.92
2016,8,20,11,15,545.5,274.0,0.55,31.0,758.5,689.12,488.65
2016,8,20,11,30,854.0,125.0,0.6,31.0,889.0,821.66,576.28
2016,8,20,11,45,857.5,125.0,0.7,31.0,899.0,857.93,598.39
2016,8,20,12,0,861.0,125.0,0.8,31.0,909.0,891.5,620.06
2016,8,20,12,15,861.5,125.0,0.85,31.0,910.5,919.47,637.48
2016,8,20,12,30,862.0,125.0,0.9,31.0,912.0,944.26,653.06
2016,8,20,12,45,859.5,125.0,0.95,31.5,906.0,962.89,663.67
2016,8,20,13,0,857.0,125.0,1.0,32.0,900.0,978.03,672.3
2016,8,20,13,15,853.5,124.5,1.1,31.5,886.0,988.11,681.65
2016,8,20,13,30,850.0,124.0,1.2,31.0,872.0,994.58,688.98
2016,8,20,13,45,842.5,124.0,1.3,31.0,850.5,993.88,690.73
2016,8,20,14,0,835.0,124.0,1.4,31.0,829.0,989.57,690.41
2016,8,20,14,15,827.0,122.5,1.45,30.5,800.5,979.6,687.36
2016,8,20,14,30,819.0,121.0,1.5,30.0,772.0,966.14,682.26
2016,8,20,14,45,810.0,118.0,1.55,30.0,738.0,957.39,678.82
2016,8,20,15,0,801.0,115.0,1.6,30.0,704.0,934.4,666.43
2016,8,20,15,15,441.5,206.0,1.6,29.5,528.0,675.68,497.16
2016,8,20,15,30,82.0,297.0,1.6,29.0,352.0,381.24,284.33
2016,8,20,15,45,408.5,200.5,1.65,29.0,443.0,619.8,466.21
2016,8,20,16,0,735.0,104.0,1.7,29.0,534.0,787.73,584.38
2016,8,20,16,15,711.5,100.0,1.65,29.0,486.0,742.3,553.42
2016,8,20,16,30,688.0,96.0,1.6,29.0,438.0,692.2,520.87
2016,8,20,16,45,658.0,90.5,1.55,29.0,388.0,634.69,482.5
2016,8,20,17,0,628.0,85.0,1.5,29.0,338.0,577.52,443.25
2016,8,20,17,15,584.5,78.5,1.35,28.5,287.5,510.77,394.95
2016,8,20,17,30,541.0,72.0,1.2,28.0,237.0,446.46,346.75
2016,8,20,17,45,485.0,63.0,1.1,27.5,188.5,374.97,291.41
2016,8,20,18,0,429.0,54.0,1.0,27.0,140.0,308.24,237.5
2016,8,20,18,15,336.0,42.5,0.95,26.5,97.5,227.03,170.83
