Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,17,15,540.0,75.5,0.8,30.0,246.0,473.14,362.19
2016,8,30,17,30,489.0,68.0,0.7,29.0,195.0,405.05,311.61
2016,8,30,17,45,411.5,58.0,0.65,28.5,147.5,323.21,247.94
2016,8,30,18,0,334.0,48.0,0.6,28.0,100.0,246.56,185.94
2016,8,30,18,15,226.5,33.0,0.6,27.5,62.5,162.78,115.12
2016,8,30,18,30,119.0,18.0,0.6,27.0,25.0,79.61,0.0
2016,8,30,18,45,59.5,9.0,0.65,26.5,12.5,27.8,0.0
2016,8,30,19,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,31,6,15,127.5,20.0,0.45,22.5,35.5,15.65,3.71
2016,8,31,6,30,255.0,40.0,0.5,23.0,71.0,31.02,20.22
2016,8,31,6,45,341.0,52.5,0.55,23.5,116.0,40.09,28.62
2016,8,31,7,0,427.0,65.0,0.6,24.0,161.0,50.18,37.56
2016,8,31,7,15,485.0,73.5,0.75,25.0,210.5,54.9,41.58
2016,8,31,7,30,543.0,82.0,0.9,26.0,260.0,59.44,45.26
2016,8,31,7,45,585.5,88.5,1.05,27.0,311.0,62.14,47.24
2016,8,31,8,0,628.0,95.0,1.2,28.0,362.0,91.95,53.33
2016,8,31,8,15,658.0,100.5,1.2,28.5,411.5,143.56,81.91
2016,8,31,8,30,688.0,106.0,1.2,29.0,461.0,198.87,122.32
2016,8,31,8,45,710.5,110.0,1.2,29.5,508.0,254.69,167.28
2016,8,31,9,0,733.0,114.0,1.2,30.0,555.0,316.58,217.73
2016,8,31,9,15,750.0,117.5,1.15,30.5,597.5,373.65,263.98
2016,8,31,9,30,767.0,121.0,1.1,31.0,640.0,431.77,309.6
2016,8,31,9,45,787.0,120.0,1.05,31.5,678.5,488.13,352.34
2016,8,31,10,0,807.0,119.0,1.0,32.0,717.0,545.2,393.89
2016,8,31,10,15,816.0,121.0,1.05,32.0,748.5,598.9,433.09
2016,8,31,10,30,825.0,123.0,1.1,32.0,780.0,651.61,470.52
2016,8,31,10,45,828.5,126.5,1.15,32.5,803.5,697.84,501.71
2016,8,31,11,0,832.0,130.0,1.2,33.0,827.0,743.81,531.67
2016,8,31,11,15,836.5,131.0,1.25,33.0,844.0,786.13,558.52
2016,8,31,11,30,841.0,132.0,1.3,33.0,861.0,826.15,583.75
2016,8,31,11,45,467.5,281.0,1.4,33.0,687.0,690.77,492.14
2016,8,31,12,0,94.0,430.0,1.5,33.0,513.0,491.57,350.93
2016,8,31,12,15,467.5,283.0,1.5,33.0,696.5,732.56,523.73
2016,8,31,12,30,841.0,136.0,1.5,33.0,880.0,942.75,659.13
2016,8,31,12,45,836.5,137.5,1.55,33.5,872.5,960.13,666.91
2016,8,31,13,0,832.0,139.0,1.6,34.0,865.0,974.0,674.75
2016,8,31,13,15,828.5,138.0,1.6,34.0,850.5,994.27,687.33
2016,8,31,13,30,825.0,137.0,1.6,34.0,836.0,999.74,690.96
2016,8,31,13,45,818.5,135.5,1.6,34.0,814.0,997.91,690.47
2016,8,31,14,0,812.0,134.0,1.6,34.0,792.0,992.39,687.95
2016,8,31,14,15,803.5,132.0,1.55,33.5,762.5,980.67,682.53
2016,8,31,14,30,795.0,130.0,1.5,33.0,733.0,965.44,675.12
2016,8,31,14,45,701.5,167.5,1.5,33.0,681.0,913.85,644.48
2016,8,31,15,0,608.0,205.0,1.5,33.0,629.0,853.56,608.19
2016,8,31,15,15,557.0,205.5,1.45,32.5,576.0,787.81,567.73
2016,8,31,15,30,506.0,206.0,1.4,32.0,523.0,728.78,530.61
2016,8,31,15,45,419.0,211.0,1.4,32.0,460.0,642.69,472.93
2016,8,31,16,0,332.0,216.0,1.4,32.0,397.0,544.37,405.52
2016,8,31,16,15,481.5,160.0,1.3,31.5,393.5,610.05,456.84
2016,8,31,16,30,631.0,104.0,1.2,31.0,390.0,652.74,489.22
2016,8,31,16,45,592.5,97.5,1.2,31.0,339.5,589.32,446.0
2016,8,31,17,0,554.0,91.0,1.2,31.0,289.0,527.14,402.24
2016,8,31,17,15,501.0,82.5,1.05,30.0,238.5,454.77,349.94
2016,8,31,17,30,448.0,74.0,0.9,29.0,188.0,381.8,295.08
2016,8,31,17,45,372.5,62.0,0.8,28.5,141.5,302.38,232.52
2016,8,31,18,0,297.0,50.0,0.7,28.0,95.0,230.81,173.9
2016,8,31,18,15,148.5,36.0,0.7,27.5,58.5,133.17,92.43
2016,8,31,18,30,0.0,22.0,0.7,27.0,22.0,23.44,0.0
2016,8,31,18,45,0.0,11.0,0.75,26.5,11.0,10.01,0.0
2016,8,31,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,6,15,106.5,21.0,1.55,21.5,33.5,16.44,3.44
2016,9,1,6,30,213.0,42.0,1.6,22.0,67.0,32.54,21.46
2016,9,1,6,45,291.5,57.0,1.7,22.5,111.0,43.43,31.52
2016,9,1,7,0,370.0,72.0,1.8,23.0,155.0,53.93,40.9
2016,9,1,7,15,428.5,83.5,1.8,23.5,204.0,61.4,47.42
2016,9,1,7,30,487.0,95.0,1.8,24.0,253.0,68.58,53.47
2016,9,1,7,45,532.0,102.5,1.8,25.0,303.5,72.97,56.86
2016,9,1,8,0,577.0,110.0,1.8,26.0,354.0,101.74,62.82
2016,9,1,8,15,608.0,116.5,1.8,26.5,403.0,151.09,90.68
2016,9,1,8,30,639.0,123.0,1.8,27.0,452.0,204.38,129.93
2016,9,1,8,45,667.5,126.5,1.85,28.0,499.0,258.36,173.21
2016,9,1,9,0,696.0,130.0,1.9,29.0,546.0,315.41,219.78
2016,9,1,9,15,714.0,134.0,1.9,29.5,588.5,371.86,266.06
2016,9,1,9,30,732.0,138.0,1.9,30.0,631.0,429.55,312.06
2016,9,1,9,45,763.5,131.5,1.9,30.5,672.0,487.71,356.97
2016,9,1,10,0,795.0,125.0,1.9,31.0,713.0,544.91,399.88
2016,9,1,10,15,804.5,127.0,1.85,31.0,744.0,598.35,439.29
2016,9,1,10,30,814.0,129.0,1.8,31.0,775.0,650.88,476.83
2016,9,1,10,45,598.5,246.5,1.75,31.5,729.5,652.45,473.8
2016,9,1,11,0,383.0,364.0,1.7,32.0,684.0,625.51,450.65
2016,9,1,11,15,198.0,307.0,1.65,32.0,473.0,449.95,328.32
2016,9,1,11,30,13.0,250.0,1.6,32.0,262.0,235.17,171.34
2016,9,1,11,45,210.0,313.0,1.6,32.5,498.0,490.73,358.69
2016,9,1,12,0,407.0,376.0,1.6,33.0,734.0,749.1,532.04
2016,9,1,12,15,436.0,367.5,1.6,33.0,751.5,786.37,554.54
2016,9,1,12,30,465.0,359.0,1.6,33.0,769.0,822.95,578.44
2016,9,1,12,45,404.5,382.0,1.6,33.0,736.5,790.99,556.64
2016,9,1,13,0,344.0,405.0,1.6,33.0,704.0,767.31,540.35
2016,9,1,13,15,173.5,278.0,1.6,32.5,429.0,471.98,343.01
2016,9,1,13,30,3.0,151.0,1.6,32.0,154.0,139.04,100.28
2016,9,1,13,45,1.5,96.0,1.65,32.0,97.5,87.03,61.6
2016,9,1,14,0,0.0,41.0,1.7,32.0,41.0,36.36,22.66
2016,9,1,14,15,45.5,197.0,1.75,31.5,231.5,236.94,177.07
2016,9,1,14,30,91.0,353.0,1.8,31.0,422.0,451.81,333.41
2016,9,1,14,45,47.0,260.5,1.85,31.0,296.5,307.17,228.16
2016,9,1,15,0,3.0,168.0,1.9,31.0,171.0,156.3,115.23
2016,9,1,15,15,43.0,221.5,1.9,30.5,249.0,262.87,198.04
2016,9,1,15,30,83.0,275.0,1.9,30.0,327.0,362.87,273.67
2016,9,1,15,45,47.0,228.0,1.9,30.0,257.0,276.7,209.19
2016,9,1,16,0,11.0,181.0,1.9,30.0,187.0,180.25,135.8
2016,9,1,16,15,86.5,185.0,1.85,29.5,224.0,262.96,202.64
2016,9,1,16,30,162.0,189.0,1.8,29.0,261.0,343.07,265.75
2016,9,1,16,45,148.0,166.5,1.8,28.5,226.0,302.01,235.17
2016,9,1,17,0,134.0,144.0,1.8,28.0,191.0,261.6,204.83
2016,9,1,17,15,117.5,121.0,1.65,27.5,157.0,219.66,172.23
2016,9,1,17,30,101.0,98.0,1.5,27.0,123.0,178.81,139.6
2016,9,1,17,45,76.0,75.5,1.35,26.5,91.5,135.08,103.71
2016,9,1,18,0,51.0,53.0,1.2,26.0,60.0,93.24,68.76
2016,9,1,18,15,25.5,32.5,1.2,25.5,36.0,48.56,30.38
2016,9,1,18,30,0.0,12.0,1.2,25.0,12.0,10.91,0.0
2016,9,1,18,45,0.0,6.0,1.2,24.5,6.0,5.46,0.0
2016,9,1,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,13.0,2.55,20.0,13.0,11.43,0.06
2016,9,2,6,30,0.0,26.0,2.6,20.0,26.0,22.92,13.54
2016,9,2,6,45,0.0,44.5,2.7,20.0,44.5,38.71,27.78
2016,9,2,7,0,0.0,63.0,2.8,20.0,63.0,54.08,41.54
2016,9,2,7,15,0.0,84.5,2.9,20.0,84.5,71.53,56.92
2016,9,2,7,30,0.0,106.0,3.0,20.0,106.0,88.75,71.86
2016,9,2,7,45,0.0,103.5,3.2,20.0,103.5,88.28,71.3
2016,9,2,8,0,0.0,101.0,3.4,20.0,101.0,87.51,67.22
2016,9,2,8,15,3.0,133.5,3.55,20.0,135.5,114.58,89.05
2016,9,2,8,30,6.0,166.0,3.7,20.0,170.0,142.32,111.11
2016,9,2,8,45,3.0,156.0,3.85,20.0,158.0,135.5,105.35
2016,9,2,9,0,0.0,146.0,4.0,20.0,146.0,127.41,98.63
2016,9,2,9,15,1.0,155.5,4.1,20.0,156.0,136.4,105.57
2016,9,2,9,30,2.0,165.0,4.2,20.0,166.0,145.54,112.62
2016,9,2,9,45,2.5,166.0,4.35,20.5,168.0,147.28,113.55
2016,9,2,10,0,3.0,167.0,4.5,21.0,170.0,149.01,114.5
2016,9,2,10,15,4.0,172.0,4.6,21.0,175.5,154.54,118.72
2016,9,2,10,30,5.0,177.0,4.7,21.0,181.0,160.18,123.04
2016,9,2,10,45,6.5,189.5,4.85,21.0,195.5,172.95,133.02
2016,9,2,11,0,8.0,202.0,5.0,21.0,210.0,185.96,143.17
2016,9,2,11,15,6.0,182.5,5.05,21.0,188.5,167.65,128.61
2016,9,2,11,30,4.0,163.0,5.1,21.0,167.0,148.96,113.77
2016,9,2,11,45,4.5,164.0,5.2,21.5,168.5,150.68,114.9
2016,9,2,12,0,5.0,165.0,5.3,22.0,170.0,152.42,116.04
2016,9,2,12,15,4.5,163.0,5.25,22.0,167.5,150.49,114.49
2016,9,2,12,30,4.0,161.0,5.2,22.0,165.0,148.49,112.91
2016,9,2,12,45,3.5,158.5,5.2,22.0,162.0,145.97,110.93
2016,9,2,13,0,3.0,156.0,5.2,22.0,159.0,143.37,108.92
2016,9,2,13,15,4.5,166.5,5.15,21.5,171.0,154.78,118.27
2016,9,2,13,30,6.0,177.0,5.1,21.0,183.0,166.32,127.76
2016,9,2,13,45,7.0,192.0,5.1,21.0,198.5,181.74,140.08
2016,9,2,14,0,8.0,207.0,5.1,21.0,214.0,197.44,152.62
2016,9,2,14,15,4.0,170.5,5.1,21.0,174.0,158.84,122.19
2016,9,2,14,30,0.0,134.0,5.1,21.0,134.0,120.52,91.74
2016,9,2,14,45,0.0,104.0,5.2,21.0,104.0,92.65,69.58
2016,9,2,15,0,0.0,74.0,5.3,21.0,74.0,65.6,47.87
2016,9,2,15,15,0.0,103.5,5.2,20.5,103.5,92.2,69.74
2016,9,2,15,30,0.0,133.0,5.1,20.0,133.0,120.39,92.95
2016,9,2,15,45,0.0,97.5,5.1,20.0,97.5,86.75,65.81
2016,9,2,16,0,0.0,62.0,5.1,20.0,62.0,54.82,39.8
2016,9,2,16,15,0.0,59.5,5.05,19.5,59.5,52.58,38.19
2016,9,2,16,30,0.0,57.0,5.0,19.0,57.0,50.35,36.55
2016,9,2,16,45,0.0,49.5,4.95,19.0,49.5,43.68,31.1
2016,9,2,17,0,0.0,42.0,4.9,19.0,42.0,37.03,25.6
2016,9,2,17,15,0.0,34.5,4.9,19.0,34.5,30.39,20.03
2016,9,2,17,30,0.0,27.0,4.9,19.0,27.0,23.76,14.39
2016,9,2,17,45,0.0,20.0,4.9,19.0,20.0,17.58,9.06
2016,9,2,18,0,0.0,13.0,4.9,19.0,13.0,11.42,3.72
2016,9,2,18,15,0.0,7.5,4.95,18.5,7.5,6.58,0.0
2016,9,2,18,30,0.0,2.0,5.0,18.0,2.0,1.82,0.0
2016,9,2,18,45,0.0,1.0,5.05,18.0,1.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,5.2,17.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,3,6,15,171.5,16.5,3.6,17.5,36.0,13.1,0.06
2016,9,3,6,30,343.0,33.0,3.7,18.0,72.0,26.61,16.7
2016,9,3,6,45,433.5,42.0,3.8,18.5,118.5,32.85,22.86
2016,9,3,7,0,524.0,51.0,3.9,19.0,165.0,38.91,28.47
2016,9,3,7,15,581.0,57.5,3.95,19.5,216.5,42.62,31.82
2016,9,3,7,30,638.0,64.0,4.0,20.0,268.0,46.23,34.92
2016,9,3,7,45,677.5,68.5,4.1,20.5,320.0,52.75,40.45
2016,9,3,8,0,717.0,73.0,4.2,21.0,372.0,85.44,47.09
2016,9,3,8,15,744.0,76.5,4.15,21.5,422.5,140.35,78.42
2016,9,3,8,30,771.0,80.0,4.1,22.0,473.0,198.46,123.05
2016,9,3,8,45,789.5,83.5,4.05,23.0,520.0,257.49,173.08
2016,9,3,9,0,808.0,87.0,4.0,24.0,567.0,318.15,225.43
2016,9,3,9,15,823.0,89.5,3.9,24.0,610.0,381.43,280.16
2016,9,3,9,30,838.0,92.0,3.8,24.0,653.0,441.18,331.01
2016,9,3,9,45,852.0,93.0,3.7,24.5,691.0,499.41,378.54
2016,9,3,10,0,866.0,94.0,3.6,25.0,729.0,557.5,424.25
2016,9,3,10,15,874.0,95.5,3.5,25.0,760.5,612.07,466.66
2016,9,3,10,30,882.0,97.0,3.4,25.0,792.0,665.35,506.82
2016,9,3,10,45,884.0,100.5,3.35,25.5,815.5,714.79,542.13
2016,9,3,11,0,886.0,104.0,3.3,26.0,839.0,761.94,573.49
2016,9,3,11,15,447.0,149.5,3.25,26.0,520.5,507.73,388.93
2016,9,3,11,30,8.0,195.0,3.2,26.0,202.0,181.21,135.61
2016,9,3,11,45,19.5,273.5,3.15,26.5,291.0,263.7,198.67
2016,9,3,12,0,31.0,352.0,3.1,27.0,380.0,360.17,269.67
2016,9,3,12,15,46.5,377.5,3.05,27.0,419.0,403.42,301.3
2016,9,3,12,30,62.0,403.0,3.0,27.0,458.0,448.16,333.88
2016,9,3,12,45,40.5,353.0,3.0,27.0,388.5,380.81,284.52
2016,9,3,13,0,19.0,303.0,3.0,27.0,319.0,297.95,223.27
2016,9,3,13,15,47.5,348.0,2.9,26.5,388.0,389.04,292.22
2016,9,3,13,30,76.0,393.0,2.8,26.0,457.0,468.85,351.29
2016,9,3,13,45,80.0,384.0,2.75,26.0,450.0,466.86,349.96
2016,9,3,14,0,84.0,375.0,2.7,26.0,443.0,464.45,348.79
2016,9,3,14,15,52.0,323.0,2.65,25.5,365.0,377.58,285.59
2016,9,3,14,30,20.0,271.0,2.6,25.0,287.0,274.29,208.61
2016,9,3,14,45,27.5,273.0,2.55,25.0,293.0,302.27,230.73
2016,9,3,15,0,35.0,275.0,2.5,25.0,299.0,313.96,240.19
2016,9,3,15,15,53.0,270.0,2.45,25.0,304.0,327.78,251.82
2016,9,3,15,30,71.0,265.0,2.4,25.0,309.0,341.01,263.03
2016,9,3,15,45,65.0,242.0,2.4,25.0,279.5,310.39,240.4
2016,9,3,16,0,59.0,219.0,2.4,25.0,250.0,279.78,217.67
2016,9,3,16,15,32.5,182.5,2.3,24.5,199.5,215.89,168.32
2016,9,3,16,30,6.0,146.0,2.2,24.0,149.0,143.14,110.77
2016,9,3,16,45,3.0,127.5,2.1,23.5,129.0,123.13,95.25
2016,9,3,17,0,0.0,109.0,2.0,23.0,109.0,103.34,79.53
2016,9,3,17,15,0.0,89.5,1.75,22.5,89.5,84.61,64.44
2016,9,3,17,30,0.0,70.0,1.5,22.0,70.0,65.71,48.89
2016,9,3,17,45,0.0,52.0,1.25,22.0,52.0,48.31,34.19
2016,9,3,18,0,0.0,34.0,1.0,22.0,34.0,30.51,19.06
2016,9,3,18,15,0.0,20.0,0.9,21.5,20.0,17.62,6.95
2016,9,3,18,30,0.0,6.0,0.8,21.0,6.0,5.46,0.0
2016,9,3,18,45,0.0,3.0,0.75,20.5,3.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,4,6,15,144.5,17.5,1.4,17.5,34.0,13.76,0.0
2016,9,4,6,30,289.0,35.0,1.5,18.0,68.0,28.47,18.2
2016,9,4,6,45,384.0,46.0,1.6,18.5,114.5,36.34,25.88
2016,9,4,7,0,479.0,57.0,1.7,19.0,161.0,43.93,32.85
2016,9,4,7,15,539.0,65.0,1.7,19.5,212.0,48.58,37.05
2016,9,4,7,30,599.0,73.0,1.7,20.0,263.0,53.08,40.92
2016,9,4,7,45,639.5,79.0,1.75,21.0,315.0,55.74,42.97
2016,9,4,8,0,680.0,85.0,1.8,22.0,367.0,88.6,50.22
2016,9,4,8,15,709.5,89.5,1.85,22.5,418.0,142.86,81.33
2016,9,4,8,30,739.0,94.0,1.9,23.0,469.0,205.02,128.61
2016,9,4,8,45,758.5,98.5,1.95,23.5,516.0,263.3,177.39
2016,9,4,9,0,778.0,103.0,2.0,24.0,563.0,323.4,228.66
2016,9,4,9,15,794.5,106.0,2.0,24.5,606.0,382.67,278.72
2016,9,4,9,30,811.0,109.0,2.0,25.0,649.0,442.81,328.06
2016,9,4,9,45,824.5,110.5,2.05,25.5,687.0,500.76,374.33
2016,9,4,10,0,838.0,112.0,2.1,26.0,725.0,558.63,418.94
2016,9,4,10,15,847.0,114.0,2.05,26.0,756.5,613.34,460.23
2016,9,4,10,30,856.0,116.0,2.0,26.0,788.0,666.57,499.17
2016,9,4,10,45,862.5,117.0,2.0,26.5,812.0,715.77,533.46
2016,9,4,11,0,869.0,118.0,2.0,27.0,836.0,763.11,564.7
2016,9,4,11,15,873.0,119.0,2.0,27.0,853.0,806.41,592.83
2016,9,4,11,30,877.0,120.0,2.0,27.0,870.0,847.22,619.07
2016,9,4,11,45,880.5,119.5,2.0,27.5,879.0,883.49,640.88
2016,9,4,12,0,884.0,119.0,2.0,28.0,888.0,916.85,660.61
2016,9,4,12,15,884.0,119.0,2.0,28.0,889.0,944.41,677.85
2016,9,4,12,30,884.0,119.0,2.0,28.0,890.0,968.58,692.99
2016,9,4,12,45,616.5,256.0,2.0,28.0,792.0,887.59,639.74
2016,9,4,13,0,349.0,393.0,2.0,28.0,694.0,761.68,550.64
2016,9,4,13,15,208.0,389.0,2.0,28.0,568.0,609.62,446.32
2016,9,4,13,30,67.0,385.0,2.0,28.0,442.0,451.67,333.07
2016,9,4,13,45,115.5,387.0,2.0,28.5,480.5,524.37,386.43
2016,9,4,14,0,164.0,389.0,2.0,29.0,519.0,579.69,425.64
2016,9,4,14,15,310.0,335.5,1.95,28.5,570.5,688.82,506.01
2016,9,4,14,30,456.0,282.0,1.9,28.0,622.0,793.52,581.04
2016,9,4,14,45,266.0,293.0,1.9,28.0,489.0,597.25,443.52
2016,9,4,15,0,76.0,304.0,1.9,28.0,356.0,387.49,290.71
2016,9,4,15,15,438.5,200.5,1.9,28.0,470.5,669.25,504.2
2016,9,4,15,30,801.0,97.0,1.9,28.0,585.0,878.47,647.65
2016,9,4,15,45,781.0,94.0,1.9,28.0,538.0,835.0,618.52
2016,9,4,16,0,761.0,91.0,1.9,28.0,491.0,789.61,590.26
2016,9,4,16,15,734.5,87.0,1.8,27.5,441.0,736.02,556.16
2016,9,4,16,30,708.0,83.0,1.7,27.0,391.0,685.58,523.54
2016,9,4,16,45,670.5,77.5,1.65,26.5,338.5,621.0,480.2
2016,9,4,17,0,633.0,72.0,1.6,26.0,286.0,557.53,435.91
2016,9,4,17,15,579.0,65.0,1.4,25.0,234.5,482.95,380.2
2016,9,4,17,30,525.0,58.0,1.2,24.0,183.0,412.07,324.83
2016,9,4,17,45,442.0,48.5,1.05,23.5,135.0,326.54,255.25
2016,9,4,18,0,359.0,39.0,0.9,23.0,87.0,249.12,189.39
2016,9,4,18,15,230.5,25.0,0.9,22.0,50.5,153.48,96.0
2016,9,4,18,30,102.0,11.0,0.9,21.0,14.0,48.49,0.0
2016,9,4,18,45,51.0,5.5,0.95,20.5,7.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,5,6,15,165.0,16.0,1.25,15.5,34.0,12.77,0.0
2016,9,5,6,30,330.0,32.0,1.4,16.0,68.0,25.87,16.1
2016,9,5,6,45,424.5,42.5,1.6,17.0,115.5,33.46,23.52
2016,9,5,7,0,519.0,53.0,1.8,18.0,163.0,40.77,30.22
2016,9,5,7,15,578.0,60.0,1.75,19.0,215.0,44.8,33.81
2016,9,5,7,30,637.0,67.0,1.7,20.0,267.0,48.7,37.11
2016,9,5,7,45,678.0,72.0,1.7,21.0,320.5,50.87,38.76
2016,9,5,8,0,719.0,77.0,1.7,22.0,374.0,89.72,50.02
2016,9,5,8,15,747.5,81.0,1.75,22.5,425.5,145.45,81.82
2016,9,5,8,30,776.0,85.0,1.8,23.0,477.0,204.62,126.77
2016,9,5,8,45,798.0,88.0,1.85,24.0,525.0,264.55,176.68
2016,9,5,9,0,820.0,91.0,1.9,25.0,573.0,326.52,229.08
2016,9,5,9,15,835.0,93.5,1.85,25.0,617.0,387.27,280.82
2016,9,5,9,30,850.0,96.0,1.8,25.0,661.0,451.04,333.37
2016,9,5,9,45,863.0,97.5,1.8,25.5,699.5,510.03,380.22
2016,9,5,10,0,876.0,99.0,1.8,26.0,738.0,568.75,425.11
2016,9,5,10,15,884.5,100.5,1.75,26.5,769.5,624.24,465.79
2016,9,5,10,30,893.0,102.0,1.7,27.0,801.0,678.45,504.02
2016,9,5,10,45,899.0,103.5,1.65,27.5,826.0,729.38,538.61
2016,9,5,11,0,905.0,105.0,1.6,28.0,851.0,778.31,569.33
2016,9,5,11,15,909.0,105.5,1.55,28.0,867.5,822.48,596.92
2016,9,5,11,30,913.0,106.0,1.5,28.0,884.0,864.03,622.46
2016,9,5,11,45,914.5,106.5,1.45,28.5,893.0,900.62,643.23
2016,9,5,12,0,916.0,107.0,1.4,29.0,902.0,934.07,661.74
2016,9,5,12,15,916.0,107.5,1.3,29.0,903.0,962.83,677.71
2016,9,5,12,30,916.0,108.0,1.2,29.0,904.0,988.09,691.34
2016,9,5,12,45,906.5,113.0,1.15,29.5,895.0,1005.22,699.38
2016,9,5,13,0,897.0,118.0,1.1,30.0,886.0,1018.42,705.13
2016,9,5,13,15,893.5,117.0,1.0,30.0,870.5,1027.39,708.88
2016,9,5,13,30,890.0,116.0,0.9,30.0,855.0,1032.48,710.38
2016,9,5,13,45,885.0,114.0,0.8,30.0,832.0,1031.1,708.11
2016,9,5,14,0,880.0,112.0,0.7,30.0,809.0,1025.85,703.71
2016,9,5,14,15,871.5,110.5,0.6,30.0,778.5,1013.81,695.44
2016,9,5,14,30,863.0,109.0,0.5,30.0,748.0,998.11,685.21
2016,9,5,14,45,852.5,106.0,0.45,30.0,711.0,975.18,671.99
2016,9,5,15,0,842.0,103.0,0.4,30.0,674.0,959.01,663.03
2016,9,5,15,15,827.0,100.5,0.35,29.5,631.0,925.57,644.91
2016,9,5,15,30,812.0,98.0,0.3,29.0,588.0,889.33,625.2
2016,9,5,15,45,793.0,94.5,0.25,29.0,541.0,845.76,599.55
2016,9,5,16,0,774.0,91.0,0.2,29.0,494.0,800.18,572.43
2016,9,5,16,15,746.5,86.5,0.15,28.5,443.0,744.63,539.55
2016,9,5,16,30,719.0,82.0,0.1,28.0,392.0,688.36,505.46
2016,9,5,16,45,681.5,76.5,0.1,28.0,339.0,627.21,466.51
2016,9,5,17,0,644.0,71.0,0.1,28.0,286.0,563.24,423.89
2016,9,5,17,15,588.0,64.5,0.2,27.5,234.0,487.47,371.21
2016,9,5,17,30,532.0,58.0,0.3,27.0,182.0,415.55,318.3
2016,9,5,17,45,445.5,48.0,0.45,26.5,133.0,327.23,250.12
2016,9,5,18,0,359.0,38.0,0.6,26.0,84.0,247.47,184.46
2016,9,5,18,15,220.0,24.5,0.7,25.0,48.0,146.2,83.26
2016,9,5,18,30,81.0,11.0,0.8,24.0,12.0,40.42,0.0
2016,9,5,18,45,40.5,5.5,0.9,23.0,6.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,6,6,15,177.5,15.5,1.85,17.5,34.5,12.4,0.0
2016,9,6,6,30,355.0,31.0,2.0,18.0,69.0,25.11,15.19
2016,9,6,6,45,446.0,41.0,2.15,18.5,117.0,32.3,22.32
2016,9,6,7,0,537.0,51.0,2.3,19.0,165.0,39.24,28.73
2016,9,6,7,15,596.0,58.0,2.2,20.0,217.5,43.36,32.4
2016,9,6,7,30,655.0,65.0,2.1,21.0,270.0,47.35,35.77
2016,9,6,7,45,691.5,71.0,2.05,22.0,323.0,50.31,38.11
2016,9,6,8,0,728.0,77.0,2.0,23.0,376.0,90.63,50.19
2016,9,6,8,15,756.5,81.0,2.2,24.0,427.5,147.0,82.23
2016,9,6,8,30,785.0,85.0,2.4,25.0,479.0,206.8,127.37
2016,9,6,8,45,803.5,89.0,2.6,26.0,527.0,267.35,177.83
2016,9,6,9,0,822.0,93.0,2.8,27.0,575.0,329.52,230.52
2016,9,6,9,15,838.0,96.0,2.65,27.5,619.0,391.24,282.35
2016,9,6,9,30,854.0,99.0,2.5,28.0,663.0,455.98,334.74
2016,9,6,9,45,864.5,101.5,2.35,28.5,701.5,514.93,381.03
2016,9,6,10,0,875.0,104.0,2.2,29.0,740.0,573.34,424.97
2016,9,6,10,15,883.5,106.0,2.0,29.5,771.5,629.31,465.06
2016,9,6,10,30,892.0,108.0,1.8,30.0,803.0,683.98,502.37
2016,9,6,10,45,898.0,109.0,1.65,30.5,827.5,734.47,535.52
2016,9,6,11,0,904.0,110.0,1.5,31.0,852.0,782.93,564.69
2016,9,6,11,15,907.5,111.0,1.4,31.0,869.0,827.19,591.3
2016,9,6,11,30,911.0,112.0,1.3,31.0,886.0,868.79,615.71
2016,9,6,11,45,913.5,112.0,1.2,31.5,895.0,905.72,635.45
2016,9,6,12,0,916.0,112.0,1.1,32.0,904.0,939.55,652.83
2016,9,6,12,15,916.0,112.0,1.15,32.0,904.5,967.82,670.35
2016,9,6,12,30,916.0,112.0,1.2,32.0,905.0,992.57,685.83
2016,9,6,12,45,914.5,111.5,1.3,32.0,897.5,1011.72,698.88
2016,9,6,13,0,913.0,111.0,1.4,32.0,890.0,1027.08,709.82
2016,9,6,13,15,909.0,110.0,1.45,32.0,874.0,1035.56,715.99
2016,9,6,13,30,905.0,109.0,1.5,32.0,858.0,1040.1,720.0
2016,9,6,13,45,899.5,108.0,1.55,32.0,834.5,1039.18,720.91
2016,9,6,14,0,894.0,107.0,1.6,32.0,811.0,1034.36,719.65
2016,9,6,14,15,885.5,105.0,1.65,32.0,780.0,1021.54,713.68
2016,9,6,14,30,877.0,103.0,1.7,32.0,749.0,1004.98,705.56
2016,9,6,14,45,865.5,101.0,1.75,32.0,711.5,981.87,693.45
2016,9,6,15,0,854.0,99.0,1.8,32.0,674.0,955.43,679.28
2016,9,6,15,15,838.5,96.5,1.8,31.5,630.5,931.12,667.18
2016,9,6,15,30,823.0,94.0,1.8,31.0,587.0,894.06,646.77
2016,9,6,15,45,801.5,91.0,1.8,31.0,539.0,848.47,619.32
2016,9,6,16,0,780.0,88.0,1.8,31.0,491.0,801.0,590.26
2016,9,6,16,15,752.0,84.0,1.65,30.5,439.5,745.4,554.98
2016,9,6,16,30,724.0,80.0,1.5,30.0,388.0,689.09,518.48
2016,9,6,16,45,683.5,75.0,1.35,30.0,335.0,626.01,475.28
2016,9,6,17,0,643.0,70.0,1.2,30.0,282.0,560.49,428.88
2016,9,6,17,15,587.0,63.0,1.1,29.0,229.5,484.19,373.5
2016,9,6,17,30,531.0,56.0,1.0,28.0,177.0,411.81,318.27
2016,9,6,17,45,443.0,46.5,0.95,27.0,128.5,323.48,248.32
2016,9,6,18,0,355.0,37.0,0.9,26.0,80.0,243.85,181.47
2016,9,6,18,15,218.5,23.0,0.9,25.5,45.0,141.95,71.33
2016,9,6,18,30,82.0,9.0,0.9,25.0,10.0,38.84,0.0
2016,9,6,18,45,41.0,4.5,0.95,24.5,5.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,7,6,15,112.5,18.0,1.85,20.5,30.0,14.18,0.0
2016,9,7,6,30,225.0,36.0,2.0,21.0,60.0,28.08,17.26
2016,9,7,6,45,321.0,49.5,2.2,22.0,104.5,38.03,26.79
2016,9,7,7,0,417.0,63.0,2.4,23.0,149.0,49.39,36.9
2016,9,7,7,15,479.0,72.5,2.35,23.5,199.5,55.0,41.9
2016,9,7,7,30,541.0,82.0,2.3,24.0,250.0,60.41,46.5
2016,9,7,7,45,590.5,87.5,2.25,25.0,302.0,62.34,47.88
2016,9,7,8,0,640.0,93.0,2.2,26.0,354.0,94.3,54.61
2016,9,7,8,15,671.0,98.5,2.15,27.0,404.0,147.16,84.82
2016,9,7,8,30,702.0,104.0,2.1,28.0,454.0,203.85,126.87
2016,9,7,8,45,729.0,106.5,2.1,29.0,502.0,260.73,172.96
2016,9,7,9,0,756.0,109.0,2.1,30.0,550.0,323.87,224.61
2016,9,7,9,15,773.0,112.0,1.95,30.5,593.0,382.11,272.34
2016,9,7,9,30,790.0,115.0,1.8,31.0,636.0,441.32,319.27
2016,9,7,9,45,809.5,114.5,1.65,31.5,674.5,499.29,363.49
2016,9,7,10,0,829.0,114.0,1.5,32.0,713.0,557.82,406.2
2016,9,7,10,15,838.0,115.5,1.5,32.0,744.5,612.22,445.97
2016,9,7,10,30,847.0,117.0,1.5,32.0,776.0,663.7,482.6
2016,9,7,10,45,855.5,117.5,1.5,32.5,800.5,713.37,515.97
2016,9,7,11,0,864.0,118.0,1.5,33.0,825.0,761.36,546.41
2016,9,7,11,15,868.5,118.5,1.55,33.0,841.5,804.28,573.73
2016,9,7,11,30,873.0,119.0,1.6,33.0,858.0,844.74,599.32
2016,9,7,11,45,876.0,119.0,1.65,33.5,867.0,880.78,620.72
2016,9,7,12,0,879.0,119.0,1.7,34.0,876.0,913.89,640.16
2016,9,7,12,15,544.0,274.0,1.7,34.0,743.0,798.6,563.95
2016,9,7,12,30,209.0,429.0,1.7,34.0,610.0,630.05,446.17
2016,9,7,12,45,364.0,376.5,1.75,34.0,687.5,749.85,530.82
2016,9,7,13,0,519.0,324.0,1.8,34.0,765.0,873.64,613.37
2016,9,7,13,15,259.5,222.0,1.8,34.0,442.5,517.62,375.9
2016,9,7,13,30,0.0,120.0,1.8,34.0,120.0,107.43,75.88
2016,9,7,13,45,95.0,250.5,1.85,34.0,325.5,357.08,263.38
2016,9,7,14,0,190.0,381.0,1.9,34.0,531.0,598.83,431.96
2016,9,7,14,15,513.0,246.5,1.85,34.0,628.0,814.22,582.47
2016,9,7,14,30,836.0,112.0,1.8,34.0,725.0,984.74,691.12
2016,9,7,14,45,826.5,109.0,1.8,34.0,688.5,962.78,677.02
2016,9,7,15,0,817.0,106.0,1.8,34.0,652.0,937.48,662.92
2016,9,7,15,15,801.5,103.0,1.75,33.5,610.0,903.33,644.0
2016,9,7,15,30,786.0,100.0,1.7,33.0,568.0,866.5,623.26
2016,9,7,15,45,766.5,96.0,1.7,33.0,521.5,822.48,596.86
2016,9,7,16,0,747.0,92.0,1.7,33.0,475.0,776.57,568.84
2016,9,7,16,15,719.0,87.5,1.6,32.5,424.5,721.47,534.35
2016,9,7,16,30,691.0,83.0,1.5,32.0,374.0,670.02,501.6
2016,9,7,16,45,652.5,77.5,1.4,31.5,322.5,605.37,458.59
2016,9,7,17,0,614.0,72.0,1.3,31.0,271.0,541.98,414.48
2016,9,7,17,15,556.5,64.5,1.2,30.0,219.5,465.48,358.69
2016,9,7,17,30,499.0,57.0,1.1,29.0,168.0,393.1,303.25
2016,9,7,17,45,413.0,46.5,1.0,28.0,121.5,306.48,234.3
2016,9,7,18,0,327.0,36.0,0.9,27.0,75.0,228.55,168.42
2016,9,7,18,15,163.5,18.0,0.9,26.5,37.5,110.8,43.94
2016,9,7,18,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,8,6,15,136.5,16.5,1.1,20.5,30.0,13.02,0.0
2016,9,8,6,30,273.0,33.0,1.2,21.0,60.0,27.05,16.29
2016,9,8,6,45,366.5,44.0,1.35,22.0,105.0,34.97,24.17
2016,9,8,7,0,460.0,55.0,1.5,23.0,150.0,42.6,31.08
2016,9,8,7,15,521.5,63.5,1.35,23.5,200.5,47.72,35.65
2016,9,8,7,30,583.0,72.0,1.2,24.0,251.0,52.65,39.86
2016,9,8,7,45,624.0,78.0,1.1,25.0,302.0,55.34,41.91
2016,9,8,8,0,665.0,84.0,1.0,26.0,353.0,89.1,49.6
2016,9,8,8,15,695.0,88.5,1.05,27.0,403.0,142.64,80.05
2016,9,8,8,30,725.0,93.0,1.1,28.0,453.0,204.05,125.68
2016,9,8,8,45,746.5,97.0,1.15,29.5,500.0,261.64,171.96
2016,9,8,9,0,768.0,101.0,1.2,31.0,547.0,321.3,220.33
2016,9,8,9,15,784.5,104.0,1.25,31.5,589.5,380.03,268.21
2016,9,8,9,30,801.0,107.0,1.3,32.0,632.0,439.64,315.37
2016,9,8,9,45,821.0,105.5,1.4,32.5,671.0,497.47,359.96
2016,9,8,10,0,841.0,104.0,1.5,33.0,710.0,556.27,403.78
2016,9,8,10,15,850.0,105.5,1.6,33.0,741.0,610.23,443.78
2016,9,8,10,30,859.0,107.0,1.7,33.0,772.0,663.02,481.94
2016,9,8,10,45,860.5,111.0,1.8,33.5,794.5,711.49,515.16
2016,9,8,11,0,862.0,115.0,1.9,34.0,817.0,757.68,545.15
2016,9,8,11,15,866.0,116.0,1.9,34.0,833.5,800.52,572.2
2016,9,8,11,30,870.0,117.0,1.9,34.0,850.0,840.88,597.42
2016,9,8,11,45,865.5,121.0,1.95,34.0,857.0,874.18,618.43
2016,9,8,12,0,861.0,125.0,2.0,34.0,864.0,904.15,637.36
2016,9,8,12,15,861.5,125.0,2.0,34.0,864.5,931.36,654.09
2016,9,8,12,30,862.0,125.0,2.0,34.0,865.0,955.28,668.79
2016,9,8,12,45,849.5,130.5,2.05,34.5,855.0,968.83,676.28
2016,9,8,13,0,837.0,136.0,2.1,35.0,845.0,989.59,688.4
2016,9,8,13,15,833.0,135.0,2.1,35.0,829.5,997.67,693.61
2016,9,8,13,30,829.0,134.0,2.1,35.0,814.0,1002.0,696.77
2016,9,8,13,45,814.5,137.0,2.15,35.0,789.0,996.44,694.59
2016,9,8,14,0,800.0,140.0,2.2,35.0,764.0,987.19,690.35
2016,9,8,14,15,790.5,137.5,2.2,34.5,734.0,973.32,684.26
2016,9,8,14,30,781.0,135.0,2.2,34.0,704.0,955.98,676.11
2016,9,8,14,45,759.0,136.0,2.2,34.0,665.5,926.9,659.21
2016,9,8,15,0,737.0,137.0,2.2,34.0,627.0,901.54,644.75
2016,9,8,15,15,719.0,133.0,2.15,33.5,585.0,865.54,624.19
2016,9,8,15,30,701.0,129.0,2.1,33.0,543.0,827.25,601.98
2016,9,8,15,45,668.5,127.0,2.1,33.0,495.5,776.36,570.27
2016,9,8,16,0,636.0,125.0,2.1,33.0,448.0,724.58,537.47
2016,9,8,16,15,604.5,118.0,1.95,32.5,398.5,667.41,500.38
2016,9,8,16,30,573.0,111.0,1.8,32.0,349.0,610.22,462.33
2016,9,8,16,45,522.0,103.5,1.65,31.5,298.0,538.32,411.66
2016,9,8,17,0,471.0,96.0,1.5,31.0,247.0,464.72,358.21
2016,9,8,17,15,413.0,84.0,1.35,30.0,198.0,390.56,302.86
2016,9,8,17,30,355.0,72.0,1.2,29.0,149.0,321.32,248.86
2016,9,8,17,45,272.5,55.5,1.1,28.0,105.0,238.54,182.43
2016,9,8,18,0,190.0,39.0,1.0,27.0,61.0,164.75,120.13
2016,9,8,18,15,95.0,19.5,1.0,26.5,30.5,79.53,19.07
2016,9,8,18,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,6,15,74.5,17.5,0.85,20.5,25.0,14.35,0.0
2016,9,9,6,30,149.0,35.0,0.9,21.0,50.0,27.23,16.28
2016,9,9,6,45,221.5,52.0,0.95,22.0,89.5,39.78,28.23
2016,9,9,7,0,294.0,69.0,1.0,23.0,129.0,51.88,39.0
2016,9,9,7,15,356.0,80.0,1.0,23.5,174.0,59.03,45.33
2016,9,9,7,30,418.0,91.0,1.0,24.0,219.0,65.92,51.2
2016,9,9,7,45,461.0,103.0,1.0,25.0,268.5,73.14,57.04
2016,9,9,8,0,504.0,115.0,1.0,26.0,318.0,105.32,66.66
2016,9,9,8,15,586.5,112.0,0.95,27.0,379.0,149.44,89.78
2016,9,9,8,30,669.0,109.0,0.9,28.0,440.0,203.22,127.18
2016,9,9,8,45,602.5,143.0,0.9,29.0,463.5,261.42,176.64
2016,9,9,9,0,536.0,177.0,0.9,30.0,487.0,309.57,217.54
2016,9,9,9,15,475.5,217.5,0.95,30.5,508.0,357.99,257.06
2016,9,9,9,30,415.0,258.0,1.0,31.0,529.0,399.24,289.33
2016,9,9,9,45,397.0,280.0,1.05,32.0,551.5,437.72,317.26
2016,9,9,10,0,379.0,302.0,1.1,33.0,574.0,474.3,342.69
2016,9,9,10,15,411.5,302.5,1.15,33.0,610.0,523.05,377.51
2016,9,9,10,30,444.0,303.0,1.2,33.0,646.0,572.26,412.07
2016,9,9,10,45,480.5,302.0,1.3,33.5,683.5,624.93,447.91
2016,9,9,11,0,517.0,301.0,1.4,34.0,721.0,679.54,484.38
2016,9,9,11,15,518.5,309.5,1.4,34.0,738.5,716.92,508.62
2016,9,9,11,30,520.0,318.0,1.4,34.0,756.0,752.85,531.68
2016,9,9,11,45,515.0,324.5,1.45,34.0,761.5,779.69,549.07
2016,9,9,12,0,510.0,331.0,1.5,34.0,767.0,804.31,564.99
2016,9,9,12,15,655.0,245.5,1.5,34.0,806.0,877.59,615.27
2016,9,9,12,30,800.0,160.0,1.5,34.0,845.0,942.79,655.89
2016,9,9,12,45,794.5,161.5,1.55,34.5,836.5,958.75,664.42
2016,9,9,13,0,789.0,163.0,1.6,35.0,828.0,971.14,671.4
2016,9,9,13,15,784.5,162.0,1.55,35.0,812.5,978.34,675.42
2016,9,9,13,30,780.0,161.0,1.5,35.0,797.0,981.93,677.41
2016,9,9,13,45,774.5,158.0,1.5,35.0,774.5,978.8,676.19
2016,9,9,14,0,769.0,155.0,1.5,35.0,752.0,972.07,673.0
2016,9,9,14,15,758.5,152.5,1.45,34.5,722.0,957.32,665.76
2016,9,9,14,30,748.0,150.0,1.4,34.0,692.0,946.25,660.95
2016,9,9,14,45,736.0,146.0,1.4,34.0,656.0,921.87,647.3
2016,9,9,15,0,724.0,142.0,1.4,34.0,620.0,894.52,631.92
2016,9,9,15,15,705.5,138.0,1.35,34.0,578.0,858.26,610.26
2016,9,9,15,30,687.0,134.0,1.3,34.0,536.0,819.76,587.1
2016,9,9,15,45,664.0,128.0,1.3,34.0,490.5,772.95,558.87
2016,9,9,16,0,641.0,122.0,1.3,34.0,445.0,724.77,529.3
2016,9,9,16,15,609.0,115.5,1.2,33.5,396.0,667.58,493.13
2016,9,9,16,30,577.0,109.0,1.1,33.0,347.0,610.39,456.07
2016,9,9,16,45,532.0,100.5,1.05,32.5,296.5,541.71,409.19
2016,9,9,17,0,487.0,92.0,1.0,32.0,246.0,470.34,358.68
2016,9,9,17,15,426.5,81.0,0.9,31.0,197.0,395.11,303.33
2016,9,9,17,30,366.0,70.0,0.8,30.0,148.0,325.07,249.34
2016,9,9,17,45,281.5,54.5,0.75,29.0,104.0,242.12,183.39
2016,9,9,18,0,197.0,39.0,0.7,28.0,60.0,168.65,121.07
2016,9,9,18,15,98.5,19.5,0.75,27.5,30.0,80.12,2.61
2016,9,9,18,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
