Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,6,15,73.5,17.5,0.85,21.5,24.5,14.32,0.0
2016,9,10,6,30,147.0,35.0,0.9,22.0,49.0,27.26,16.03
2016,9,10,6,45,232.0,52.5,0.95,22.5,91.5,40.25,28.52
2016,9,10,7,0,317.0,70.0,1.0,23.0,134.0,52.79,39.75
2016,9,10,7,15,379.0,83.0,1.0,23.5,181.5,61.42,47.37
2016,9,10,7,30,441.0,96.0,1.0,24.0,229.0,69.73,54.45
2016,9,10,7,45,485.5,106.0,1.05,25.0,278.5,75.49,59.03
2016,9,10,8,0,530.0,116.0,1.1,26.0,328.0,107.73,67.82
2016,9,10,8,15,563.5,124.0,1.1,27.0,377.0,157.14,96.81
2016,9,10,8,30,597.0,132.0,1.1,28.0,426.0,209.71,135.25
2016,9,10,8,45,622.0,138.5,1.15,29.0,471.5,263.08,177.65
2016,9,10,9,0,647.0,145.0,1.2,30.0,517.0,319.2,222.72
2016,9,10,9,15,666.5,149.5,1.2,30.5,559.0,374.09,266.76
2016,9,10,9,30,686.0,154.0,1.2,31.0,601.0,430.47,310.7
2016,9,10,9,45,722.0,147.0,1.25,32.0,641.5,485.96,352.18
2016,9,10,10,0,758.0,140.0,1.3,33.0,682.0,545.05,394.79
2016,9,10,10,15,768.5,142.5,1.4,33.0,712.5,597.75,433.5
2016,9,10,10,30,779.0,145.0,1.5,33.0,743.0,649.71,470.77
2016,9,10,10,45,782.5,149.0,1.65,33.5,766.0,697.19,503.5
2016,9,10,11,0,786.0,153.0,1.8,34.0,789.0,742.81,534.26
2016,9,10,11,15,791.0,154.0,1.85,34.0,805.5,784.68,561.84
2016,9,10,11,30,796.0,155.0,1.9,34.0,822.0,824.36,587.16
2016,9,10,11,45,793.0,159.0,2.0,34.0,829.0,857.7,608.76
2016,9,10,12,0,790.0,163.0,2.1,34.0,836.0,888.01,628.47
2016,9,10,12,15,452.5,291.5,2.15,34.0,677.0,733.33,523.79
2016,9,10,12,30,115.0,420.0,2.2,34.0,518.0,533.49,381.87
2016,9,10,12,45,249.0,394.0,2.25,34.0,604.0,658.4,471.7
2016,9,10,13,0,383.0,368.0,2.3,34.0,690.0,772.3,550.14
2016,9,10,13,15,258.0,383.5,2.35,34.0,598.5,673.59,481.72
2016,9,10,13,30,133.0,399.0,2.4,34.0,507.0,554.08,398.79
2016,9,10,13,45,78.0,344.0,2.45,34.0,407.0,424.52,309.04
2016,9,10,14,0,23.0,289.0,2.5,34.0,307.0,294.54,215.42
2016,9,10,14,15,94.0,316.5,2.5,33.5,385.0,415.73,306.39
2016,9,10,14,30,165.0,344.0,2.5,33.0,463.0,538.9,395.63
2016,9,10,14,45,195.0,322.5,2.55,33.0,455.5,545.2,401.43
2016,9,10,15,0,225.0,301.0,2.6,33.0,448.0,549.47,406.54
2016,9,10,15,15,206.0,281.0,2.6,33.0,409.0,506.85,377.18
2016,9,10,15,30,187.0,261.0,2.6,33.0,370.0,464.12,347.58
2016,9,10,15,45,198.5,237.0,2.6,33.0,343.5,443.82,334.69
2016,9,10,16,0,210.0,213.0,2.6,33.0,317.0,421.82,320.27
2016,9,10,16,15,151.5,190.0,2.45,32.5,261.0,341.8,261.2
2016,9,10,16,30,93.0,167.0,2.3,32.0,205.0,251.71,193.19
2016,9,10,16,45,75.5,146.0,2.2,31.5,174.0,213.76,164.59
2016,9,10,17,0,58.0,125.0,2.1,31.0,143.0,177.16,136.22
2016,9,10,17,15,147.5,104.0,1.95,30.0,138.0,221.64,172.79
2016,9,10,17,30,237.0,83.0,1.8,29.0,133.0,255.15,198.46
2016,9,10,17,45,168.5,61.0,1.7,28.5,91.0,180.72,137.21
2016,9,10,18,0,100.0,39.0,1.6,28.0,49.0,112.87,79.1
2016,9,10,18,15,50.0,19.5,1.7,27.5,24.5,52.26,0.0
2016,9,10,18,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,6,15,101.5,16.0,1.35,20.5,25.5,14.55,0.0
2016,9,11,6,30,203.0,32.0,1.5,21.0,51.0,25.02,14.11
2016,9,11,6,45,297.0,45.5,1.7,22.0,94.0,35.04,24.12
2016,9,11,7,0,391.0,59.0,1.9,23.0,137.0,44.77,32.87
2016,9,11,7,15,289.5,86.5,2.1,23.5,154.0,63.7,49.32
2016,9,11,7,30,188.0,114.0,2.3,24.0,171.0,84.49,67.07
2016,9,11,7,45,398.0,104.0,2.5,24.5,253.0,73.62,57.6
2016,9,11,8,0,608.0,94.0,2.7,25.0,335.0,95.6,56.24
2016,9,11,8,15,423.5,149.0,2.6,25.5,328.0,159.28,105.27
2016,9,11,8,30,239.0,204.0,2.5,26.0,321.0,202.16,145.82
2016,9,11,8,45,414.0,181.0,2.4,26.5,408.0,245.67,174.27
2016,9,11,9,0,589.0,158.0,2.3,27.0,495.0,313.04,223.9
2016,9,11,9,15,527.0,196.0,2.15,27.5,515.5,360.73,264.22
2016,9,11,9,30,465.0,234.0,2.0,28.0,536.0,402.32,297.75
2016,9,11,9,45,622.5,181.5,1.9,28.5,610.5,468.52,347.34
2016,9,11,10,0,780.0,129.0,1.8,29.0,685.0,547.74,405.92
2016,9,11,10,15,578.0,231.0,1.7,29.0,653.5,561.72,415.01
2016,9,11,10,30,376.0,333.0,1.6,29.0,622.0,552.02,405.86
2016,9,11,10,45,311.5,361.0,1.55,29.5,605.0,556.52,407.35
2016,9,11,11,0,247.0,389.0,1.5,30.0,588.0,548.13,399.45
2016,9,11,11,15,162.0,391.0,1.45,30.0,522.5,498.88,363.69
2016,9,11,11,30,77.0,393.0,1.4,30.0,457.0,432.58,315.52
2016,9,11,11,45,211.0,391.5,1.4,30.0,569.5,563.79,410.23
2016,9,11,12,0,345.0,390.0,1.4,30.0,682.0,705.54,507.17
2016,9,11,12,15,196.0,381.0,1.35,30.0,547.0,561.52,406.32
2016,9,11,12,30,47.0,372.0,1.3,30.0,412.0,405.81,295.28
2016,9,11,12,45,64.0,384.0,1.3,30.5,438.0,438.82,319.38
2016,9,11,13,0,81.0,396.0,1.3,31.0,464.0,472.66,342.67
2016,9,11,13,15,85.0,385.5,1.2,31.0,455.5,469.82,340.54
2016,9,11,13,30,89.0,375.0,1.1,31.0,447.0,466.5,338.37
2016,9,11,13,45,128.0,374.0,1.05,31.0,474.5,526.65,380.91
2016,9,11,14,0,167.0,373.0,1.0,31.0,502.0,568.84,410.36
2016,9,11,14,15,270.0,338.0,0.95,30.5,536.0,654.37,471.39
2016,9,11,14,30,373.0,303.0,0.9,30.0,570.0,718.14,516.84
2016,9,11,14,45,431.5,264.5,0.85,30.0,558.0,747.36,537.25
2016,9,11,15,0,490.0,226.0,0.8,30.0,546.0,755.47,544.66
2016,9,11,15,15,589.0,177.0,0.75,30.0,535.5,791.12,570.66
2016,9,11,15,30,688.0,128.0,0.7,30.0,525.0,812.44,584.78
2016,9,11,15,45,526.0,156.5,0.65,30.0,445.0,673.93,494.36
2016,9,11,16,0,364.0,185.0,0.6,30.0,365.0,535.74,399.3
2016,9,11,16,15,514.0,135.5,0.55,29.5,359.0,604.63,452.83
2016,9,11,16,30,664.0,86.0,0.5,29.0,353.0,649.49,485.28
2016,9,11,16,45,626.5,79.0,0.45,28.5,302.0,584.78,441.56
2016,9,11,17,0,589.0,72.0,0.4,28.0,251.0,521.33,397.38
2016,9,11,17,15,526.5,63.5,0.4,27.5,200.5,441.76,339.19
2016,9,11,17,30,464.0,55.0,0.4,27.0,150.0,366.91,281.56
2016,9,11,17,45,370.5,43.5,0.45,27.0,104.5,277.55,209.83
2016,9,11,18,0,277.0,32.0,0.5,27.0,59.0,198.11,138.69
2016,9,11,18,15,138.5,16.0,0.55,26.5,29.5,91.35,0.0
2016,9,11,18,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,12,6,15,92.5,16.5,1.9,18.5,25.0,15.01,0.0
2016,9,12,6,30,185.0,33.0,2.0,19.0,50.0,25.82,14.63
2016,9,12,6,45,280.5,48.0,2.15,19.5,93.5,36.98,26.0
2016,9,12,7,0,376.0,63.0,2.3,20.0,137.0,47.8,35.89
2016,9,12,7,15,441.5,74.0,2.35,20.5,186.5,55.17,42.54
2016,9,12,7,30,507.0,85.0,2.4,21.0,236.0,63.53,49.8
2016,9,12,7,45,253.5,105.5,2.45,22.0,181.0,78.97,62.82
2016,9,12,8,0,0.0,126.0,2.5,23.0,126.0,106.24,81.74
2016,9,12,8,15,25.5,161.0,2.5,23.5,173.5,137.8,105.6
2016,9,12,8,30,51.0,196.0,2.5,24.0,221.0,169.07,128.75
2016,9,12,8,45,120.5,225.0,2.55,25.0,292.0,212.47,159.69
2016,9,12,9,0,190.0,254.0,2.6,26.0,363.0,268.33,200.8
2016,9,12,9,15,318.0,247.5,2.5,26.5,446.0,326.22,243.22
2016,9,12,9,30,446.0,241.0,2.4,27.0,529.0,400.6,298.78
2016,9,12,9,45,501.5,235.5,2.35,27.5,577.0,454.65,339.7
2016,9,12,10,0,557.0,230.0,2.3,28.0,625.0,513.69,383.58
2016,9,12,10,15,465.0,280.0,2.2,28.5,619.5,537.82,399.99
2016,9,12,10,30,373.0,330.0,2.1,29.0,614.0,548.06,405.48
2016,9,12,10,45,376.5,338.0,2.05,29.5,632.5,581.63,428.36
2016,9,12,11,0,380.0,346.0,2.0,30.0,651.0,614.58,450.13
2016,9,12,11,15,241.0,374.5,1.95,30.0,569.5,554.08,405.45
2016,9,12,11,30,102.0,403.0,1.9,30.0,488.0,463.41,339.12
2016,9,12,11,45,154.5,411.0,1.85,30.5,541.5,534.75,389.69
2016,9,12,12,0,207.0,419.0,1.8,31.0,595.0,599.82,434.0
2016,9,12,12,15,371.5,367.5,1.75,31.0,682.0,723.42,520.51
2016,9,12,12,30,536.0,316.0,1.7,31.0,769.0,854.46,608.25
2016,9,12,12,45,421.0,353.5,1.7,31.0,707.0,796.84,567.36
2016,9,12,13,0,306.0,391.0,1.7,31.0,645.0,721.88,516.37
2016,9,12,13,15,544.5,277.5,1.7,31.0,719.0,863.47,616.44
2016,9,12,13,30,783.0,164.0,1.7,31.0,793.0,988.04,696.8
2016,9,12,13,45,771.0,164.0,1.7,31.0,768.5,981.28,691.98
2016,9,12,14,0,759.0,164.0,1.7,31.0,744.0,978.71,691.36
2016,9,12,14,15,425.0,246.5,1.7,30.5,569.0,726.23,527.14
2016,9,12,14,30,91.0,329.0,1.7,30.0,394.0,430.49,317.68
2016,9,12,14,45,75.5,304.5,1.75,30.0,356.5,389.47,290.33
2016,9,12,15,0,60.0,280.0,1.8,30.0,319.0,348.37,261.02
2016,9,12,15,15,356.0,209.0,1.8,29.5,415.0,581.56,439.47
2016,9,12,15,30,652.0,138.0,1.8,29.0,511.0,790.57,588.09
2016,9,12,15,45,509.5,160.5,1.8,29.0,436.5,663.68,500.14
2016,9,12,16,0,367.0,183.0,1.8,29.0,362.0,535.85,409.17
2016,9,12,16,15,336.5,170.0,1.65,28.5,320.5,484.31,373.4
2016,9,12,16,30,306.0,157.0,1.5,28.0,279.0,434.1,337.2
2016,9,12,16,45,366.0,129.0,1.4,28.0,254.0,446.66,347.9
2016,9,12,17,0,426.0,101.0,1.3,28.0,229.0,438.21,341.89
2016,9,12,17,15,362.0,87.0,1.15,27.0,180.5,360.41,282.07
2016,9,12,17,30,298.0,73.0,1.0,26.0,132.0,288.34,224.69
2016,9,12,17,45,214.5,54.5,0.9,25.5,90.0,206.65,157.54
2016,9,12,18,0,131.0,36.0,0.8,25.0,48.0,125.0,85.4
2016,9,12,18,15,65.5,18.0,0.85,24.5,24.0,43.79,0.0
2016,9,12,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,13,6,15,73.0,16.5,0.85,19.5,23.0,15.01,0.0
2016,9,13,6,30,146.0,33.0,1.0,20.0,46.0,25.79,14.26
2016,9,13,6,45,244.5,50.0,1.15,20.5,89.5,38.5,27.14
2016,9,13,7,0,343.0,67.0,1.3,21.0,133.0,50.79,38.29
2016,9,13,7,15,188.5,88.0,1.3,21.5,126.0,66.94,52.49
2016,9,13,7,30,34.0,109.0,1.3,22.0,119.0,86.91,69.65
2016,9,13,7,45,97.5,134.5,1.35,23.0,171.0,101.49,81.67
2016,9,13,8,0,161.0,160.0,1.4,24.0,223.0,129.48,95.58
2016,9,13,8,15,409.5,138.5,1.35,24.5,329.0,150.77,99.18
2016,9,13,8,30,658.0,117.0,1.3,25.0,435.0,210.23,135.15
2016,9,13,8,45,690.0,119.5,1.3,26.0,483.5,265.86,180.12
2016,9,13,9,0,722.0,122.0,1.3,27.0,532.0,324.91,228.41
2016,9,13,9,15,741.0,126.0,1.3,27.5,575.0,383.55,276.44
2016,9,13,9,30,760.0,130.0,1.3,28.0,618.0,443.44,323.99
2016,9,13,9,45,782.5,129.0,1.3,28.5,657.0,503.35,369.92
2016,9,13,10,0,805.0,128.0,1.3,29.0,696.0,561.75,413.22
2016,9,13,10,15,815.0,130.0,1.3,29.5,727.0,616.05,452.1
2016,9,13,10,30,825.0,132.0,1.3,30.0,758.0,669.4,488.99
2016,9,13,10,45,837.0,131.0,1.3,30.5,783.5,720.06,522.95
2016,9,13,11,0,849.0,130.0,1.3,31.0,809.0,769.34,554.68
2016,9,13,11,15,854.0,131.0,1.3,31.0,825.5,807.8,578.6
2016,9,13,11,30,859.0,132.0,1.3,31.0,842.0,848.49,603.83
2016,9,13,11,45,865.0,130.0,1.35,31.5,851.5,884.56,625.29
2016,9,13,12,0,871.0,128.0,1.4,32.0,861.0,917.83,644.88
2016,9,13,12,15,871.0,128.0,1.4,32.0,861.0,944.6,661.04
2016,9,13,12,30,871.0,128.0,1.4,32.0,861.0,967.97,675.18
2016,9,13,12,45,876.5,123.0,1.4,32.0,854.5,988.01,687.35
2016,9,13,13,0,882.0,118.0,1.4,32.0,848.0,1004.48,697.47
2016,9,13,13,15,878.5,117.0,1.4,32.0,832.0,1012.59,702.68
2016,9,13,13,30,875.0,116.0,1.4,32.0,816.0,1016.89,705.81
2016,9,13,13,45,870.0,114.0,1.4,32.0,792.5,1014.74,705.24
2016,9,13,14,0,865.0,112.0,1.4,32.0,769.0,1008.78,702.58
2016,9,13,14,15,856.0,110.0,1.35,32.0,738.0,995.06,694.59
2016,9,13,14,30,847.0,108.0,1.3,32.0,707.0,988.39,691.14
2016,9,13,14,45,835.0,105.5,1.3,32.0,669.5,963.88,677.56
2016,9,13,15,0,823.0,103.0,1.3,32.0,632.0,936.11,662.16
2016,9,13,15,15,806.0,100.5,1.3,31.5,589.0,900.55,643.13
2016,9,13,15,30,789.0,98.0,1.3,31.0,546.0,862.4,622.24
2016,9,13,15,45,766.0,94.0,1.35,31.0,498.0,814.79,594.19
2016,9,13,16,0,743.0,90.0,1.4,31.0,450.0,765.53,564.47
2016,9,13,16,15,712.5,85.5,1.3,30.5,399.5,712.69,531.2
2016,9,13,16,30,682.0,81.0,1.2,30.0,349.0,655.38,493.98
2016,9,13,16,45,639.5,75.0,1.15,29.5,296.5,587.53,448.49
2016,9,13,17,0,597.0,69.0,1.1,29.0,244.0,521.37,401.5
2016,9,13,17,15,532.0,60.5,1.0,28.0,193.0,439.99,340.77
2016,9,13,17,30,467.0,52.0,0.9,27.0,142.0,363.64,280.82
2016,9,13,17,45,366.5,40.5,0.85,26.0,97.0,270.85,205.53
2016,9,13,18,0,266.0,29.0,0.8,25.0,52.0,188.33,126.1
2016,9,13,18,15,133.0,14.5,0.85,24.5,26.0,68.59,0.0
2016,9,13,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,6,15,113.0,14.5,0.95,19.5,24.5,13.19,0.0
2016,9,14,6,30,226.0,29.0,1.1,20.0,49.0,22.77,11.62
2016,9,14,6,45,330.0,41.5,1.25,21.0,93.0,33.34,22.67
2016,9,14,7,0,434.0,54.0,1.4,22.0,137.0,42.39,30.91
2016,9,14,7,15,500.0,63.0,1.4,23.0,187.0,47.94,35.86
2016,9,14,7,30,566.0,72.0,1.4,24.0,237.0,53.3,40.41
2016,9,14,7,45,611.0,78.0,1.45,25.0,288.5,55.98,42.49
2016,9,14,8,0,656.0,84.0,1.5,26.0,340.0,91.78,51.23
2016,9,14,8,15,687.5,89.0,1.35,26.5,390.0,145.56,82.83
2016,9,14,8,30,719.0,94.0,1.2,27.0,440.0,203.16,126.15
2016,9,14,8,45,742.5,97.5,1.1,27.5,487.0,264.83,176.43
2016,9,14,9,0,766.0,101.0,1.0,28.0,534.0,324.56,225.75
2016,9,14,9,15,783.0,104.5,0.9,28.5,576.5,383.89,273.92
2016,9,14,9,30,800.0,108.0,0.8,29.0,619.0,444.13,320.97
2016,9,14,9,45,827.0,103.0,0.7,29.5,659.0,502.12,364.45
2016,9,14,10,0,854.0,98.0,0.6,30.0,699.0,561.55,406.95
2016,9,14,10,15,862.5,99.5,0.6,30.5,729.5,615.74,444.93
2016,9,14,10,30,871.0,101.0,0.6,31.0,760.0,668.65,480.65
2016,9,14,10,45,878.0,102.0,0.6,31.5,784.0,718.49,513.13
2016,9,14,11,0,885.0,103.0,0.6,32.0,808.0,766.42,541.96
2016,9,14,11,15,889.0,103.5,0.65,32.0,824.0,809.35,568.69
2016,9,14,11,30,893.0,104.0,0.7,32.0,840.0,849.67,593.67
2016,9,14,11,45,897.0,103.0,0.8,32.5,848.5,885.68,615.5
2016,9,14,12,0,901.0,102.0,0.9,33.0,857.0,918.67,635.43
2016,9,14,12,15,900.5,102.0,0.95,33.0,856.5,945.37,651.99
2016,9,14,12,30,900.0,102.0,1.0,33.0,856.0,968.53,666.55
2016,9,14,12,45,614.5,241.0,1.1,33.0,753.5,874.77,609.91
2016,9,14,13,0,329.0,380.0,1.2,33.0,651.0,733.86,515.77
2016,9,14,13,15,606.5,241.5,1.2,33.0,728.5,892.65,625.93
2016,9,14,13,30,884.0,103.0,1.2,33.0,806.0,1011.32,698.01
2016,9,14,13,45,877.5,101.5,1.3,33.0,782.0,1007.96,696.94
2016,9,14,14,0,871.0,100.0,1.4,33.0,758.0,1000.78,695.14
2016,9,14,14,15,862.0,98.5,1.4,33.0,727.0,987.34,688.13
2016,9,14,14,30,853.0,97.0,1.4,33.0,696.0,970.31,679.09
2016,9,14,14,45,840.5,95.0,1.4,33.0,659.0,945.8,665.54
2016,9,14,15,0,828.0,93.0,1.4,33.0,622.0,927.92,656.22
2016,9,14,15,15,435.0,160.0,1.4,32.5,436.5,617.5,454.77
2016,9,14,15,30,42.0,227.0,1.4,32.0,251.0,275.07,204.69
2016,9,14,15,45,395.5,154.5,1.45,32.0,346.0,554.85,419.25
2016,9,14,16,0,749.0,82.0,1.5,32.0,441.0,759.98,562.25
2016,9,14,16,15,719.0,78.0,1.45,31.5,391.0,703.56,524.45
2016,9,14,16,30,689.0,74.0,1.4,31.0,341.0,650.74,490.66
2016,9,14,16,45,643.0,69.0,1.4,30.5,289.0,581.43,444.23
2016,9,14,17,0,597.0,64.0,1.4,30.0,237.0,514.17,396.54
2016,9,14,17,15,531.5,56.5,1.3,29.0,186.5,433.92,336.22
2016,9,14,17,30,466.0,49.0,1.2,28.0,136.0,358.78,276.77
2016,9,14,17,45,359.0,38.0,1.15,27.0,92.0,263.52,199.1
2016,9,14,18,0,252.0,27.0,1.1,26.0,48.0,177.2,112.87
2016,9,14,18,15,126.0,13.5,1.25,25.5,24.0,64.51,0.0
2016,9,14,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,15,6,15,117.0,14.0,2.05,19.5,23.5,12.73,0.0
2016,9,15,6,30,234.0,28.0,2.3,20.0,47.0,23.09,11.47
2016,9,15,6,45,337.5,40.0,2.55,20.5,90.5,32.11,21.6
2016,9,15,7,0,441.0,52.0,2.8,21.0,134.0,40.77,29.61
2016,9,15,7,15,507.0,60.5,2.85,21.5,184.0,45.98,34.37
2016,9,15,7,30,573.0,69.0,2.9,22.0,234.0,51.02,38.78
2016,9,15,7,45,617.0,75.0,3.0,23.0,285.5,53.81,40.99
2016,9,15,8,0,661.0,81.0,3.1,24.0,337.0,90.25,50.2
2016,9,15,8,15,692.0,86.0,3.0,24.5,386.5,144.28,82.53
2016,9,15,8,30,723.0,91.0,2.9,25.0,436.0,202.06,126.88
2016,9,15,8,45,470.0,169.0,2.85,26.0,403.0,252.11,178.25
2016,9,15,9,0,217.0,247.0,2.8,27.0,370.0,272.28,202.58
2016,9,15,9,15,229.0,267.0,2.7,27.5,405.5,310.79,232.35
2016,9,15,9,30,241.0,287.0,2.6,28.0,441.0,350.78,262.68
2016,9,15,9,45,528.5,201.0,2.55,29.0,564.0,440.27,328.52
2016,9,15,10,0,816.0,115.0,2.5,30.0,687.0,557.04,414.23
2016,9,15,10,15,825.5,117.0,2.4,30.0,717.5,611.4,454.32
2016,9,15,10,30,835.0,119.0,2.3,30.0,748.0,664.72,492.7
2016,9,15,10,45,838.0,122.5,2.25,30.5,770.5,713.64,526.04
2016,9,15,11,0,841.0,126.0,2.2,31.0,793.0,760.46,556.49
2016,9,15,11,15,845.0,127.0,2.1,31.0,809.0,797.76,579.7
2016,9,15,11,30,849.0,128.0,2.0,31.0,825.0,837.12,604.0
2016,9,15,11,45,847.5,131.0,1.95,31.5,832.0,871.05,623.61
2016,9,15,12,0,846.0,134.0,1.9,32.0,839.0,910.38,646.44
2016,9,15,12,15,845.5,134.0,1.85,32.0,839.0,927.41,656.21
2016,9,15,12,30,845.0,134.0,1.8,32.0,839.0,959.57,675.69
2016,9,15,12,45,831.0,140.5,1.75,32.5,828.0,972.92,681.85
2016,9,15,13,0,817.0,147.0,1.7,33.0,817.0,982.3,685.82
2016,9,15,13,15,611.5,240.0,1.65,33.0,736.0,896.18,631.26
2016,9,15,13,30,406.0,333.0,1.6,33.0,655.0,775.98,550.25
2016,9,15,13,45,407.5,319.5,1.6,33.0,634.0,767.76,547.03
2016,9,15,14,0,409.0,306.0,1.6,33.0,613.0,774.12,551.94
2016,9,15,14,15,585.5,223.5,1.6,32.5,643.0,861.29,615.32
2016,9,15,14,30,762.0,141.0,1.6,32.0,673.0,940.73,667.78
2016,9,15,14,45,743.0,139.5,1.65,32.0,635.0,918.41,654.83
2016,9,15,15,0,724.0,138.0,1.7,32.0,597.0,886.75,636.96
2016,9,15,15,15,470.5,192.0,1.7,31.5,482.0,688.44,507.18
2016,9,15,15,30,217.0,246.0,1.7,31.0,367.0,475.48,356.53
2016,9,15,15,45,414.5,185.5,1.75,31.0,391.0,607.87,457.76
2016,9,15,16,0,612.0,125.0,1.8,31.0,415.0,699.0,524.94
2016,9,15,16,15,576.0,117.5,1.7,30.5,366.0,638.17,483.74
2016,9,15,16,30,540.0,110.0,1.6,30.0,317.0,577.71,442.36
2016,9,15,16,45,481.5,102.0,1.55,29.5,266.0,497.1,384.71
2016,9,15,17,0,423.0,94.0,1.5,29.0,215.0,426.22,331.95
2016,9,15,17,15,356.5,80.0,1.35,28.0,167.0,347.29,271.19
2016,9,15,17,30,290.0,66.0,1.2,27.0,119.0,274.47,212.72
2016,9,15,17,45,200.0,47.5,1.1,26.5,78.0,190.29,143.01
2016,9,15,18,0,110.0,29.0,1.0,26.0,37.0,101.82,58.71
2016,9,15,18,15,55.0,14.5,1.05,25.5,18.5,35.88,0.0
2016,9,15,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,16,6,15,37.0,15.0,1.7,18.5,18.0,13.64,0.0
2016,9,16,6,30,74.0,30.0,1.9,19.0,36.0,24.07,11.8
2016,9,16,6,45,156.0,51.5,2.1,19.5,76.5,40.43,28.71
2016,9,16,7,0,238.0,73.0,2.3,20.0,117.0,56.37,43.16
2016,9,16,7,15,302.0,89.0,2.3,20.5,163.5,66.06,51.91
2016,9,16,7,30,366.0,105.0,2.3,21.0,210.0,76.45,60.95
2016,9,16,7,45,419.5,116.0,2.3,21.5,259.5,82.77,66.23
2016,9,16,8,0,473.0,127.0,2.3,22.0,309.0,115.43,76.31
2016,9,16,8,15,509.5,136.5,2.2,22.5,357.5,162.32,105.28
2016,9,16,8,30,546.0,146.0,2.1,23.0,406.0,213.78,144.18
2016,9,16,8,45,581.0,150.5,2.05,24.0,452.5,266.98,187.03
2016,9,16,9,0,616.0,155.0,2.0,25.0,499.0,322.15,232.03
2016,9,16,9,15,636.5,160.5,1.9,25.5,540.5,376.55,276.62
2016,9,16,9,30,657.0,166.0,1.8,26.0,582.0,432.63,321.23
2016,9,16,9,45,686.5,163.0,1.75,26.5,621.0,487.0,363.34
2016,9,16,10,0,716.0,160.0,1.7,27.0,660.0,543.23,405.44
2016,9,16,10,15,727.5,163.0,1.6,27.0,690.0,595.67,443.93
2016,9,16,10,30,739.0,166.0,1.5,27.0,720.0,647.55,480.73
2016,9,16,10,45,751.5,165.0,1.45,27.5,744.0,695.49,513.14
2016,9,16,11,0,764.0,164.0,1.4,28.0,768.0,740.13,542.41
2016,9,16,11,15,769.0,165.5,1.3,28.5,783.5,781.44,567.83
2016,9,16,11,30,774.0,167.0,1.2,29.0,799.0,820.59,590.16
2016,9,16,11,45,512.0,285.5,1.2,29.5,705.5,743.56,533.95
2016,9,16,12,0,250.0,404.0,1.2,30.0,612.0,637.74,457.16
2016,9,16,12,15,239.5,406.0,1.2,30.0,605.0,629.79,452.89
2016,9,16,12,30,229.0,408.0,1.2,30.0,598.0,632.53,454.7
2016,9,16,12,45,258.5,397.5,1.2,30.0,610.0,674.76,483.62
2016,9,16,13,0,288.0,387.0,1.2,30.0,622.0,702.0,502.36
2016,9,16,13,15,326.5,369.5,1.2,30.0,631.0,729.7,521.87
2016,9,16,13,30,365.0,352.0,1.2,30.0,640.0,756.08,540.49
2016,9,16,13,45,349.5,342.5,1.25,30.0,611.5,735.29,527.67
2016,9,16,14,0,334.0,333.0,1.3,30.0,583.0,712.61,513.99
2016,9,16,14,15,413.5,289.5,1.3,30.0,585.5,761.76,549.69
2016,9,16,14,30,493.0,246.0,1.3,30.0,588.0,791.51,572.16
2016,9,16,14,45,361.5,265.0,1.35,30.0,509.0,661.85,484.76
2016,9,16,15,0,230.0,284.0,1.4,30.0,430.0,536.54,397.91
2016,9,16,15,15,341.5,239.5,1.45,29.5,438.0,604.45,451.52
2016,9,16,15,30,453.0,195.0,1.5,29.0,446.0,664.86,497.99
2016,9,16,15,45,549.5,152.0,1.55,29.0,429.0,687.15,517.13
2016,9,16,16,0,646.0,109.0,1.6,29.0,412.0,708.41,533.68
2016,9,16,16,15,611.5,102.5,1.55,28.5,363.0,648.95,494.29
2016,9,16,16,30,577.0,96.0,1.5,28.0,314.0,589.77,454.61
2016,9,16,16,45,526.5,88.5,1.5,28.0,264.0,518.47,403.11
2016,9,16,17,0,476.0,81.0,1.5,28.0,214.0,449.65,351.3
2016,9,16,17,15,406.0,69.5,1.3,27.0,166.0,364.51,285.52
2016,9,16,17,30,336.0,58.0,1.1,26.0,118.0,290.36,225.5
2016,9,16,17,45,240.0,42.0,0.95,25.5,77.5,203.72,153.05
2016,9,16,18,0,144.0,26.0,0.8,25.0,37.0,120.81,63.18
2016,9,16,18,15,72.0,13.0,0.85,24.5,18.5,41.39,0.0
2016,9,16,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,17,6,15,81.5,14.0,1.3,18.5,20.5,12.73,0.0
2016,9,17,6,30,163.0,28.0,1.4,19.0,41.0,21.97,9.78
2016,9,17,6,45,270.0,42.0,1.55,19.5,83.0,32.5,21.95
2016,9,17,7,0,377.0,56.0,1.7,20.0,125.0,42.74,31.4
2016,9,17,7,15,447.0,66.0,1.65,20.5,173.5,50.72,38.63
2016,9,17,7,30,517.0,76.0,1.6,21.0,222.0,56.79,43.95
2016,9,17,7,45,259.5,101.5,1.55,22.0,174.5,76.38,60.62
2016,9,17,8,0,2.0,127.0,1.5,23.0,127.0,106.79,82.12
2016,9,17,8,15,1.0,125.0,1.45,23.5,125.0,107.28,82.06
2016,9,17,8,30,0.0,123.0,1.4,24.0,123.0,106.76,81.23
2016,9,17,8,45,11.0,164.5,1.4,25.0,170.5,144.35,110.02
2016,9,17,9,0,22.0,206.0,1.4,26.0,218.0,183.77,139.64
2016,9,17,9,15,24.5,224.0,1.4,26.5,238.5,202.68,153.52
2016,9,17,9,30,27.0,242.0,1.4,27.0,259.0,222.03,167.65
2016,9,17,9,45,36.5,267.5,1.4,27.5,292.5,252.19,189.74
2016,9,17,10,0,46.0,293.0,1.4,28.0,326.0,284.38,213.05
2016,9,17,10,15,55.0,314.5,1.4,28.0,355.0,314.31,234.87
2016,9,17,10,30,64.0,336.0,1.4,28.0,384.0,345.57,257.49
2016,9,17,10,45,85.0,357.0,1.4,28.5,423.0,386.05,286.23
2016,9,17,11,0,106.0,378.0,1.4,29.0,462.0,428.83,316.16
2016,9,17,11,15,124.5,390.0,1.4,29.0,490.5,471.71,346.34
2016,9,17,11,30,143.0,402.0,1.4,29.0,519.0,508.61,372.09
2016,9,17,11,45,219.0,397.0,1.4,29.5,577.5,579.38,421.68
2016,9,17,12,0,295.0,392.0,1.4,30.0,636.0,666.52,480.64
2016,9,17,12,15,314.0,386.5,1.4,30.0,646.5,692.52,497.81
2016,9,17,12,30,333.0,381.0,1.4,30.0,657.0,717.91,515.05
2016,9,17,12,45,244.0,391.0,1.45,30.5,592.0,654.43,470.25
2016,9,17,13,0,155.0,401.0,1.5,31.0,527.0,570.48,411.69
2016,9,17,13,15,127.5,388.0,1.55,31.0,490.5,535.24,388.18
2016,9,17,13,30,100.0,375.0,1.6,31.0,454.0,480.7,350.73
2016,9,17,13,45,477.5,240.0,1.65,31.0,597.0,769.04,558.86
2016,9,17,14,0,855.0,105.0,1.7,31.0,740.0,988.84,700.99
2016,9,17,14,15,845.5,103.5,1.75,31.0,709.0,974.81,691.53
2016,9,17,14,30,836.0,102.0,1.8,31.0,678.0,957.27,682.55
2016,9,17,14,45,824.5,99.5,1.9,31.0,641.0,943.45,676.57
2016,9,17,15,0,813.0,97.0,2.0,31.0,604.0,916.01,661.79
2016,9,17,15,15,795.5,94.0,2.0,30.5,561.0,879.32,641.24
2016,9,17,15,30,778.0,91.0,2.0,30.0,518.0,840.13,618.81
2016,9,17,15,45,756.5,87.0,2.05,30.0,471.0,793.98,590.51
2016,9,17,16,0,735.0,83.0,2.1,30.0,424.0,746.18,560.5
2016,9,17,16,15,703.0,78.5,2.0,29.5,374.0,687.93,522.54
2016,9,17,16,30,671.0,74.0,1.9,29.0,324.0,633.94,486.58
2016,9,17,16,45,626.0,68.0,1.85,28.5,272.5,564.91,438.63
2016,9,17,17,0,581.0,62.0,1.8,28.0,221.0,497.94,389.26
2016,9,17,17,15,510.5,54.0,1.55,27.0,171.5,415.0,324.81
2016,9,17,17,30,440.0,46.0,1.3,26.0,122.0,337.81,261.96
2016,9,17,17,45,325.5,34.5,1.05,25.5,79.5,240.3,179.79
2016,9,17,18,0,211.0,23.0,0.8,25.0,37.0,146.65,64.28
2016,9,17,18,15,105.5,11.5,0.8,24.5,18.5,53.58,0.0
2016,9,17,18,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.05,20.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.0,20.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.05,19.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,6,15,56.5,13.0,0.6,19.5,17.0,11.82,0.0
2016,9,18,6,30,113.0,26.0,0.7,20.0,34.0,20.34,8.02
2016,9,18,6,45,183.0,43.5,0.8,20.5,70.0,33.52,22.67
2016,9,18,7,0,253.0,61.0,0.9,21.0,106.0,46.21,34.23
2016,9,18,7,15,301.5,76.0,0.8,21.5,147.5,56.47,43.41
2016,9,18,7,30,350.0,91.0,0.7,22.0,189.0,66.3,51.95
2016,9,18,7,45,374.0,108.5,0.6,23.0,232.5,77.36,61.15
2016,9,18,8,0,398.0,126.0,0.5,24.0,276.0,111.6,74.31
2016,9,18,8,15,385.5,149.5,0.55,24.5,312.0,158.43,105.95
2016,9,18,8,30,373.0,173.0,0.6,25.0,348.0,206.22,143.21
2016,9,18,8,45,401.0,187.5,0.7,26.0,393.5,251.3,178.14
2016,9,18,9,0,429.0,202.0,0.8,27.0,439.0,301.98,217.7
2016,9,18,9,15,404.5,227.5,0.9,27.5,465.5,345.42,252.77
2016,9,18,9,30,380.0,253.0,1.0,28.0,492.0,384.67,283.53
2016,9,18,9,45,391.5,267.5,1.15,28.5,526.5,429.67,317.46
2016,9,18,10,0,403.0,282.0,1.3,29.0,561.0,475.51,351.18
2016,9,18,10,15,387.0,301.5,1.4,29.0,579.0,510.0,376.48
2016,9,18,10,30,371.0,321.0,1.5,29.0,597.0,542.36,399.76
2016,9,18,10,45,256.0,352.0,1.65,29.5,545.5,513.99,378.23
2016,9,18,11,0,141.0,383.0,1.8,30.0,494.0,467.48,343.38
2016,9,18,11,15,161.0,392.0,1.85,30.0,521.0,502.92,369.05
2016,9,18,11,30,181.0,401.0,1.9,30.0,548.0,539.61,394.95
2016,9,18,11,45,197.0,404.0,1.95,30.5,565.0,567.92,414.07
2016,9,18,12,0,213.0,407.0,2.0,31.0,582.0,596.54,433.3
2016,9,18,12,15,136.0,390.5,2.05,31.0,502.5,519.46,378.6
2016,9,18,12,30,59.0,374.0,2.1,31.0,423.0,422.34,309.07
2016,9,18,12,45,66.5,375.5,2.15,31.0,430.0,435.58,319.43
2016,9,18,13,0,74.0,377.0,2.2,31.0,437.0,448.93,329.38
2016,9,18,13,15,79.5,372.0,2.2,31.0,435.0,453.23,332.86
2016,9,18,13,30,85.0,367.0,2.2,31.0,433.0,457.3,336.28
2016,9,18,13,45,89.0,352.0,2.2,31.0,419.5,448.34,330.61
2016,9,18,14,0,93.0,337.0,2.2,31.0,406.0,438.82,324.64
2016,9,18,14,15,199.5,320.5,2.2,30.5,460.0,547.88,406.51
2016,9,18,14,30,306.0,304.0,2.2,30.0,514.0,654.51,484.29
2016,9,18,14,45,157.5,252.0,2.2,30.0,360.0,429.39,322.94
2016,9,18,15,0,9.0,200.0,2.2,30.0,206.0,196.37,146.93
2016,9,18,15,15,7.5,186.5,2.1,29.5,191.0,182.29,137.34
2016,9,18,15,30,6.0,173.0,2.0,29.0,176.0,168.28,127.17
2016,9,18,15,45,7.0,164.0,1.9,29.0,167.5,161.39,122.28
2016,9,18,16,0,8.0,155.0,1.8,29.0,159.0,154.67,117.48
2016,9,18,16,15,4.0,137.5,1.6,28.5,139.5,134.63,102.18
2016,9,18,16,30,0.0,120.0,1.4,28.0,120.0,114.88,86.9
2016,9,18,16,45,0.0,100.5,1.2,27.5,100.5,96.05,72.21
2016,9,18,17,0,0.0,81.0,1.0,27.0,81.0,77.08,57.08
2016,9,18,17,15,0.0,62.5,0.9,26.5,62.5,59.07,42.42
2016,9,18,17,30,0.0,44.0,0.8,26.0,44.0,40.72,27.22
2016,9,18,17,45,0.0,28.0,0.75,25.5,28.0,24.88,13.79
2016,9,18,18,0,0.0,12.0,0.7,25.0,12.0,10.55,0.0
2016,9,18,18,15,0.0,6.0,0.7,25.0,6.0,5.46,0.0
2016,9,18,18,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,6,15,6.5,12.0,0.8,21.0,12.5,10.91,0.0
2016,9,19,6,30,13.0,24.0,1.0,21.0,25.0,20.58,7.41
2016,9,19,6,45,47.5,44.0,1.25,21.5,51.5,35.79,24.37
2016,9,19,7,0,82.0,64.0,1.5,22.0,78.0,51.12,38.22
2016,9,19,7,15,101.0,86.0,1.4,22.0,109.5,67.36,52.64
2016,9,19,7,30,120.0,108.0,1.3,22.0,141.0,83.16,66.41
2016,9,19,7,45,68.0,121.0,1.25,22.5,140.5,96.17,77.35
2016,9,19,8,0,16.0,134.0,1.2,23.0,140.0,112.52,86.3
2016,9,19,8,15,12.5,147.0,1.1,23.0,152.0,125.53,96.38
2016,9,19,8,30,9.0,160.0,1.0,23.0,164.0,137.95,106.06
2016,9,19,8,45,4.5,101.0,0.95,23.5,103.0,90.08,67.51
2016,9,19,9,0,0.0,42.0,0.9,24.0,42.0,37.1,24.67
2016,9,19,9,15,0.0,54.0,0.85,24.0,54.0,47.75,33.26
2016,9,19,9,30,0.0,66.0,0.8,24.0,66.0,58.43,41.75
2016,9,19,9,45,3.0,131.0,0.8,24.5,133.0,117.32,88.24
2016,9,19,10,0,6.0,196.0,0.8,25.0,200.0,176.45,133.53
2016,9,19,10,15,7.5,203.5,0.8,25.0,209.0,184.94,139.6
2016,9,19,10,30,9.0,211.0,0.8,25.0,218.0,193.6,146.0
2016,9,19,10,45,18.0,257.0,0.8,25.0,271.0,242.44,182.78
2016,9,19,11,0,27.0,303.0,0.8,25.0,324.0,299.95,225.16
2016,9,19,11,15,60.0,345.0,0.85,25.0,393.5,369.78,276.45
2016,9,19,11,30,93.0,387.0,0.9,25.0,463.0,443.58,329.51
2016,9,19,11,45,196.0,387.5,0.95,25.5,548.0,551.15,406.35
2016,9,19,12,0,299.0,388.0,1.0,26.0,633.0,667.19,486.05
2016,9,19,12,15,283.0,391.5,1.0,26.0,623.0,670.16,486.58
2016,9,19,12,30,267.0,395.0,1.0,26.0,613.0,671.11,486.96
2016,9,19,12,45,313.0,378.0,1.05,26.0,631.0,708.3,513.88
2016,9,19,13,0,359.0,361.0,1.1,26.0,649.0,745.11,540.08
2016,9,19,13,15,452.0,317.0,1.2,26.0,672.5,814.09,589.07
2016,9,19,13,30,545.0,273.0,1.3,26.0,696.0,867.83,627.75
2016,9,19,13,45,685.5,191.5,1.4,26.0,706.0,931.88,673.02
2016,9,19,14,0,826.0,110.0,1.5,26.0,716.0,975.01,702.06
2016,9,19,14,15,596.5,198.0,1.6,26.0,626.0,850.18,623.3
2016,9,19,14,30,367.0,286.0,1.7,26.0,536.0,693.99,515.8
2016,9,19,14,45,571.5,194.5,1.85,26.0,558.0,803.91,600.15
2016,9,19,15,0,776.0,103.0,2.0,26.0,580.0,886.15,657.2
2016,9,19,15,15,757.5,100.0,2.05,26.0,537.5,849.23,633.86
2016,9,19,15,30,739.0,97.0,2.1,26.0,495.0,809.98,609.81
2016,9,19,15,45,705.0,95.5,2.2,26.0,447.0,761.66,579.42
2016,9,19,16,0,671.0,94.0,2.3,26.0,399.0,708.32,544.75
2016,9,19,16,15,636.0,88.5,2.25,25.5,350.0,648.9,504.91
2016,9,19,16,30,601.0,83.0,2.2,25.0,301.0,589.83,464.1
2016,9,19,16,45,543.5,77.5,2.15,24.5,250.5,515.29,409.53
2016,9,19,17,0,486.0,72.0,2.1,24.0,200.0,443.84,354.33
2016,9,19,17,15,411.5,61.5,1.9,23.5,152.5,359.9,286.69
2016,9,19,17,30,337.0,51.0,1.7,23.0,105.0,280.87,220.58
2016,9,19,17,45,229.5,36.0,1.55,23.0,66.5,190.35,141.59
2016,9,19,18,0,122.0,21.0,1.4,23.0,28.0,98.87,9.25
2016,9,19,18,15,61.0,10.5,1.5,22.5,14.0,34.26,0.0
2016,9,19,18,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
