Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,20,6,15,0.0,6.0,2.7,17.5,6.0,5.46,0.0
2016,9,20,6,30,0.0,12.0,2.8,18.0,12.0,10.55,0.67
2016,9,20,6,45,0.0,26.5,2.9,18.5,26.5,23.36,14.12
2016,9,20,7,0,0.0,41.0,3.0,19.0,41.0,36.04,25.64
2016,9,20,7,15,0.0,57.5,3.15,19.5,57.5,49.96,38.07
2016,9,20,7,30,0.0,74.0,3.3,20.0,74.0,63.74,50.17
2016,9,20,7,45,0.0,90.5,3.45,20.5,90.5,77.39,61.91
2016,9,20,8,0,0.0,107.0,3.6,21.0,107.0,91.48,70.43
2016,9,20,8,15,28.5,148.0,3.7,21.5,161.5,125.03,96.24
2016,9,20,8,30,57.0,189.0,3.8,22.0,216.0,165.61,127.26
2016,9,20,8,45,169.0,210.0,3.9,22.5,300.5,215.1,162.52
2016,9,20,9,0,281.0,231.0,4.0,23.0,385.0,280.5,211.71
2016,9,20,9,15,142.0,204.5,4.0,23.5,283.0,229.8,175.91
2016,9,20,9,30,3.0,178.0,4.0,24.0,181.0,157.45,120.52
2016,9,20,9,45,75.0,251.0,4.05,24.5,303.0,257.59,198.24
2016,9,20,10,0,147.0,324.0,4.1,25.0,425.0,370.17,283.67
2016,9,20,10,15,153.0,334.5,4.1,25.5,444.0,395.85,302.28
2016,9,20,10,30,159.0,345.0,4.1,26.0,463.0,421.89,321.17
2016,9,20,10,45,167.5,362.5,4.1,26.5,490.0,456.46,346.06
2016,9,20,11,0,176.0,380.0,4.1,27.0,517.0,491.79,371.14
2016,9,20,11,15,90.5,277.0,4.1,27.0,348.0,337.86,256.52
2016,9,20,11,30,5.0,174.0,4.1,27.0,179.0,160.16,119.79
2016,9,20,11,45,48.5,283.0,4.15,27.0,323.0,309.35,234.78
2016,9,20,12,0,92.0,392.0,4.2,27.0,467.0,461.55,347.72
2016,9,20,12,15,51.5,315.5,4.25,27.0,358.0,351.75,265.71
2016,9,20,12,30,11.0,239.0,4.3,27.0,249.0,228.72,172.34
2016,9,20,12,45,160.0,306.0,4.35,27.5,434.5,468.94,356.43
2016,9,20,13,0,309.0,373.0,4.4,28.0,620.0,709.4,529.77
2016,9,20,13,15,180.5,356.0,4.4,27.5,500.0,554.27,417.02
2016,9,20,13,30,52.0,339.0,4.4,27.0,380.0,394.25,297.84
2016,9,20,13,45,82.0,342.5,4.4,27.0,404.5,431.65,327.46
2016,9,20,14,0,112.0,346.0,4.4,27.0,429.0,469.24,356.51
2016,9,20,14,15,180.5,328.0,4.35,26.5,453.5,538.49,410.66
2016,9,20,14,30,249.0,310.0,4.3,26.0,478.0,587.09,449.58
2016,9,20,14,45,501.0,210.5,4.25,26.0,524.0,753.5,577.22
2016,9,20,15,0,753.0,111.0,4.2,26.0,570.0,872.8,663.19
2016,9,20,15,15,376.5,110.5,4.1,26.0,340.0,500.0,393.34
2016,9,20,15,30,0.0,110.0,4.0,26.0,110.0,99.1,73.94
2016,9,20,15,45,331.0,102.5,3.95,26.0,251.5,431.83,345.53
2016,9,20,16,0,662.0,95.0,3.9,26.0,393.0,701.06,548.82
2016,9,20,16,15,626.0,89.5,3.75,25.5,344.0,641.15,505.33
2016,9,20,16,30,590.0,84.0,3.6,25.0,295.0,581.7,462.94
2016,9,20,16,45,541.5,76.0,3.5,25.0,245.5,511.12,409.28
2016,9,20,17,0,493.0,68.0,3.4,25.0,196.0,443.08,355.11
2016,9,20,17,15,416.0,58.0,3.1,24.5,148.5,358.07,285.77
2016,9,20,17,30,339.0,48.0,2.8,24.0,101.0,277.62,217.83
2016,9,20,17,45,169.5,36.5,2.5,23.5,63.0,160.8,117.63
2016,9,20,18,0,0.0,25.0,2.2,23.0,25.0,29.26,0.0
2016,9,20,18,15,0.0,12.5,2.15,22.5,12.5,11.37,0.0
2016,9,20,18,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,21,6,15,2.0,11.0,3.3,19.0,11.0,10.01,0.0
2016,9,21,6,30,4.0,22.0,3.4,19.0,22.0,19.04,4.74
2016,9,21,6,45,43.0,42.0,3.5,19.5,49.0,34.23,23.08
2016,9,21,7,0,82.0,62.0,3.6,20.0,76.0,49.61,37.15
2016,9,21,7,15,101.5,83.5,3.75,20.0,107.0,65.56,51.49
2016,9,21,7,30,121.0,105.0,3.9,20.0,138.0,81.09,65.21
2016,9,21,7,45,132.0,128.0,4.1,20.5,171.0,97.05,78.89
2016,9,21,8,0,143.0,151.0,4.3,21.0,204.0,123.43,92.49
2016,9,21,8,15,111.5,172.0,4.55,21.0,217.0,148.87,112.33
2016,9,21,8,30,80.0,193.0,4.8,21.0,230.0,172.79,132.75
2016,9,21,8,45,43.0,184.0,5.05,21.5,204.5,165.75,128.29
2016,9,21,9,0,6.0,175.0,5.3,22.0,179.0,153.5,119.18
2016,9,21,9,15,3.0,150.5,5.4,22.0,152.5,133.07,102.57
2016,9,21,9,30,0.0,126.0,5.5,22.0,126.0,111.26,84.84
2016,9,21,9,45,1.0,147.0,5.6,22.5,147.5,130.35,99.76
2016,9,21,10,0,2.0,168.0,5.7,23.0,169.0,149.75,114.77
2016,9,21,10,15,1.0,141.0,5.7,23.0,141.5,125.72,95.47
2016,9,21,10,30,0.0,114.0,5.7,23.0,114.0,101.26,75.85
2016,9,21,10,45,8.5,190.5,5.75,23.5,197.0,175.93,134.81
2016,9,21,11,0,17.0,267.0,5.8,24.0,280.0,252.77,194.27
2016,9,21,11,15,18.5,271.0,5.7,24.0,285.5,259.3,199.07
2016,9,21,11,30,20.0,275.0,5.6,24.0,291.0,265.9,204.07
2016,9,21,11,45,10.0,174.0,5.6,24.0,182.0,164.95,125.53
2016,9,21,12,0,0.0,73.0,5.6,24.0,73.0,64.84,46.25
2016,9,21,12,15,15.0,198.0,5.55,24.0,210.0,193.03,147.83
2016,9,21,12,30,30.0,323.0,5.5,24.0,347.0,343.11,263.36
2016,9,21,12,45,36.5,332.0,5.45,24.0,361.0,361.91,277.6
2016,9,21,13,0,43.0,341.0,5.4,24.0,375.0,381.16,292.45
2016,9,21,13,15,22.5,248.5,5.35,24.0,266.0,265.57,204.09
2016,9,21,13,30,2.0,156.0,5.3,24.0,157.0,143.1,108.36
2016,9,21,13,45,54.5,249.5,5.25,24.0,289.0,302.15,234.51
2016,9,21,14,0,107.0,343.0,5.2,24.0,421.0,461.33,356.61
2016,9,21,14,15,80.5,316.0,5.05,24.0,373.0,406.95,314.82
2016,9,21,14,30,54.0,289.0,4.9,24.0,325.0,352.33,273.03
2016,9,21,14,45,157.0,278.0,4.8,24.0,375.0,460.57,359.59
2016,9,21,15,0,260.0,267.0,4.7,24.0,425.0,564.7,440.78
2016,9,21,15,15,243.5,248.0,4.5,23.5,387.0,524.05,411.2
2016,9,21,15,30,227.0,229.0,4.3,23.0,349.0,465.7,368.7
2016,9,21,15,45,113.5,125.0,4.15,23.0,185.0,236.53,189.47
2016,9,21,16,0,0.0,21.0,4.0,23.0,21.0,18.5,9.63
2016,9,21,16,15,0.0,18.0,3.8,23.0,18.0,15.84,7.51
2016,9,21,16,30,0.0,15.0,3.6,23.0,15.0,13.19,5.34
2016,9,21,16,45,0.0,12.5,3.4,23.0,12.5,10.98,3.51
2016,9,21,17,0,0.0,10.0,3.2,23.0,10.0,8.78,1.66
2016,9,21,17,15,0.0,7.5,3.0,22.5,7.5,6.58,0.0
2016,9,21,17,30,0.0,5.0,2.8,22.0,5.0,4.38,0.0
2016,9,21,17,45,0.0,3.0,2.6,22.0,3.0,2.63,0.0
2016,9,21,18,0,0.0,1.0,2.4,22.0,1.0,0.87,0.0
2016,9,21,18,15,0.0,0.5,2.35,21.5,0.5,0.45,0.0
2016,9,21,18,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.85,19.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,6,15,0.0,2.0,2.8,19.0,2.0,1.82,0.0
2016,9,22,6,30,0.0,4.0,2.9,19.0,4.0,3.5,0.0
2016,9,22,6,45,0.0,9.5,3.05,19.5,9.5,8.34,1.33
2016,9,22,7,0,0.0,15.0,3.2,20.0,15.0,13.18,5.75
2016,9,22,7,15,0.0,21.0,3.35,20.0,21.0,18.46,10.52
2016,9,22,7,30,0.0,27.0,3.5,20.0,27.0,23.76,15.24
2016,9,22,7,45,0.0,33.5,3.65,20.5,33.5,29.51,20.25
2016,9,22,8,0,0.0,40.0,3.8,21.0,40.0,35.27,23.88
2016,9,22,8,15,0.0,46.5,3.8,21.5,46.5,41.03,28.53
2016,9,22,8,30,0.0,53.0,3.8,22.0,53.0,46.8,33.13
2016,9,22,8,45,0.0,59.0,3.8,22.5,59.0,52.14,37.31
2016,9,22,9,0,0.0,65.0,3.8,23.0,65.0,57.49,41.45
2016,9,22,9,15,0.0,94.0,3.75,23.5,94.0,83.25,62.05
2016,9,22,9,30,0.0,123.0,3.7,24.0,123.0,108.65,82.04
2016,9,22,9,45,0.5,141.5,3.65,24.5,142.0,125.31,94.85
2016,9,22,10,0,1.0,160.0,3.6,25.0,161.0,142.18,107.71
2016,9,22,10,15,4.0,179.5,3.55,25.5,182.5,161.69,122.53
2016,9,22,10,30,7.0,199.0,3.5,26.0,204.0,181.73,137.64
2016,9,22,10,45,8.0,204.5,3.45,26.5,210.5,188.24,142.2
2016,9,22,11,0,9.0,210.0,3.4,27.0,217.0,194.86,146.85
2016,9,22,11,15,8.5,210.0,3.4,27.0,216.5,195.36,147.1
2016,9,22,11,30,8.0,210.0,3.4,27.0,216.0,195.76,147.31
2016,9,22,11,45,4.0,170.5,3.4,27.5,173.5,156.6,116.87
2016,9,22,12,0,0.0,131.0,3.4,28.0,131.0,117.17,86.14
2016,9,22,12,15,0.0,131.0,3.35,28.0,131.0,117.26,86.25
2016,9,22,12,30,0.0,131.0,3.3,28.0,131.0,117.35,86.33
2016,9,22,12,45,0.0,103.5,3.3,28.0,103.5,92.24,66.87
2016,9,22,13,0,0.0,76.0,3.3,28.0,76.0,67.49,47.6
2016,9,22,13,15,0.0,87.0,3.25,28.0,87.0,77.27,55.32
2016,9,22,13,30,0.0,98.0,3.2,28.0,98.0,87.18,63.12
2016,9,22,13,45,0.0,90.5,3.2,28.0,90.5,80.35,57.85
2016,9,22,14,0,0.0,83.0,3.2,28.0,83.0,73.64,52.68
2016,9,22,14,15,37.0,190.5,3.2,27.5,215.5,224.42,171.61
2016,9,22,14,30,74.0,298.0,3.2,27.0,348.0,383.1,292.63
2016,9,22,14,45,410.0,205.0,3.2,27.0,454.0,658.34,503.94
2016,9,22,15,0,746.0,112.0,3.2,27.0,560.0,865.43,651.58
2016,9,22,15,15,424.5,170.5,3.15,26.5,422.0,618.06,476.26
2016,9,22,15,30,103.0,229.0,3.1,26.0,284.0,337.54,262.22
2016,9,22,15,45,366.5,165.5,3.1,26.0,331.5,540.36,424.11
2016,9,22,16,0,630.0,102.0,3.1,26.0,379.0,680.95,531.11
2016,9,22,16,15,592.0,95.5,2.95,25.5,330.0,619.31,486.96
2016,9,22,16,30,554.0,89.0,2.8,25.0,281.0,558.34,443.34
2016,9,22,16,45,485.5,83.0,2.7,25.0,231.0,477.15,380.8
2016,9,22,17,0,417.0,77.0,2.6,25.0,181.0,397.26,317.3
2016,9,22,17,15,339.5,64.0,2.4,24.5,135.0,314.01,249.37
2016,9,22,17,30,262.0,51.0,2.2,24.0,89.0,238.41,185.33
2016,9,22,17,45,131.0,34.0,2.0,23.5,53.0,127.52,88.85
2016,9,22,18,0,0.0,17.0,1.8,23.0,17.0,15.46,0.0
2016,9,22,18,15,0.0,8.5,1.85,22.5,8.5,0.0,0.0
2016,9,22,18,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,23,6,15,103.0,10.0,1.75,18.5,16.5,9.1,0.0
2016,9,23,6,30,206.0,20.0,1.9,19.0,33.0,16.36,1.0
2016,9,23,6,45,325.0,31.0,2.05,19.5,74.0,24.79,15.05
2016,9,23,7,0,444.0,42.0,2.2,20.0,115.0,32.92,22.77
2016,9,23,7,15,515.0,49.5,2.15,20.5,164.0,37.69,27.23
2016,9,23,7,30,586.0,57.0,2.1,21.0,213.0,42.35,31.38
2016,9,23,7,45,293.0,53.5,2.1,22.0,131.5,36.55,26.24
2016,9,23,8,0,0.0,50.0,2.1,23.0,50.0,44.12,31.0
2016,9,23,8,15,0.0,85.5,2.1,23.5,85.5,75.15,56.26
2016,9,23,8,30,0.0,121.0,2.1,24.0,121.0,105.03,80.07
2016,9,23,8,45,103.0,178.5,2.1,24.5,234.0,175.3,131.96
2016,9,23,9,0,206.0,236.0,2.1,25.0,347.0,262.78,197.44
2016,9,23,9,15,133.5,249.5,2.1,25.5,324.0,263.93,200.04
2016,9,23,9,30,61.0,263.0,2.1,26.0,301.0,254.94,193.81
2016,9,23,9,45,32.5,223.5,2.1,26.5,244.0,213.58,161.97
2016,9,23,10,0,4.0,184.0,2.1,27.0,187.0,164.97,124.13
2016,9,23,10,15,32.5,253.5,2.1,27.0,277.5,247.84,187.6
2016,9,23,10,30,61.0,323.0,2.1,27.0,368.0,333.77,251.67
2016,9,23,10,45,193.0,335.5,2.1,27.5,483.0,450.64,338.44
2016,9,23,11,0,325.0,348.0,2.1,28.0,598.0,581.96,432.5
2016,9,23,11,15,201.0,359.0,2.1,28.0,514.5,505.11,375.41
2016,9,23,11,30,77.0,370.0,2.1,28.0,431.0,415.31,308.64
2016,9,23,11,45,139.0,383.5,2.1,28.5,494.5,500.07,370.41
2016,9,23,12,0,201.0,397.0,2.1,29.0,558.0,578.25,425.35
2016,9,23,12,15,545.5,247.5,2.1,29.0,684.5,778.69,571.1
2016,9,23,12,30,890.0,98.0,2.1,29.0,811.0,953.29,686.03
2016,9,23,12,45,608.0,229.5,2.1,29.5,714.5,857.62,620.64
2016,9,23,13,0,326.0,361.0,2.1,30.0,618.0,714.16,517.93
2016,9,23,13,15,603.0,227.5,2.05,30.0,689.5,874.22,633.02
2016,9,23,13,30,880.0,94.0,2.0,30.0,761.0,992.59,707.99
2016,9,23,13,45,876.0,92.0,2.0,30.5,737.5,990.23,704.68
2016,9,23,14,0,872.0,90.0,2.0,31.0,714.0,984.05,700.42
2016,9,23,14,15,597.0,189.0,1.95,30.5,607.5,839.11,609.29
2016,9,23,14,30,322.0,288.0,1.9,30.0,501.0,652.53,480.55
2016,9,23,14,45,577.5,184.5,1.9,30.0,539.0,796.15,587.19
2016,9,23,15,0,833.0,81.0,1.9,30.0,577.0,899.53,655.59
2016,9,23,15,15,816.5,78.5,1.9,30.0,534.0,863.8,632.89
2016,9,23,15,30,800.0,76.0,1.9,30.0,491.0,834.44,615.62
2016,9,23,15,45,778.5,72.5,1.9,30.0,444.5,788.03,586.6
2016,9,23,16,0,757.0,69.0,1.9,30.0,398.0,739.99,556.03
2016,9,23,16,15,724.5,65.0,1.7,29.5,348.0,681.24,516.84
2016,9,23,16,30,692.0,61.0,1.5,29.0,298.0,622.44,476.54
2016,9,23,16,45,646.5,55.5,1.35,28.5,247.0,552.84,427.27
2016,9,23,17,0,601.0,50.0,1.2,28.0,196.0,489.57,379.72
2016,9,23,17,15,524.0,42.5,1.1,27.0,147.0,403.29,312.47
2016,9,23,17,30,447.0,35.0,1.0,26.0,98.0,323.85,246.87
2016,9,23,17,45,314.5,24.0,0.95,25.0,59.0,219.47,149.0
2016,9,23,18,0,182.0,13.0,0.9,24.0,20.0,93.92,0.0
2016,9,23,18,15,91.0,6.5,0.9,23.5,10.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,24,6,15,120.5,9.5,1.35,17.5,16.5,8.64,0.0
2016,9,24,6,30,241.0,19.0,1.6,18.0,33.0,15.55,0.0
2016,9,24,6,45,361.0,29.5,1.85,19.0,75.5,23.61,14.02
2016,9,24,7,0,481.0,40.0,2.1,20.0,118.0,31.4,21.43
2016,9,24,7,15,551.5,47.0,1.95,20.5,168.5,35.87,25.63
2016,9,24,7,30,622.0,54.0,1.8,21.0,219.0,40.24,29.55
2016,9,24,7,45,667.5,59.0,1.65,22.0,270.5,46.82,35.16
2016,9,24,8,0,713.0,64.0,1.5,23.0,322.0,88.17,46.12
2016,9,24,8,15,744.0,68.0,1.45,24.0,372.0,144.31,80.31
2016,9,24,8,30,775.0,72.0,1.4,25.0,422.0,204.09,126.38
2016,9,24,8,45,797.5,75.0,1.35,26.5,469.0,264.25,176.17
2016,9,24,9,0,820.0,78.0,1.3,28.0,516.0,326.4,227.63
2016,9,24,9,15,836.0,80.0,1.2,28.5,558.0,389.29,279.29
2016,9,24,9,30,852.0,82.0,1.1,29.0,600.0,449.68,327.25
2016,9,24,9,45,866.5,82.5,1.0,30.0,637.5,508.18,371.08
2016,9,24,10,0,881.0,83.0,0.9,31.0,675.0,566.41,412.48
2016,9,24,10,15,889.0,84.5,0.8,31.0,704.5,621.18,451.17
2016,9,24,10,30,897.0,86.0,0.7,31.0,734.0,674.48,487.23
2016,9,24,10,45,902.0,87.5,0.6,31.5,756.5,723.99,518.11
2016,9,24,11,0,907.0,89.0,0.5,32.0,779.0,771.28,544.6
2016,9,24,11,15,910.5,89.5,0.5,32.0,794.0,813.94,570.26
2016,9,24,11,30,914.0,90.0,0.5,32.0,809.0,853.82,593.98
2016,9,24,11,45,914.0,91.0,0.5,32.5,816.0,888.27,612.96
2016,9,24,12,0,914.0,92.0,0.5,33.0,823.0,919.38,629.81
2016,9,24,12,15,913.5,92.0,0.5,33.0,821.5,945.51,644.92
2016,9,24,12,30,913.0,92.0,0.5,33.0,820.0,968.02,657.97
2016,9,24,12,45,900.5,97.0,0.55,33.5,808.5,980.83,665.15
2016,9,24,13,0,888.0,102.0,0.6,34.0,797.0,989.6,670.2
2016,9,24,13,15,883.0,101.0,0.6,34.0,779.5,995.11,673.83
2016,9,24,13,30,878.0,100.0,0.6,34.0,762.0,996.75,675.39
2016,9,24,13,45,612.0,205.5,0.6,34.0,659.5,871.53,601.33
2016,9,24,14,0,346.0,311.0,0.6,34.0,557.0,701.34,491.06
2016,9,24,14,15,593.0,203.5,0.55,33.5,602.0,850.03,594.22
2016,9,24,14,30,840.0,96.0,0.5,33.0,647.0,948.0,653.42
2016,9,24,14,45,823.5,94.5,0.45,33.0,608.5,929.77,641.43
2016,9,24,15,0,807.0,93.0,0.4,33.0,570.0,898.36,623.24
2016,9,24,15,15,788.0,90.0,0.3,33.0,526.5,860.03,600.0
2016,9,24,15,30,769.0,87.0,0.2,33.0,483.0,819.34,575.37
2016,9,24,15,45,737.0,85.5,0.15,33.0,434.5,767.14,544.13
2016,9,24,16,0,705.0,84.0,0.1,33.0,386.0,718.71,514.88
2016,9,24,16,15,668.0,78.5,0.15,32.5,336.0,656.53,477.81
2016,9,24,16,30,631.0,73.0,0.2,32.0,286.0,594.87,439.61
2016,9,24,16,45,569.5,67.5,0.3,31.5,235.0,516.78,388.1
2016,9,24,17,0,508.0,62.0,0.4,31.0,184.0,442.25,335.0
2016,9,24,17,15,426.0,52.0,0.5,30.0,136.5,354.1,269.05
2016,9,24,17,30,344.0,42.0,0.6,29.0,89.0,273.07,204.34
2016,9,24,17,45,216.0,27.5,0.7,28.0,52.0,169.74,108.09
2016,9,24,18,0,88.0,13.0,0.8,27.0,15.0,51.33,0.0
2016,9,24,18,15,44.0,6.5,0.8,26.5,7.5,0.0,0.0
2016,9,24,18,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,25,6,15,51.0,10.5,1.7,18.5,13.0,9.55,0.0
2016,9,25,6,30,102.0,21.0,1.9,19.0,26.0,16.54,0.0
2016,9,25,6,45,197.5,38.5,2.15,19.5,64.5,29.94,19.11
2016,9,25,7,0,293.0,56.0,2.4,20.0,103.0,42.91,31.26
2016,9,25,7,15,366.5,68.5,2.4,20.5,149.5,51.58,39.22
2016,9,25,7,30,440.0,81.0,2.4,21.0,196.0,59.98,46.66
2016,9,25,7,45,220.0,61.5,2.4,21.5,119.0,43.71,32.51
2016,9,25,8,0,0.0,42.0,2.4,22.0,42.0,37.03,25.26
2016,9,25,8,15,0.0,59.5,2.2,22.5,59.5,52.56,37.95
2016,9,25,8,30,0.0,77.0,2.0,23.0,77.0,68.12,50.47
2016,9,25,8,45,0.0,99.5,1.85,24.0,99.5,87.63,65.85
2016,9,25,9,0,0.0,122.0,1.7,25.0,122.0,107.15,80.91
2016,9,25,9,15,0.0,126.5,1.5,25.5,126.5,111.4,83.81
2016,9,25,9,30,0.0,131.0,1.3,26.0,131.0,115.62,86.68
2016,9,25,9,45,0.0,116.5,1.15,26.5,116.5,103.16,76.49
2016,9,25,10,0,0.0,102.0,1.0,27.0,102.0,90.46,66.23
2016,9,25,10,15,0.0,110.0,0.8,27.0,110.0,97.62,71.68
2016,9,25,10,30,0.0,118.0,0.6,27.0,118.0,104.84,77.1
2016,9,25,10,45,0.0,113.5,0.45,27.5,113.5,100.9,73.72
2016,9,25,11,0,0.0,109.0,0.3,28.0,109.0,96.94,70.37
2016,9,25,11,15,3.0,151.5,0.25,28.0,154.0,137.78,101.6
2016,9,25,11,30,6.0,194.0,0.2,28.0,199.0,179.51,132.75
2016,9,25,11,45,7.5,204.5,0.15,28.5,211.0,191.14,140.77
2016,9,25,12,0,9.0,215.0,0.1,29.0,223.0,202.97,149.04
2016,9,25,12,15,5.5,187.0,0.15,29.0,192.0,174.18,127.71
2016,9,25,12,30,2.0,159.0,0.2,29.0,161.0,145.15,106.17
2016,9,25,12,45,11.5,223.0,0.25,29.5,232.5,215.16,158.51
2016,9,25,13,0,21.0,287.0,0.3,30.0,304.0,288.07,211.05
2016,9,25,13,15,28.5,297.0,0.3,30.0,319.0,324.12,236.62
2016,9,25,13,30,36.0,307.0,0.3,30.0,334.0,345.22,251.74
2016,9,25,13,45,28.5,283.0,0.3,30.0,304.0,313.91,229.54
2016,9,25,14,0,21.0,259.0,0.3,30.0,274.0,265.4,195.09
2016,9,25,14,15,17.5,241.5,0.25,29.5,253.5,245.26,181.22
2016,9,25,14,30,14.0,224.0,0.2,29.0,233.0,225.04,166.96
2016,9,25,14,45,7.0,170.5,0.2,29.0,175.0,164.46,122.03
2016,9,25,15,0,0.0,117.0,0.2,29.0,117.0,105.4,77.24
2016,9,25,15,15,0.0,120.0,0.3,29.0,120.0,108.76,80.35
2016,9,25,15,30,0.0,123.0,0.4,29.0,123.0,112.46,83.52
2016,9,25,15,45,0.0,93.0,0.55,29.0,93.0,83.25,60.93
2016,9,25,16,0,0.0,63.0,0.7,29.0,63.0,55.67,39.26
2016,9,25,16,15,0.0,54.5,0.8,28.5,54.5,48.12,33.43
2016,9,25,16,30,0.0,46.0,0.9,28.0,46.0,40.57,27.47
2016,9,25,16,45,171.5,65.0,1.05,27.5,105.0,207.02,164.96
2016,9,25,17,0,343.0,84.0,1.2,27.0,164.0,356.2,280.36
2016,9,25,17,15,268.0,67.0,1.15,26.0,119.5,273.85,213.44
2016,9,25,17,30,193.0,50.0,1.1,25.0,75.0,188.63,143.29
2016,9,25,17,45,110.5,29.5,1.1,24.5,42.5,108.58,64.3
2016,9,25,18,0,28.0,9.0,1.1,24.0,10.0,20.7,0.0
2016,9,25,18,15,14.0,4.5,1.25,23.5,5.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,26,6,15,18.5,9.0,2.1,18.0,9.5,8.19,0.0
2016,9,26,6,30,37.0,18.0,2.2,18.0,19.0,15.28,0.0
2016,9,26,6,45,103.0,41.0,2.3,18.0,55.0,32.44,21.16
2016,9,26,7,0,169.0,64.0,2.4,18.0,91.0,49.57,37.22
2016,9,26,7,15,233.5,83.5,2.45,18.5,135.5,63.8,50.14
2016,9,26,7,30,298.0,103.0,2.5,19.0,180.0,77.62,62.39
2016,9,26,7,45,149.0,94.5,2.6,19.5,133.0,71.11,56.69
2016,9,26,8,0,0.0,86.0,2.7,20.0,86.0,74.79,56.95
2016,9,26,8,15,0.0,93.0,2.75,20.5,93.0,81.26,62.02
2016,9,26,8,30,0.0,100.0,2.8,21.0,100.0,87.64,66.93
2016,9,26,8,45,0.0,112.5,2.85,21.5,112.5,98.63,75.52
2016,9,26,9,0,0.0,125.0,2.9,22.0,125.0,109.7,84.07
2016,9,26,9,15,0.0,110.0,2.95,22.0,110.0,97.14,73.67
2016,9,26,9,30,0.0,95.0,3.0,22.0,95.0,84.18,63.03
2016,9,26,9,45,0.0,101.0,3.05,22.5,101.0,89.52,67.04
2016,9,26,10,0,0.0,107.0,3.1,23.0,107.0,94.89,71.05
2016,9,26,10,15,1.5,139.5,3.1,23.5,140.5,124.75,94.49
2016,9,26,10,30,3.0,172.0,3.1,24.0,174.0,155.09,117.98
2016,9,26,10,45,6.0,196.5,3.1,24.5,201.5,179.81,136.86
2016,9,26,11,0,9.0,221.0,3.1,25.0,229.0,205.15,156.02
2016,9,26,11,15,13.0,246.0,3.1,25.5,256.5,232.36,176.46
2016,9,26,11,30,17.0,271.0,3.1,26.0,284.0,260.31,197.25
2016,9,26,11,45,66.0,328.5,3.1,26.5,380.5,371.24,281.03
2016,9,26,12,0,115.0,386.0,3.1,27.0,477.0,478.72,359.59
2016,9,26,12,15,61.0,293.0,3.1,27.0,341.5,339.3,256.27
2016,9,26,12,30,7.0,200.0,3.1,27.0,206.0,188.36,141.39
2016,9,26,12,45,76.0,289.5,3.1,27.0,348.5,356.89,271.17
2016,9,26,13,0,145.0,379.0,3.1,27.0,491.0,541.46,406.41
2016,9,26,13,15,179.0,369.0,3.1,27.0,504.0,569.81,427.23
2016,9,26,13,30,213.0,359.0,3.1,27.0,517.0,597.75,448.54
2016,9,26,13,45,187.0,347.5,3.1,27.0,483.0,563.44,423.95
2016,9,26,14,0,161.0,336.0,3.1,27.0,449.0,528.13,398.77
2016,9,26,14,15,90.5,287.0,3.1,27.0,350.0,385.66,293.84
2016,9,26,14,30,20.0,238.0,3.1,27.0,251.0,245.84,187.22
2016,9,26,14,45,99.0,250.5,3.1,27.0,309.0,355.77,274.37
2016,9,26,15,0,178.0,263.0,3.1,27.0,367.0,465.59,358.71
2016,9,26,15,15,171.0,242.0,3.05,26.5,335.5,433.56,335.96
2016,9,26,15,30,164.0,221.0,3.0,26.0,304.0,401.02,313.13
2016,9,26,15,45,82.0,166.0,2.95,26.0,207.5,244.5,191.95
2016,9,26,16,0,0.0,111.0,2.9,26.0,111.0,102.65,77.61
2016,9,26,16,15,0.0,95.5,2.65,25.5,95.5,87.89,66.21
2016,9,26,16,30,0.0,80.0,2.4,25.0,80.0,73.09,54.44
2016,9,26,16,45,0.0,65.0,2.15,24.5,65.0,58.78,42.84
2016,9,26,17,0,0.0,50.0,1.9,24.0,50.0,44.39,30.96
2016,9,26,17,15,0.0,36.0,1.8,23.5,36.0,31.75,20.34
2016,9,26,17,30,0.0,22.0,1.7,23.0,22.0,19.37,9.82
2016,9,26,17,45,0.0,12.0,1.6,22.5,12.0,10.55,0.58
2016,9,26,18,0,0.0,2.0,1.5,22.0,2.0,1.82,0.0
2016,9,26,18,15,0.0,1.0,1.6,21.5,1.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,1.5,1.55,20.0,1.5,1.36,0.0
2016,9,27,6,30,0.0,3.0,1.5,20.0,3.0,2.63,0.0
2016,9,27,6,45,0.0,9.5,1.45,20.0,9.5,8.34,1.16
2016,9,27,7,0,0.0,16.0,1.4,20.0,16.0,14.06,6.46
2016,9,27,7,15,0.0,25.0,1.35,20.0,25.0,22.0,13.59
2016,9,27,7,30,0.0,34.0,1.3,20.0,34.0,29.95,20.68
2016,9,27,7,45,0.0,43.0,1.3,20.0,43.0,37.92,27.7
2016,9,27,8,0,0.0,52.0,1.3,20.0,52.0,45.9,32.93
2016,9,27,8,15,33.5,117.0,1.25,20.0,132.0,102.74,78.36
2016,9,27,8,30,67.0,182.0,1.2,20.0,212.0,162.73,125.2
2016,9,27,8,45,33.5,151.0,1.15,20.5,166.0,137.77,106.03
2016,9,27,9,0,0.0,120.0,1.1,21.0,120.0,105.44,80.72
2016,9,27,9,15,17.5,179.5,1.1,21.0,190.0,163.25,126.44
2016,9,27,9,30,35.0,239.0,1.1,21.0,260.0,224.26,173.68
2016,9,27,9,45,20.5,215.5,1.15,21.5,228.0,199.81,154.04
2016,9,27,10,0,6.0,192.0,1.2,22.0,196.0,173.28,132.92
2016,9,27,10,15,3.0,164.5,1.2,22.0,166.5,147.91,112.91
2016,9,27,10,30,0.0,137.0,1.2,22.0,137.0,121.82,92.22
2016,9,27,10,45,12.0,211.5,1.2,22.5,221.0,197.65,151.36
2016,9,27,11,0,24.0,286.0,1.2,23.0,305.0,276.25,210.63
2016,9,27,11,15,47.5,322.5,1.2,23.5,359.5,340.91,258.37
2016,9,27,11,30,71.0,359.0,1.2,24.0,414.0,401.08,301.85
2016,9,27,11,45,48.0,330.0,1.25,24.5,367.5,357.64,268.91
2016,9,27,12,0,25.0,301.0,1.3,25.0,321.0,299.33,225.26
2016,9,27,12,15,24.5,301.0,1.3,25.0,320.5,300.73,226.59
2016,9,27,12,30,24.0,301.0,1.3,25.0,320.0,302.03,227.6
2016,9,27,12,45,323.5,272.0,1.3,25.5,521.0,606.97,455.22
2016,9,27,13,0,623.0,243.0,1.3,26.0,722.0,898.01,651.63
2016,9,27,13,15,477.5,288.0,1.3,26.0,650.5,808.91,587.53
2016,9,27,13,30,332.0,333.0,1.3,26.0,579.0,704.84,516.35
2016,9,27,13,45,312.5,325.0,1.3,26.0,550.0,681.25,501.81
2016,9,27,14,0,293.0,317.0,1.3,26.0,521.0,656.06,485.32
2016,9,27,14,15,440.0,261.0,1.2,26.0,551.5,755.58,556.88
2016,9,27,14,30,587.0,205.0,1.1,26.0,582.0,833.5,611.21
2016,9,27,14,45,445.0,225.0,1.05,26.0,500.5,713.38,528.13
2016,9,27,15,0,303.0,245.0,1.0,26.0,419.0,579.77,435.23
2016,9,27,15,15,327.0,219.5,0.9,26.0,394.5,567.05,428.91
2016,9,27,15,30,351.0,194.0,0.8,26.0,370.0,551.35,419.26
2016,9,27,15,45,255.0,184.0,0.75,26.0,305.0,448.83,344.63
2016,9,27,16,0,159.0,174.0,0.7,26.0,240.0,336.33,260.88
2016,9,27,16,15,132.0,156.0,0.65,25.5,206.0,290.98,227.58
2016,9,27,16,30,105.0,138.0,0.6,25.0,172.0,247.59,194.38
2016,9,27,16,45,82.0,114.0,0.6,24.5,137.5,188.46,148.2
2016,9,27,17,0,59.0,90.0,0.6,24.0,103.0,143.76,112.09
2016,9,27,17,15,35.5,65.5,0.6,23.5,72.5,99.19,75.16
2016,9,27,17,30,12.0,41.0,0.6,23.0,42.0,55.1,38.08
2016,9,27,17,45,6.0,20.5,0.65,22.5,21.0,22.25,5.56
2016,9,27,18,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,6,15,31.5,8.5,1.25,16.0,10.0,7.73,0.0
2016,9,28,6,30,63.0,17.0,1.3,16.0,20.0,13.96,0.0
2016,9,28,6,45,156.5,36.5,1.4,16.5,57.0,28.42,17.65
2016,9,28,7,0,250.0,56.0,1.5,17.0,94.0,42.97,31.61
2016,9,28,7,15,323.0,71.0,1.25,17.5,140.0,53.53,41.36
2016,9,28,7,30,396.0,86.0,1.0,18.0,186.0,63.71,50.49
2016,9,28,7,45,223.5,111.0,0.8,19.0,170.0,82.69,66.83
2016,9,28,8,0,51.0,136.0,0.6,20.0,154.0,111.74,85.63
2016,9,28,8,15,60.5,158.5,0.6,20.5,183.0,136.34,104.0
2016,9,28,8,30,70.0,181.0,0.6,21.0,212.0,162.6,124.03
2016,9,28,8,45,127.0,205.5,0.65,22.0,269.5,202.86,153.3
2016,9,28,9,0,184.0,230.0,0.7,23.0,327.0,252.49,190.13
2016,9,28,9,15,206.5,249.0,0.9,23.5,365.5,292.18,220.81
2016,9,28,9,30,229.0,268.0,1.1,24.0,404.0,334.61,253.38
2016,9,28,9,45,299.0,271.5,1.35,25.0,461.0,392.39,296.55
2016,9,28,10,0,369.0,275.0,1.6,26.0,518.0,455.48,343.18
2016,9,28,10,15,266.0,307.5,1.7,26.0,487.0,447.74,337.41
2016,9,28,10,30,163.0,340.0,1.8,26.0,456.0,423.44,318.94
2016,9,28,10,45,192.0,350.0,1.9,26.5,491.0,465.6,349.73
2016,9,28,11,0,221.0,360.0,2.0,27.0,526.0,510.04,381.44
2016,9,28,11,15,229.0,367.0,2.1,27.0,541.0,537.06,400.9
2016,9,28,11,30,237.0,374.0,2.2,27.0,556.0,564.05,420.35
2016,9,28,11,45,221.5,379.5,2.35,27.5,551.5,569.23,423.23
2016,9,28,12,0,206.0,385.0,2.5,28.0,547.0,572.67,424.97
2016,9,28,12,15,147.0,378.5,2.5,28.0,494.0,522.05,387.9
2016,9,28,12,30,88.0,372.0,2.5,28.0,441.0,452.25,336.93
2016,9,28,12,45,101.5,371.0,2.55,28.0,450.0,469.25,350.24
2016,9,28,13,0,115.0,370.0,2.6,28.0,459.0,486.38,363.26
2016,9,28,13,15,57.5,194.0,2.55,28.0,238.5,244.76,185.51
2016,9,28,13,30,0.0,18.0,2.5,28.0,18.0,15.92,6.99
2016,9,28,13,45,147.5,166.0,2.5,28.0,268.0,336.01,259.6
2016,9,28,14,0,295.0,314.0,2.5,28.0,518.0,654.76,490.47
2016,9,28,14,15,359.0,283.0,2.4,27.5,519.5,683.42,511.73
2016,9,28,14,30,423.0,252.0,2.3,27.0,521.0,726.36,544.43
2016,9,28,14,45,244.5,249.0,2.25,27.0,402.5,530.94,403.55
2016,9,28,15,0,66.0,246.0,2.2,27.0,284.0,322.49,246.79
2016,9,28,15,15,63.5,226.5,2.05,26.5,260.5,299.29,231.04
2016,9,28,15,30,61.0,207.0,1.9,26.0,237.0,275.93,214.23
2016,9,28,15,45,30.5,117.0,1.8,26.0,132.0,142.84,110.39
2016,9,28,16,0,0.0,27.0,1.7,26.0,27.0,23.78,13.84
2016,9,28,16,15,0.0,23.5,1.55,25.5,23.5,20.69,11.42
2016,9,28,16,30,0.0,20.0,1.4,25.0,20.0,17.59,8.92
2016,9,28,16,45,0.0,15.5,1.25,24.5,15.5,13.62,5.65
2016,9,28,17,0,0.0,11.0,1.1,24.0,11.0,9.66,2.34
2016,9,28,17,15,0.0,7.5,1.05,23.5,7.5,6.58,0.0
2016,9,28,17,30,0.0,4.0,1.0,23.0,4.0,3.5,0.0
2016,9,28,17,45,0.0,2.0,1.0,23.0,2.0,1.75,0.0
2016,9,28,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,6,15,53.5,8.5,1.35,19.0,10.5,7.73,0.0
2016,9,29,6,30,107.0,17.0,1.6,19.0,21.0,13.43,0.0
2016,9,29,6,45,213.5,33.0,1.85,19.5,59.0,25.79,15.06
2016,9,29,7,0,320.0,49.0,2.1,20.0,97.0,37.78,26.7
2016,9,29,7,15,397.0,61.0,2.25,20.0,144.0,46.28,34.61
2016,9,29,7,30,474.0,73.0,2.4,20.0,191.0,56.03,43.39
2016,9,29,7,45,523.0,82.0,2.55,20.5,240.0,61.01,47.72
2016,9,29,8,0,572.0,91.0,2.7,21.0,289.0,100.16,60.24
2016,9,29,8,15,402.5,135.0,2.8,21.5,285.0,153.84,103.67
2016,9,29,8,30,233.0,179.0,2.9,22.0,281.0,188.29,138.27
2016,9,29,8,45,294.5,191.0,3.05,22.5,334.5,232.84,172.51
2016,9,29,9,0,356.0,203.0,3.2,23.0,388.0,284.86,213.55
2016,9,29,9,15,328.5,228.5,3.2,23.5,410.0,322.09,244.76
2016,9,29,9,30,301.0,254.0,3.2,24.0,432.0,356.19,272.38
2016,9,29,9,45,249.0,280.0,3.2,24.5,433.5,375.61,287.8
2016,9,29,10,0,197.0,306.0,3.2,25.0,435.0,385.36,294.94
2016,9,29,10,15,198.0,321.5,3.2,25.0,456.0,414.97,317.36
2016,9,29,10,30,199.0,337.0,3.2,25.0,477.0,444.5,339.33
2016,9,29,10,45,133.0,337.5,3.2,25.5,432.5,413.03,314.32
2016,9,29,11,0,67.0,338.0,3.2,26.0,388.0,366.29,277.73
2016,9,29,11,15,36.5,263.0,3.2,26.0,290.0,275.04,208.98
2016,9,29,11,30,6.0,188.0,3.2,26.0,192.0,174.16,131.29
2016,9,29,11,45,5.0,182.0,3.2,26.0,185.5,168.29,126.86
2016,9,29,12,0,4.0,176.0,3.2,26.0,179.0,162.29,122.17
2016,9,29,12,15,129.5,275.0,3.25,26.0,375.5,398.08,304.89
2016,9,29,12,30,255.0,374.0,3.3,26.0,572.0,642.2,482.82
2016,9,29,12,45,265.0,366.5,3.35,26.5,570.0,653.73,489.42
2016,9,29,13,0,275.0,359.0,3.4,27.0,568.0,664.11,496.61
2016,9,29,13,15,222.5,356.5,3.35,26.5,523.5,599.83,451.29
2016,9,29,13,30,170.0,354.0,3.3,26.0,479.0,550.73,416.18
2016,9,29,13,45,279.5,320.5,3.3,26.0,516.5,643.74,486.96
2016,9,29,14,0,389.0,287.0,3.3,26.0,554.0,716.54,541.92
2016,9,29,14,15,196.0,232.5,3.15,26.0,367.0,464.04,356.57
2016,9,29,14,30,3.0,178.0,3.0,26.0,180.0,167.88,127.19
2016,9,29,14,45,47.0,214.5,2.95,26.0,241.0,264.89,204.93
2016,9,29,15,0,91.0,251.0,2.9,26.0,302.0,352.74,273.46
2016,9,29,15,15,134.0,232.0,2.8,25.5,301.0,388.46,302.78
2016,9,29,15,30,177.0,213.0,2.7,25.0,300.0,403.73,316.96
2016,9,29,15,45,353.0,168.0,2.65,25.0,318.0,512.57,404.42
2016,9,29,16,0,529.0,123.0,2.6,25.0,336.0,608.68,479.45
2016,9,29,16,15,484.5,113.0,2.4,24.5,288.0,542.75,430.16
2016,9,29,16,30,440.0,103.0,2.2,24.0,240.0,478.74,381.86
2016,9,29,16,45,369.5,91.5,2.0,24.0,192.0,397.19,317.41
2016,9,29,17,0,299.0,80.0,1.8,24.0,144.0,321.26,255.43
2016,9,29,17,15,220.0,61.5,1.7,23.5,101.5,226.61,177.81
2016,9,29,17,30,141.0,43.0,1.6,23.0,59.0,152.07,112.93
2016,9,29,17,45,70.5,21.5,1.5,22.5,29.5,72.08,7.87
2016,9,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
