Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,6,15,28.0,7.5,1.55,19.0,8.5,0.0,0.0
2016,9,30,6,30,56.0,15.0,1.8,19.0,17.0,13.64,0.0
2016,9,30,6,45,151.5,34.0,2.05,19.5,53.0,26.52,15.4
2016,9,30,7,0,247.0,53.0,2.3,20.0,89.0,40.75,29.18
2016,9,30,7,15,321.5,67.5,2.35,20.5,134.5,51.01,38.59
2016,9,30,7,30,396.0,82.0,2.4,21.0,180.0,60.91,47.42
2016,9,30,7,45,198.0,75.0,2.45,21.5,124.0,57.84,44.77
2016,9,30,8,0,0.0,68.0,2.5,22.0,68.0,60.06,44.36
2016,9,30,8,15,42.0,124.5,2.6,22.5,142.5,109.43,82.76
2016,9,30,8,30,84.0,181.0,2.7,23.0,217.0,165.29,125.56
2016,9,30,8,45,42.0,151.0,2.85,23.5,169.0,140.04,106.77
2016,9,30,9,0,0.0,121.0,3.0,24.0,121.0,106.29,80.69
2016,9,30,9,15,76.5,195.0,3.05,24.0,240.0,198.54,152.58
2016,9,30,9,30,153.0,269.0,3.1,24.0,359.0,303.08,233.09
2016,9,30,9,45,163.0,287.0,3.15,24.5,388.5,336.81,258.57
2016,9,30,10,0,173.0,305.0,3.2,25.0,418.0,371.71,284.75
2016,9,30,10,15,490.0,214.5,3.2,25.0,554.0,503.66,386.98
2016,9,30,10,30,807.0,124.0,3.2,25.0,690.0,655.89,502.19
2016,9,30,10,45,565.5,229.5,3.25,25.5,632.0,628.3,477.92
2016,9,30,11,0,324.0,335.0,3.3,26.0,574.0,571.9,432.45
2016,9,30,11,15,334.5,334.5,3.3,26.0,586.0,598.5,452.29
2016,9,30,11,30,345.0,334.0,3.3,26.0,598.0,624.64,471.23
2016,9,30,11,45,603.5,225.0,3.3,26.5,691.0,769.59,578.41
2016,9,30,12,0,862.0,116.0,3.3,27.0,784.0,896.2,664.49
2016,9,30,12,15,862.5,116.0,3.25,27.0,783.5,921.7,680.23
2016,9,30,12,30,863.0,116.0,3.2,27.0,783.0,943.83,694.53
2016,9,30,12,45,863.5,114.5,3.2,27.0,774.5,960.87,705.89
2016,9,30,13,0,864.0,113.0,3.2,27.0,766.0,974.3,715.04
2016,9,30,13,15,539.0,230.5,3.15,27.0,634.5,806.37,600.88
2016,9,30,13,30,214.0,348.0,3.1,27.0,503.0,587.74,440.82
2016,9,30,13,45,532.0,225.5,3.05,27.0,593.0,804.61,603.46
2016,9,30,14,0,850.0,103.0,3.0,27.0,683.0,970.62,715.83
2016,9,30,14,15,839.0,101.0,2.9,27.0,651.0,964.02,710.48
2016,9,30,14,30,828.0,99.0,2.8,27.0,619.0,943.48,697.56
2016,9,30,14,45,818.0,94.5,2.75,27.0,581.5,917.46,681.6
2016,9,30,15,0,808.0,90.0,2.7,27.0,544.0,888.23,663.52
2016,9,30,15,15,788.0,87.0,2.55,26.5,500.0,848.74,638.93
2016,9,30,15,30,768.0,84.0,2.4,26.0,456.0,806.97,612.55
2016,9,30,15,45,736.5,81.0,2.3,26.0,407.5,753.39,576.66
2016,9,30,16,0,705.0,78.0,2.2,26.0,359.0,703.64,542.88
2016,9,30,16,15,665.0,73.0,1.95,25.5,309.0,639.99,498.31
2016,9,30,16,30,625.0,68.0,1.7,25.0,259.0,577.16,452.99
2016,9,30,16,45,556.0,62.0,1.45,24.5,208.0,494.13,390.17
2016,9,30,17,0,487.0,56.0,1.2,24.0,157.0,415.41,327.26
2016,9,30,17,15,392.0,45.0,1.1,23.5,111.0,320.5,249.81
2016,9,30,17,30,297.0,34.0,1.0,23.0,65.0,234.58,173.21
2016,9,30,17,45,148.5,17.0,0.9,22.5,32.5,112.3,0.0
2016,9,30,18,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,6,15,89.5,7.5,0.8,14.5,10.5,0.0,0.0
2016,10,1,6,30,179.0,15.0,0.8,15.0,21.0,13.64,0.0
2016,10,1,6,45,314.0,27.0,0.85,15.5,62.0,21.96,11.84
2016,10,1,7,0,449.0,39.0,0.9,16.0,103.0,31.17,21.42
2016,10,1,7,15,527.0,47.0,0.8,16.5,153.0,36.47,26.53
2016,10,1,7,30,605.0,55.0,0.7,17.0,203.0,41.65,31.31
2016,10,1,7,45,656.0,60.5,0.6,17.5,255.0,44.59,33.92
2016,10,1,8,0,707.0,66.0,0.5,18.0,307.0,92.31,50.09
2016,10,1,8,15,741.0,70.5,0.9,19.0,357.5,148.85,85.69
2016,10,1,8,30,775.0,75.0,1.3,20.0,408.0,209.41,133.48
2016,10,1,8,45,799.5,78.0,1.7,21.0,455.5,270.0,185.35
2016,10,1,9,0,824.0,81.0,2.1,22.0,503.0,332.78,239.7
2016,10,1,9,15,841.0,83.5,2.2,22.0,545.5,394.21,293.08
2016,10,1,9,30,858.0,86.0,2.3,22.0,588.0,457.47,346.54
2016,10,1,9,45,870.5,88.5,2.4,22.5,624.5,516.97,394.97
2016,10,1,10,0,883.0,91.0,2.5,23.0,661.0,575.99,441.41
2016,10,1,10,15,891.5,92.5,2.5,23.0,691.0,630.9,483.91
2016,10,1,10,30,900.0,94.0,2.5,23.0,721.0,684.35,524.12
2016,10,1,10,45,906.0,95.0,2.5,23.5,743.5,733.87,559.39
2016,10,1,11,0,912.0,96.0,2.5,24.0,766.0,781.2,590.34
2016,10,1,11,15,915.5,96.5,2.45,24.0,780.5,823.65,618.25
2016,10,1,11,30,919.0,97.0,2.4,24.0,795.0,863.29,643.97
2016,10,1,11,45,920.5,97.5,2.4,24.5,801.5,898.22,665.46
2016,10,1,12,0,922.0,98.0,2.4,25.0,808.0,929.87,684.64
2016,10,1,12,15,921.0,98.0,2.35,25.0,806.0,955.26,700.53
2016,10,1,12,30,920.0,98.0,2.3,25.0,804.0,976.97,714.07
2016,10,1,12,45,916.5,97.5,2.3,25.0,793.5,991.98,723.87
2016,10,1,13,0,913.0,97.0,2.3,25.0,783.0,1003.09,731.34
2016,10,1,13,15,907.5,96.0,2.3,25.0,764.5,1007.73,734.84
2016,10,1,13,30,902.0,95.0,2.3,25.0,746.0,1008.41,736.02
2016,10,1,13,45,891.5,95.0,2.35,25.5,719.0,1001.41,731.54
2016,10,1,14,0,881.0,95.0,2.4,26.0,692.0,990.6,724.82
2016,10,1,14,15,641.5,171.5,2.35,25.5,595.0,858.21,639.43
2016,10,1,14,30,402.0,248.0,2.3,25.0,498.0,682.97,517.64
2016,10,1,14,45,396.0,232.5,2.25,25.0,466.0,655.76,500.82
2016,10,1,15,0,390.0,217.0,2.2,25.0,434.0,626.86,481.55
2016,10,1,15,15,585.5,150.0,2.1,25.0,445.5,743.23,568.8
2016,10,1,15,30,781.0,83.0,2.0,25.0,457.0,815.83,619.13
2016,10,1,15,45,751.0,79.5,1.9,25.0,408.5,762.53,582.49
2016,10,1,16,0,721.0,76.0,1.8,25.0,360.0,708.18,545.6
2016,10,1,16,15,681.0,70.5,1.55,24.0,309.0,647.93,504.4
2016,10,1,16,30,641.0,65.0,1.3,23.0,258.0,583.89,458.88
2016,10,1,16,45,579.5,58.0,1.1,22.5,207.0,504.28,398.9
2016,10,1,17,0,518.0,51.0,0.9,22.0,156.0,428.52,338.14
2016,10,1,17,15,422.5,40.5,0.9,21.5,109.5,332.82,260.03
2016,10,1,17,30,327.0,30.0,0.9,21.0,63.0,246.53,180.58
2016,10,1,17,45,163.5,15.0,0.95,20.5,31.5,115.47,0.0
2016,10,1,18,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,7.5,1.3,12.5,7.5,0.0,0.0
2016,10,2,6,30,0.0,15.0,1.5,13.0,15.0,13.64,0.0
2016,10,2,6,45,112.5,31.0,1.75,13.5,47.0,24.96,14.01
2016,10,2,7,0,225.0,47.0,2.0,14.0,79.0,36.13,25.84
2016,10,2,7,15,266.0,65.0,1.9,14.5,118.0,49.05,37.81
2016,10,2,7,30,307.0,83.0,1.8,15.0,157.0,61.45,49.05
2016,10,2,7,45,341.5,97.5,1.75,16.0,198.0,70.74,57.18
2016,10,2,8,0,376.0,112.0,1.7,17.0,239.0,104.85,71.02
2016,10,2,8,15,559.5,95.5,1.65,18.0,317.5,144.1,90.17
2016,10,2,8,30,743.0,79.0,1.6,19.0,396.0,207.25,133.82
2016,10,2,8,45,766.0,83.0,1.55,20.0,442.0,266.35,184.25
2016,10,2,9,0,789.0,87.0,1.5,21.0,488.0,327.52,236.63
2016,10,2,9,15,647.0,140.5,1.4,21.5,488.0,371.07,277.25
2016,10,2,9,30,505.0,194.0,1.3,22.0,488.0,396.58,300.63
2016,10,2,9,45,547.5,193.0,1.25,22.5,530.0,450.33,342.19
2016,10,2,10,0,590.0,192.0,1.2,23.0,572.0,510.5,387.07
2016,10,2,10,15,734.0,143.5,1.1,23.5,637.5,587.36,443.37
2016,10,2,10,30,878.0,95.0,1.0,24.0,703.0,670.9,502.71
2016,10,2,10,45,883.5,96.0,0.95,24.5,725.0,718.97,534.63
2016,10,2,11,0,889.0,97.0,0.9,25.0,747.0,764.86,562.73
2016,10,2,11,15,892.5,98.0,0.8,25.0,761.5,806.82,587.82
2016,10,2,11,30,896.0,99.0,0.7,25.0,776.0,846.06,610.61
2016,10,2,11,45,897.5,99.0,0.65,25.0,782.0,879.62,630.26
2016,10,2,12,0,899.0,99.0,0.6,25.0,788.0,909.96,647.76
2016,10,2,12,15,898.0,99.0,0.55,25.0,786.0,934.67,661.65
2016,10,2,12,30,897.0,99.0,0.5,25.0,784.0,955.79,673.35
2016,10,2,12,45,892.0,99.5,0.45,25.5,773.0,970.0,679.56
2016,10,2,13,0,887.0,100.0,0.4,26.0,762.0,980.37,683.61
2016,10,2,13,15,881.5,99.0,0.4,26.0,744.0,984.71,686.64
2016,10,2,13,30,876.0,98.0,0.4,26.0,726.0,985.21,687.61
2016,10,2,13,45,600.5,197.0,0.4,26.0,620.5,846.5,602.84
2016,10,2,14,0,325.0,296.0,0.4,26.0,515.0,663.87,480.73
2016,10,2,14,15,218.0,289.5,0.45,26.0,433.5,534.52,394.74
2016,10,2,14,30,111.0,283.0,0.5,26.0,352.0,406.79,304.56
2016,10,2,14,45,456.5,185.5,0.55,26.0,441.0,676.49,504.57
2016,10,2,15,0,802.0,88.0,0.6,26.0,530.0,877.44,637.18
2016,10,2,15,15,781.0,85.0,0.65,25.5,486.5,837.12,612.16
2016,10,2,15,30,760.0,82.0,0.7,25.0,443.0,794.63,588.59
2016,10,2,15,45,727.0,79.0,0.75,25.0,394.5,740.07,555.02
2016,10,2,16,0,694.0,76.0,0.8,25.0,346.0,689.46,523.19
2016,10,2,16,15,652.5,71.0,0.75,24.5,296.5,625.19,480.27
2016,10,2,16,30,611.0,66.0,0.7,24.0,247.0,561.92,436.41
2016,10,2,16,45,546.0,59.0,0.7,23.5,197.0,481.3,377.31
2016,10,2,17,0,481.0,52.0,0.7,23.0,147.0,404.86,317.51
2016,10,2,17,15,383.0,41.0,0.7,22.5,102.0,309.1,239.62
2016,10,2,17,30,285.0,30.0,0.7,22.0,57.0,223.11,159.12
2016,10,2,17,45,142.5,15.0,0.75,21.5,28.5,82.85,0.0
2016,10,2,18,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,7.0,1.75,15.0,7.0,0.0,0.0
2016,10,3,6,30,0.0,14.0,1.9,15.0,14.0,12.73,0.0
2016,10,3,6,45,115.5,31.0,2.05,15.5,47.0,24.92,13.44
2016,10,3,7,0,231.0,48.0,2.2,16.0,80.0,36.98,26.28
2016,10,3,7,15,292.0,64.0,2.2,16.5,122.0,48.45,36.92
2016,10,3,7,30,353.0,80.0,2.2,17.0,164.0,59.49,46.92
2016,10,3,7,45,411.0,88.5,2.2,17.5,209.0,64.64,51.49
2016,10,3,8,0,469.0,97.0,2.2,18.0,254.0,99.24,63.2
2016,10,3,8,15,491.5,111.0,2.15,18.5,298.5,147.41,95.75
2016,10,3,8,30,514.0,125.0,2.1,19.0,343.0,198.5,136.46
2016,10,3,8,45,619.0,115.0,2.05,20.0,406.5,254.58,180.35
2016,10,3,9,0,724.0,105.0,2.0,21.0,470.0,320.85,233.84
2016,10,3,9,15,744.0,108.5,1.85,21.5,511.5,379.0,283.05
2016,10,3,9,30,764.0,112.0,1.7,22.0,553.0,440.14,332.89
2016,10,3,9,45,670.0,153.5,1.55,22.5,558.5,478.01,363.58
2016,10,3,10,0,576.0,195.0,1.4,23.0,564.0,502.81,382.37
2016,10,3,10,15,719.0,147.0,1.25,23.0,629.0,581.82,441.4
2016,10,3,10,30,862.0,99.0,1.1,23.0,694.0,664.26,501.03
2016,10,3,10,45,691.0,178.0,0.95,23.5,664.5,670.77,500.6
2016,10,3,11,0,520.0,257.0,0.8,24.0,635.0,651.63,482.39
2016,10,3,11,15,700.0,181.0,0.7,24.0,701.0,748.67,550.76
2016,10,3,11,30,880.0,105.0,0.6,24.0,767.0,838.69,607.5
2016,10,3,11,45,877.5,108.0,0.5,24.5,772.5,871.44,623.77
2016,10,3,12,0,875.0,111.0,0.4,25.0,778.0,900.86,638.38
2016,10,3,12,15,874.5,111.0,0.35,25.0,776.0,925.49,652.13
2016,10,3,12,30,874.0,111.0,0.3,25.0,774.0,946.65,663.8
2016,10,3,12,45,866.0,113.5,0.25,25.5,763.0,959.84,669.43
2016,10,3,13,0,858.0,116.0,0.2,26.0,752.0,979.38,679.09
2016,10,3,13,15,632.5,206.5,0.2,26.0,669.5,877.05,616.98
2016,10,3,13,30,407.0,297.0,0.2,26.0,587.0,738.35,526.39
2016,10,3,13,45,246.5,301.5,0.25,26.0,475.5,590.02,428.46
2016,10,3,14,0,86.0,306.0,0.3,26.0,364.0,403.8,298.43
2016,10,3,14,15,159.5,292.0,0.35,26.0,392.5,480.74,357.68
2016,10,3,14,30,233.0,278.0,0.4,26.0,421.0,537.12,399.52
2016,10,3,14,45,488.0,195.0,0.5,26.0,469.5,717.01,529.78
2016,10,3,15,0,743.0,112.0,0.6,26.0,518.0,856.07,623.11
2016,10,3,15,15,461.0,157.0,0.65,25.5,402.0,630.09,472.9
2016,10,3,15,30,179.0,202.0,0.7,25.0,286.0,392.97,302.03
2016,10,3,15,45,164.5,183.0,0.75,25.0,253.5,355.68,276.96
2016,10,3,16,0,150.0,164.0,0.8,25.0,221.0,318.77,249.9
2016,10,3,16,15,333.5,124.0,0.8,24.5,227.5,421.32,332.75
2016,10,3,16,30,517.0,84.0,0.8,24.0,234.0,513.04,402.97
2016,10,3,16,45,452.5,73.5,0.8,23.5,185.5,429.08,338.25
2016,10,3,17,0,388.0,63.0,0.8,23.0,137.0,355.05,279.47
2016,10,3,17,15,290.0,48.0,0.8,22.0,93.5,260.84,202.49
2016,10,3,17,30,192.0,33.0,0.8,21.0,50.0,177.33,123.04
2016,10,3,17,45,96.0,16.5,0.85,20.5,25.0,61.43,0.0
2016,10,3,18,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,4,6,15,37.5,6.5,1.95,14.0,7.5,0.0,0.0
2016,10,4,6,30,75.0,13.0,2.1,14.0,15.0,11.82,0.0
2016,10,4,6,45,198.0,28.5,2.3,14.5,51.0,22.37,11.11
2016,10,4,7,0,321.0,44.0,2.5,15.0,87.0,34.13,23.87
2016,10,4,7,15,404.0,55.5,2.55,16.0,134.0,43.95,33.02
2016,10,4,7,30,487.0,67.0,2.6,17.0,181.0,51.72,40.08
2016,10,4,7,45,547.0,74.0,2.7,18.0,231.5,55.32,43.22
2016,10,4,8,0,607.0,81.0,2.8,19.0,282.0,95.73,55.74
2016,10,4,8,15,645.0,87.0,2.9,19.5,331.0,148.13,89.45
2016,10,4,8,30,683.0,93.0,3.0,20.0,380.0,205.16,134.65
2016,10,4,8,45,713.0,96.5,3.1,20.5,426.5,262.39,183.69
2016,10,4,9,0,743.0,100.0,3.2,21.0,473.0,322.61,235.94
2016,10,4,9,15,763.0,103.5,3.15,21.5,514.5,384.0,288.57
2016,10,4,9,30,783.0,107.0,3.1,22.0,556.0,443.86,338.62
2016,10,4,9,45,805.5,106.0,3.05,22.5,593.5,501.6,385.54
2016,10,4,10,0,828.0,105.0,3.0,23.0,631.0,560.05,431.41
2016,10,4,10,15,838.0,107.0,2.95,23.0,660.5,614.33,473.56
2016,10,4,10,30,848.0,109.0,2.9,23.0,690.0,667.48,513.65
2016,10,4,10,45,854.0,111.0,2.9,23.5,712.0,716.45,548.83
2016,10,4,11,0,860.0,113.0,2.9,24.0,734.0,763.4,580.85
2016,10,4,11,15,864.0,113.5,2.9,24.0,748.5,799.48,605.11
2016,10,4,11,30,868.0,114.0,2.9,24.0,763.0,837.61,630.72
2016,10,4,11,45,868.5,115.5,2.9,24.5,769.0,870.99,651.67
2016,10,4,12,0,869.0,117.0,2.9,25.0,775.0,901.23,670.38
2016,10,4,12,15,868.0,117.0,2.9,25.0,773.0,925.25,686.21
2016,10,4,12,30,867.0,117.0,2.9,25.0,771.0,945.8,699.84
2016,10,4,12,45,603.5,223.5,2.95,25.0,676.0,843.99,630.92
2016,10,4,13,0,340.0,330.0,3.0,25.0,581.0,695.99,523.06
2016,10,4,13,15,593.0,222.5,3.0,25.0,647.0,854.35,641.34
2016,10,4,13,30,846.0,115.0,3.0,25.0,713.0,983.69,728.56
2016,10,4,13,45,835.5,114.5,3.05,25.0,687.0,976.19,723.8
2016,10,4,14,0,825.0,114.0,3.1,25.0,661.0,964.99,717.94
2016,10,4,14,15,813.0,111.5,3.1,24.5,628.5,946.4,708.27
2016,10,4,14,30,801.0,109.0,3.1,24.0,596.0,924.39,696.37
2016,10,4,14,45,783.5,106.5,3.15,24.0,557.0,893.94,677.7
2016,10,4,15,0,766.0,104.0,3.2,24.0,518.0,860.65,656.98
2016,10,4,15,15,743.5,100.0,3.15,23.5,474.0,824.05,634.39
2016,10,4,15,30,721.0,96.0,3.1,23.0,430.0,780.15,606.25
2016,10,4,15,45,690.0,91.0,3.1,23.0,382.5,726.17,569.38
2016,10,4,16,0,659.0,86.0,3.1,23.0,335.0,671.52,531.16
2016,10,4,16,15,615.5,79.5,2.9,22.5,285.5,605.04,483.15
2016,10,4,16,30,572.0,73.0,2.7,22.0,236.0,539.72,434.36
2016,10,4,16,45,510.0,63.5,2.5,21.5,187.0,459.8,370.98
2016,10,4,17,0,448.0,54.0,2.3,21.0,138.0,383.86,308.0
2016,10,4,17,15,346.0,41.5,2.1,20.0,94.0,286.02,225.26
2016,10,4,17,30,244.0,29.0,1.9,19.0,50.0,196.17,133.05
2016,10,4,17,45,122.0,14.5,1.7,18.5,25.0,71.92,0.0
2016,10,4,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,6,15,34.0,6.5,2.7,13.5,7.0,0.0,0.0
2016,10,5,6,30,68.0,13.0,2.9,14.0,14.0,11.82,0.0
2016,10,5,6,45,190.5,29.0,3.1,14.5,49.5,22.79,10.88
2016,10,5,7,0,313.0,45.0,3.3,15.0,85.0,34.94,24.49
2016,10,5,7,15,400.5,56.0,3.45,15.5,132.5,44.57,33.59
2016,10,5,7,30,488.0,67.0,3.6,16.0,180.0,51.91,40.38
2016,10,5,7,45,244.0,52.0,3.75,16.5,108.5,37.65,27.84
2016,10,5,8,0,0.0,37.0,3.9,17.0,37.0,32.61,22.1
2016,10,5,8,15,0.0,84.0,3.85,17.0,84.0,73.63,56.66
2016,10,5,8,30,0.0,131.0,3.8,17.0,131.0,112.91,89.22
2016,10,5,8,45,0.0,138.5,3.8,17.5,138.5,120.29,94.82
2016,10,5,9,0,0.0,146.0,3.8,18.0,146.0,127.53,100.27
2016,10,5,9,15,0.0,143.0,3.75,18.5,143.0,125.68,98.27
2016,10,5,9,30,0.0,140.0,3.7,19.0,140.0,123.56,96.08
2016,10,5,9,45,9.0,184.0,3.65,19.5,189.5,167.03,130.7
2016,10,5,10,0,18.0,228.0,3.6,20.0,239.0,212.2,166.11
2016,10,5,10,15,32.5,259.0,3.55,20.0,281.0,255.32,199.87
2016,10,5,10,30,47.0,290.0,3.5,20.0,323.0,297.59,232.68
2016,10,5,10,45,35.5,282.0,3.45,20.5,307.5,286.71,223.3
2016,10,5,11,0,24.0,274.0,3.4,21.0,292.0,266.22,206.62
2016,10,5,11,15,17.0,249.5,3.35,21.0,262.5,239.69,185.8
2016,10,5,11,30,10.0,225.0,3.3,21.0,233.0,212.28,164.21
2016,10,5,11,45,113.0,295.0,3.25,21.5,381.0,392.57,305.38
2016,10,5,12,0,216.0,365.0,3.2,22.0,529.0,563.33,432.66
2016,10,5,12,15,118.5,321.5,3.15,22.0,411.5,438.53,337.76
2016,10,5,12,30,21.0,278.0,3.1,22.0,294.0,278.03,214.06
2016,10,5,12,45,17.0,259.5,3.1,22.5,272.5,257.31,198.2
2016,10,5,13,0,13.0,241.0,3.1,23.0,251.0,236.26,181.68
2016,10,5,13,15,12.5,235.5,3.05,23.0,245.0,231.35,178.08
2016,10,5,13,30,12.0,230.0,3.0,23.0,239.0,226.4,174.44
2016,10,5,13,45,12.0,225.5,3.0,23.0,234.0,222.96,172.03
2016,10,5,14,0,12.0,221.0,3.0,23.0,229.0,219.55,169.68
2016,10,5,14,15,6.0,187.0,3.0,22.5,191.0,179.93,139.05
2016,10,5,14,30,0.0,153.0,3.0,22.0,153.0,140.62,108.22
2016,10,5,14,45,13.5,179.0,3.0,22.0,186.0,181.12,141.42
2016,10,5,15,0,27.0,205.0,3.0,22.0,219.0,223.66,175.92
2016,10,5,15,15,13.5,164.0,2.95,21.5,171.0,168.25,132.01
2016,10,5,15,30,0.0,123.0,2.9,21.0,123.0,114.01,88.31
2016,10,5,15,45,320.5,106.0,2.9,21.0,226.0,422.85,345.01
2016,10,5,16,0,641.0,89.0,2.9,21.0,329.0,659.41,527.67
2016,10,5,16,15,594.5,82.5,2.75,20.5,279.0,591.28,476.03
2016,10,5,16,30,548.0,76.0,2.6,20.0,229.0,524.5,425.38
2016,10,5,16,45,479.0,66.5,2.5,20.0,180.5,440.77,357.75
2016,10,5,17,0,410.0,57.0,2.4,20.0,132.0,361.46,291.08
2016,10,5,17,15,302.0,43.5,2.2,19.0,88.5,261.37,205.85
2016,10,5,17,30,194.0,30.0,2.0,18.0,45.0,169.81,108.62
2016,10,5,17,45,97.0,15.0,1.85,17.5,22.5,60.14,0.0
2016,10,5,18,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,6,6,15,51.0,6.0,2.25,12.0,7.0,0.0,0.0
2016,10,6,6,30,102.0,12.0,2.5,12.0,14.0,10.91,0.0
2016,10,6,6,45,254.0,24.5,2.8,12.5,51.5,20.1,8.45
2016,10,6,7,0,406.0,37.0,3.1,13.0,89.0,29.87,20.26
2016,10,6,7,15,492.0,45.5,3.25,13.5,137.5,35.64,25.96
2016,10,6,7,30,578.0,54.0,3.4,14.0,186.0,41.28,31.26
2016,10,6,7,45,344.5,92.0,3.6,15.0,176.0,67.15,54.24
2016,10,6,8,0,111.0,130.0,3.8,16.0,166.0,108.24,82.53
2016,10,6,8,15,437.0,101.0,3.85,16.5,277.0,133.61,87.65
2016,10,6,8,30,763.0,72.0,3.9,17.0,388.0,205.75,133.68
2016,10,6,8,45,789.5,74.5,3.95,18.0,434.5,265.41,185.79
2016,10,6,9,0,816.0,77.0,4.0,19.0,481.0,327.48,240.54
2016,10,6,9,15,833.5,79.5,3.95,19.5,522.5,388.29,294.1
2016,10,6,9,30,851.0,82.0,3.9,20.0,564.0,450.82,347.49
2016,10,6,9,45,864.5,84.0,3.85,20.5,600.5,509.59,396.31
2016,10,6,10,0,878.0,86.0,3.8,21.0,637.0,567.96,443.12
2016,10,6,10,15,886.5,87.0,3.75,21.0,666.0,621.71,485.83
2016,10,6,10,30,895.0,88.0,3.7,21.0,695.0,673.98,526.23
2016,10,6,10,45,902.0,89.0,3.65,21.5,717.0,723.49,562.47
2016,10,6,11,0,909.0,90.0,3.6,22.0,739.0,770.9,594.27
2016,10,6,11,15,912.5,90.5,3.55,22.0,753.0,812.75,622.82
2016,10,6,11,30,916.0,91.0,3.5,22.0,767.0,851.77,649.18
2016,10,6,11,45,918.0,91.0,3.45,22.5,773.0,885.99,670.75
2016,10,6,12,0,920.0,91.0,3.4,23.0,779.0,916.94,689.91
2016,10,6,12,15,919.0,91.0,3.35,23.0,776.5,941.76,706.19
2016,10,6,12,30,918.0,91.0,3.3,23.0,774.0,962.91,720.06
2016,10,6,12,45,502.5,216.0,3.3,23.5,589.0,733.24,558.62
2016,10,6,13,0,87.0,341.0,3.3,24.0,404.0,430.73,328.5
2016,10,6,13,15,175.5,332.5,3.3,24.0,456.0,529.12,405.43
2016,10,6,13,30,264.0,324.0,3.3,24.0,508.0,629.09,480.24
2016,10,6,13,45,352.0,289.0,3.3,24.0,525.0,679.29,519.21
2016,10,6,14,0,440.0,254.0,3.3,24.0,542.0,744.84,568.63
2016,10,6,14,15,646.5,169.5,3.3,24.0,568.5,856.18,651.5
2016,10,6,14,30,853.0,85.0,3.3,24.0,595.0,932.27,704.38
2016,10,6,14,45,453.0,153.0,3.3,24.0,422.0,631.88,492.3
2016,10,6,15,0,53.0,221.0,3.3,24.0,249.0,284.2,221.62
2016,10,6,15,15,134.5,206.0,3.25,23.5,269.0,359.11,284.54
2016,10,6,15,30,216.0,191.0,3.2,23.0,289.0,412.08,328.9
2016,10,6,15,45,208.0,170.5,3.2,23.0,256.5,376.97,302.3
2016,10,6,16,0,200.0,150.0,3.2,23.0,224.0,341.51,275.26
2016,10,6,16,15,413.0,104.5,3.0,22.5,227.5,472.14,382.14
2016,10,6,16,30,626.0,59.0,2.8,22.0,231.0,558.92,449.97
2016,10,6,16,45,554.0,52.5,2.65,21.5,181.0,474.21,382.45
2016,10,6,17,0,482.0,46.0,2.5,21.0,131.0,394.41,315.87
2016,10,6,17,15,368.5,35.5,2.4,20.5,87.5,291.37,227.49
2016,10,6,17,30,255.0,25.0,2.3,20.0,44.0,192.86,112.84
2016,10,6,17,45,127.5,12.5,2.2,19.5,22.0,72.23,0.0
2016,10,6,18,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,1.5,3.1,16.0,1.5,0.0,0.0
2016,10,7,6,30,0.0,3.0,3.1,16.0,3.0,2.73,0.0
2016,10,7,6,45,0.0,13.5,3.15,16.0,13.5,11.87,2.14
2016,10,7,7,0,0.0,24.0,3.2,16.0,24.0,21.14,12.45
2016,10,7,7,15,0.0,38.0,3.2,16.0,38.0,33.53,23.8
2016,10,7,7,30,0.0,52.0,3.2,16.0,52.0,45.62,34.81
2016,10,7,7,45,0.0,66.5,3.2,16.5,66.5,57.89,45.73
2016,10,7,8,0,0.0,81.0,3.2,17.0,81.0,70.34,53.98
2016,10,7,8,15,55.5,126.5,3.2,17.0,149.5,112.49,86.67
2016,10,7,8,30,111.0,172.0,3.2,17.0,218.0,162.82,125.68
2016,10,7,8,45,55.5,119.0,3.25,17.5,142.0,117.54,90.62
2016,10,7,9,0,0.0,66.0,3.3,18.0,66.0,58.35,43.2
2016,10,7,9,15,0.0,94.5,3.3,18.0,94.5,83.62,64.02
2016,10,7,9,30,0.0,123.0,3.3,18.0,123.0,108.71,84.41
2016,10,7,9,45,2.5,154.5,3.3,18.5,156.0,137.95,107.76
2016,10,7,10,0,5.0,186.0,3.3,19.0,189.0,167.87,131.36
2016,10,7,10,15,4.0,182.0,3.3,19.0,185.0,164.5,128.38
2016,10,7,10,30,3.0,178.0,3.3,19.0,181.0,160.89,125.28
2016,10,7,10,45,3.5,178.5,3.3,19.5,181.5,162.22,125.96
2016,10,7,11,0,4.0,179.0,3.3,20.0,182.0,163.55,126.66
2016,10,7,11,15,4.5,182.0,3.3,20.0,185.5,167.22,129.47
2016,10,7,11,30,5.0,185.0,3.3,20.0,189.0,170.92,132.34
2016,10,7,11,45,12.5,229.0,3.3,20.5,238.5,219.32,170.32
2016,10,7,12,0,20.0,273.0,3.3,21.0,288.0,269.46,208.99
2016,10,7,12,15,10.0,210.5,3.25,21.0,218.0,201.24,155.57
2016,10,7,12,30,0.0,148.0,3.2,21.0,148.0,133.32,101.78
2016,10,7,12,45,6.5,194.0,3.2,21.5,199.0,183.45,141.58
2016,10,7,13,0,13.0,240.0,3.2,22.0,250.0,235.58,182.2
2016,10,7,13,15,13.5,238.5,3.15,22.0,248.5,235.68,182.33
2016,10,7,13,30,14.0,237.0,3.1,22.0,247.0,235.84,182.67
2016,10,7,13,45,8.5,208.5,3.05,22.0,215.0,202.59,156.77
2016,10,7,14,0,3.0,180.0,3.0,22.0,183.0,169.35,130.7
2016,10,7,14,15,6.0,188.0,2.9,22.0,192.5,181.29,140.57
2016,10,7,14,30,9.0,196.0,2.8,22.0,202.0,193.78,150.81
2016,10,7,14,45,11.5,191.0,2.75,22.0,197.5,192.47,150.23
2016,10,7,15,0,14.0,186.0,2.7,22.0,193.0,191.34,149.83
2016,10,7,15,15,7.0,147.0,2.65,22.0,150.5,144.56,112.61
2016,10,7,15,30,0.0,108.0,2.6,22.0,108.0,98.75,75.63
2016,10,7,15,45,0.0,95.5,2.55,22.0,95.5,86.96,66.27
2016,10,7,16,0,0.0,83.0,2.5,22.0,83.0,75.18,56.77
2016,10,7,16,15,0.0,70.0,2.45,21.5,70.0,62.87,46.8
2016,10,7,16,30,0.0,57.0,2.4,21.0,57.0,50.53,36.62
2016,10,7,16,45,0.0,44.5,2.35,21.0,44.5,39.27,27.1
2016,10,7,17,0,0.0,32.0,2.3,21.0,32.0,28.2,17.62
2016,10,7,17,15,0.0,21.0,2.25,20.5,21.0,18.48,9.19
2016,10,7,17,30,0.0,10.0,2.2,20.0,10.0,8.78,0.0
2016,10,7,17,45,0.0,5.0,2.2,20.0,5.0,4.55,0.0
2016,10,7,18,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,8,6,45,0.0,2.0,4.1,18.5,2.0,1.75,0.0
2016,10,8,7,0,0.0,4.0,4.2,19.0,4.0,3.5,0.0
2016,10,8,7,15,0.0,7.0,4.3,19.0,7.0,6.14,0.0
2016,10,8,7,30,0.0,10.0,4.4,19.0,10.0,8.78,2.06
2016,10,8,7,45,0.0,13.5,4.55,19.0,13.5,11.86,4.82
2016,10,8,8,0,0.0,17.0,4.7,19.0,17.0,14.95,6.99
2016,10,8,8,15,0.0,26.5,4.9,19.0,26.5,23.33,14.05
2016,10,8,8,30,0.0,36.0,5.1,19.0,36.0,31.74,21.06
2016,10,8,8,45,0.0,26.0,5.35,19.0,26.0,22.91,13.59
2016,10,8,9,0,0.0,16.0,5.6,19.0,16.0,14.1,6.15
2016,10,8,9,15,0.0,25.0,5.8,19.0,25.0,22.05,12.76
2016,10,8,9,30,0.0,34.0,6.0,19.0,34.0,30.02,19.34
2016,10,8,9,45,0.0,27.5,6.25,19.5,27.5,24.28,14.48
2016,10,8,10,0,0.0,21.0,6.5,20.0,21.0,18.54,9.67
2016,10,8,10,15,0.0,19.5,6.6,20.0,19.5,17.23,8.55
2016,10,8,10,30,0.0,18.0,6.7,20.0,18.0,15.91,7.44
2016,10,8,10,45,0.0,19.0,6.85,20.0,19.0,16.8,8.16
2016,10,8,11,0,0.0,20.0,7.0,20.0,20.0,17.69,8.87
2016,10,8,11,15,0.0,20.5,6.95,20.0,20.5,18.13,9.22
2016,10,8,11,30,0.0,21.0,6.9,20.0,21.0,18.58,9.58
2016,10,8,11,45,0.0,43.0,6.9,20.0,43.0,38.09,25.53
2016,10,8,12,0,0.0,65.0,6.9,20.0,65.0,57.64,41.45
2016,10,8,12,15,0.0,55.5,6.8,20.0,55.5,49.19,34.57
2016,10,8,12,30,0.0,46.0,6.7,20.0,46.0,40.75,27.7
2016,10,8,12,45,0.0,56.5,6.6,20.0,56.5,50.07,35.32
2016,10,8,13,0,0.0,67.0,6.5,20.0,67.0,59.4,42.95
2016,10,8,13,15,0.0,42.5,6.4,19.5,42.5,37.62,25.27
2016,10,8,13,30,0.0,18.0,6.3,19.0,18.0,15.91,7.48
2016,10,8,13,45,0.0,29.5,6.25,19.0,29.5,26.08,15.9
2016,10,8,14,0,0.0,41.0,6.2,19.0,41.0,36.26,24.33
2016,10,8,14,15,0.0,27.0,6.2,19.0,27.0,23.85,14.12
2016,10,8,14,30,0.0,13.0,6.2,19.0,13.0,11.47,3.88
2016,10,8,14,45,0.0,24.5,6.2,19.0,24.5,21.62,12.36
2016,10,8,15,0,0.0,36.0,6.2,19.0,36.0,31.77,20.87
2016,10,8,15,15,0.0,31.0,6.2,18.5,31.0,27.34,17.28
2016,10,8,15,30,0.0,26.0,6.2,18.0,26.0,22.91,13.66
2016,10,8,15,45,0.0,23.0,6.2,18.0,23.0,20.25,11.47
2016,10,8,16,0,0.0,20.0,6.2,18.0,20.0,17.6,9.26
2016,10,8,16,15,0.0,17.0,6.15,18.0,17.0,14.95,7.03
2016,10,8,16,30,0.0,14.0,6.1,18.0,14.0,12.3,4.77
2016,10,8,16,45,0.0,10.5,6.1,18.0,10.5,9.22,2.12
2016,10,8,17,0,0.0,7.0,6.1,18.0,7.0,6.14,0.0
2016,10,8,17,15,0.0,4.5,6.1,17.5,4.5,3.94,0.0
2016,10,8,17,30,0.0,2.0,6.1,17.0,2.0,1.75,0.0
2016,10,8,17,45,0.0,1.0,6.1,17.0,1.0,0.91,0.0
2016,10,8,18,0,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,6.15,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,6.25,17.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,6.35,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,6.45,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,6.55,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,6.6,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,6.55,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,6.3,15.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,10,9,6,45,256.5,15.0,4.0,9.5,45.0,12.79,1.64
2016,10,9,7,0,513.0,30.0,4.1,10.0,90.0,26.31,17.2
2016,10,9,7,15,599.0,36.5,4.25,10.5,141.0,31.13,22.18
2016,10,9,7,30,685.0,43.0,4.4,11.0,192.0,35.94,26.79
2016,10,9,7,45,735.5,47.5,4.55,11.5,245.0,38.81,29.48
2016,10,9,8,0,786.0,52.0,4.7,12.0,298.0,86.92,43.95
2016,10,9,8,15,819.5,55.0,4.75,12.5,350.0,150.59,86.53
2016,10,9,8,30,853.0,58.0,4.8,13.0,402.0,213.92,139.02
2016,10,9,8,45,875.0,61.0,4.9,13.5,450.0,277.73,196.72
2016,10,9,9,0,897.0,64.0,5.0,14.0,498.0,343.18,256.74
2016,10,9,9,15,913.0,66.0,5.0,14.5,541.0,406.82,314.62
2016,10,9,9,30,929.0,68.0,5.0,15.0,584.0,470.78,371.18
2016,10,9,9,45,941.5,68.5,5.05,15.5,620.5,531.58,423.59
2016,10,9,10,0,954.0,69.0,5.1,16.0,657.0,591.66,473.71
2016,10,9,10,15,961.5,70.5,5.05,16.5,686.5,648.79,519.6
2016,10,9,10,30,969.0,72.0,5.0,17.0,716.0,704.16,562.63
2016,10,9,10,45,974.5,72.0,5.0,17.5,738.0,754.57,600.21
2016,10,9,11,0,980.0,72.0,5.0,18.0,760.0,802.49,633.45
2016,10,9,11,15,982.5,72.5,4.95,18.0,774.0,845.91,664.0
2016,10,9,11,30,985.0,73.0,4.9,18.0,788.0,886.2,692.06
2016,10,9,11,45,987.0,72.5,4.85,18.5,793.5,921.64,715.09
2016,10,9,12,0,989.0,72.0,4.8,19.0,799.0,953.54,735.45
2016,10,9,12,15,988.0,72.0,4.7,19.0,796.5,979.62,752.69
2016,10,9,12,30,987.0,72.0,4.6,19.0,794.0,1001.77,767.2
2016,10,9,12,45,984.0,72.0,4.6,19.5,783.0,1018.01,777.07
2016,10,9,13,0,981.0,72.0,4.6,20.0,772.0,1030.12,784.26
2016,10,9,13,15,976.0,71.0,4.55,20.0,752.5,1034.92,787.69
2016,10,9,13,30,971.0,70.0,4.5,20.0,733.0,1035.51,788.47
2016,10,9,13,45,964.0,69.0,4.5,20.0,706.0,1029.98,785.77
2016,10,9,14,0,957.0,68.0,4.5,20.0,679.0,1020.36,780.47
2016,10,9,14,15,947.0,66.5,4.45,19.5,645.5,1003.22,771.22
2016,10,9,14,30,937.0,65.0,4.4,19.0,612.0,982.27,759.44
2016,10,9,14,45,923.0,63.5,4.35,19.0,571.5,953.95,741.17
2016,10,9,15,0,909.0,62.0,4.3,19.0,531.0,922.36,720.63
2016,10,9,15,15,890.0,60.0,4.15,18.5,485.5,882.62,694.95
2016,10,9,15,30,871.0,58.0,4.0,18.0,440.0,840.43,667.15
2016,10,9,15,45,843.0,55.5,3.9,18.0,390.5,787.94,630.21
2016,10,9,16,0,815.0,53.0,3.8,18.0,341.0,734.35,591.61
2016,10,9,16,15,774.5,49.0,3.6,17.5,288.5,675.57,548.52
2016,10,9,16,30,734.0,45.0,3.4,17.0,236.0,609.76,498.14
2016,10,9,16,45,666.5,40.0,3.2,16.5,184.0,525.53,430.8
2016,10,9,17,0,599.0,35.0,3.0,16.0,132.0,445.4,361.7
2016,10,9,17,15,478.5,27.0,2.85,15.0,86.0,336.16,263.22
2016,10,9,17,30,358.0,19.0,2.7,14.0,40.0,227.53,60.77
2016,10,9,17,45,179.0,9.5,2.6,13.5,20.0,93.08,0.0
2016,10,9,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
