Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,6,45,148.5,13.5,0.85,16.5,25.5,12.28,0.0
2016,10,20,7,0,297.0,27.0,0.8,17.0,51.0,22.23,11.08
2016,10,20,7,15,400.5,37.0,0.8,17.5,95.0,29.63,19.79
2016,10,20,7,30,504.0,47.0,0.8,18.0,139.0,36.83,26.58
2016,10,20,7,45,568.5,54.0,0.85,19.0,187.5,41.18,30.56
2016,10,20,8,0,633.0,61.0,0.9,20.0,236.0,82.51,43.99
2016,10,20,8,15,674.5,66.0,0.85,20.5,284.0,135.27,77.38
2016,10,20,8,30,716.0,71.0,0.8,21.0,332.0,195.64,124.59
2016,10,20,8,45,745.0,75.0,0.75,21.5,377.0,253.5,173.38
2016,10,20,9,0,774.0,79.0,0.7,22.0,422.0,314.1,224.77
2016,10,20,9,15,794.5,82.0,0.9,23.0,462.0,373.07,274.55
2016,10,20,9,30,815.0,85.0,1.1,24.0,502.0,433.12,323.77
2016,10,20,9,45,826.0,88.0,1.3,25.0,536.5,489.41,368.7
2016,10,20,10,0,837.0,91.0,1.5,26.0,571.0,545.14,411.65
2016,10,20,10,15,847.5,93.0,1.6,26.0,599.0,598.74,452.88
2016,10,20,10,30,858.0,95.0,1.7,26.0,627.0,651.19,492.24
2016,10,20,10,45,854.5,100.5,1.8,26.5,645.5,696.39,524.48
2016,10,20,11,0,851.0,106.0,1.9,27.0,664.0,738.79,553.7
2016,10,20,11,15,687.0,171.0,1.95,27.0,627.0,720.72,539.23
2016,10,20,11,30,523.0,236.0,2.0,27.0,590.0,679.92,508.69
2016,10,20,11,45,419.0,273.0,2.05,27.0,558.0,652.9,488.47
2016,10,20,12,0,315.0,310.0,2.1,27.0,526.0,607.06,454.68
2016,10,20,12,15,316.5,308.0,2.1,27.0,524.5,618.72,463.53
2016,10,20,12,30,318.0,306.0,2.1,27.0,523.0,629.06,471.07
2016,10,20,12,45,443.0,259.5,2.15,27.0,556.0,718.13,536.75
2016,10,20,13,0,568.0,213.0,2.2,27.0,589.0,793.92,592.02
2016,10,20,13,15,615.5,189.5,2.15,27.0,587.0,827.4,615.27
2016,10,20,13,30,663.0,166.0,2.1,27.0,585.0,852.68,632.28
2016,10,20,13,45,651.0,161.0,2.1,27.0,558.0,838.34,623.34
2016,10,20,14,0,639.0,156.0,2.1,27.0,531.0,820.94,612.81
2016,10,20,14,15,595.5,158.5,2.05,26.5,492.5,779.33,586.58
2016,10,20,14,30,552.0,161.0,2.0,26.0,454.0,729.26,554.31
2016,10,20,14,45,446.5,170.5,2.0,26.0,396.0,637.75,489.61
2016,10,20,15,0,341.0,180.0,2.0,26.0,338.0,530.92,412.21
2016,10,20,15,15,314.5,169.0,1.9,25.5,303.5,489.4,383.21
2016,10,20,15,30,288.0,158.0,1.8,25.0,269.0,448.26,353.4
2016,10,20,15,45,371.0,129.0,1.75,25.0,253.0,487.24,384.99
2016,10,20,16,0,454.0,100.0,1.7,25.0,237.0,503.78,398.67
2016,10,20,16,15,397.0,87.5,1.55,24.0,191.0,430.51,342.52
2016,10,20,16,30,340.0,75.0,1.4,23.0,145.0,360.73,287.27
2016,10,20,16,45,261.5,57.5,1.3,22.5,103.0,274.42,216.35
2016,10,20,17,0,183.0,40.0,1.2,22.0,61.0,195.05,147.23
2016,10,20,17,15,91.5,20.0,1.25,21.5,30.5,97.16,25.61
2016,10,20,17,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,21,6,45,91.5,14.5,2.5,15.5,22.0,13.19,0.0
2016,10,21,7,0,183.0,29.0,2.7,16.0,44.0,22.77,10.96
2016,10,21,7,15,279.5,43.5,2.75,16.5,84.5,33.7,23.26
2016,10,21,7,30,376.0,58.0,2.8,17.0,125.0,44.33,33.14
2016,10,21,7,45,431.5,70.0,2.9,17.5,169.5,52.63,40.74
2016,10,21,8,0,487.0,82.0,3.0,18.0,214.0,92.37,57.2
2016,10,21,8,15,243.5,84.0,3.0,18.5,150.0,97.79,65.9
2016,10,21,8,30,0.0,86.0,3.0,19.0,86.0,75.45,57.7
2016,10,21,8,45,11.0,125.5,3.0,19.5,130.0,112.04,87.3
2016,10,21,9,0,22.0,165.0,3.0,20.0,174.0,150.55,118.07
2016,10,21,9,15,21.0,177.0,3.1,20.0,186.5,163.08,128.06
2016,10,21,9,30,20.0,189.0,3.2,20.0,199.0,175.48,137.89
2016,10,21,9,45,24.5,206.0,3.3,20.0,219.5,194.89,153.26
2016,10,21,10,0,29.0,223.0,3.4,20.0,240.0,219.38,172.58
2016,10,21,10,15,21.0,218.0,3.55,19.5,231.0,208.14,163.71
2016,10,21,10,30,13.0,213.0,3.7,19.0,222.0,200.23,157.47
2016,10,21,10,45,10.5,208.0,3.9,19.0,215.5,195.1,153.22
2016,10,21,11,0,8.0,203.0,4.1,19.0,209.0,189.61,148.68
2016,10,21,11,15,4.0,132.5,4.15,19.0,135.5,121.56,93.91
2016,10,21,11,30,0.0,62.0,4.2,19.0,62.0,54.91,39.57
2016,10,21,11,45,0.0,46.5,4.3,19.0,46.5,41.16,28.29
2016,10,21,12,0,0.0,31.0,4.4,19.0,31.0,27.42,16.99
2016,10,21,12,15,0.0,34.5,4.35,19.0,34.5,30.52,19.55
2016,10,21,12,30,0.0,38.0,4.3,19.0,38.0,33.62,22.11
2016,10,21,12,45,0.0,67.5,4.25,19.0,67.5,59.8,43.63
2016,10,21,13,0,0.0,97.0,4.2,19.0,97.0,86.15,65.19
2016,10,21,13,15,0.0,66.0,4.15,19.0,66.0,58.44,42.58
2016,10,21,13,30,0.0,35.0,4.1,19.0,35.0,30.93,19.98
2016,10,21,13,45,184.0,137.0,4.05,19.5,244.0,336.36,273.16
2016,10,21,14,0,368.0,239.0,4.0,20.0,453.0,634.58,502.95
2016,10,21,14,15,579.0,171.0,4.1,20.0,485.5,770.06,607.6
2016,10,21,14,30,790.0,103.0,4.2,20.0,518.0,881.13,688.86
2016,10,21,14,45,781.0,96.0,4.3,20.0,480.5,853.09,670.04
2016,10,21,15,0,772.0,89.0,4.4,20.0,443.0,821.98,649.85
2016,10,21,15,15,745.5,85.0,4.5,19.5,399.5,782.01,624.19
2016,10,21,15,30,719.0,81.0,4.6,19.0,356.0,735.16,592.63
2016,10,21,15,45,691.0,74.0,4.7,18.5,309.5,681.92,555.08
2016,10,21,16,0,663.0,67.0,4.8,18.0,263.0,627.96,515.41
2016,10,21,16,15,606.0,60.0,4.85,17.0,214.0,552.47,457.45
2016,10,21,16,30,549.0,53.0,4.9,16.0,165.0,479.44,397.99
2016,10,21,16,45,468.0,42.5,4.95,15.5,119.0,389.85,320.2
2016,10,21,17,0,387.0,32.0,5.0,15.0,73.0,306.94,240.57
2016,10,21,17,15,193.5,16.0,4.95,14.5,36.5,148.78,18.11
2016,10,21,17,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,10,22,6,45,165.0,13.5,3.1,7.5,26.0,12.28,0.0
2016,10,22,7,0,330.0,27.0,3.3,8.0,52.0,22.56,10.6
2016,10,22,7,15,442.5,37.0,3.55,8.5,98.0,30.0,20.76
2016,10,22,7,30,555.0,47.0,3.8,9.0,144.0,37.27,27.9
2016,10,22,7,45,626.0,53.0,4.05,9.5,195.5,40.84,31.42
2016,10,22,8,0,697.0,59.0,4.3,10.0,247.0,87.58,48.43
2016,10,22,8,15,739.5,63.5,4.35,10.0,297.0,143.45,85.17
2016,10,22,8,30,782.0,68.0,4.4,10.0,347.0,204.31,135.59
2016,10,22,8,45,817.5,70.0,4.5,10.5,395.0,265.8,190.91
2016,10,22,9,0,853.0,72.0,4.6,11.0,443.0,330.66,250.28
2016,10,22,9,15,872.5,74.5,4.6,11.0,485.0,393.2,308.13
2016,10,22,9,30,892.0,77.0,4.6,11.0,527.0,456.9,365.69
2016,10,22,9,45,914.0,76.0,4.6,11.5,564.5,517.79,418.75
2016,10,22,10,0,936.0,75.0,4.6,12.0,602.0,578.94,470.33
2016,10,22,10,15,945.0,76.0,4.55,12.5,631.5,634.51,515.72
2016,10,22,10,30,954.0,77.0,4.5,13.0,661.0,688.46,558.36
2016,10,22,10,45,963.5,76.5,4.45,13.5,683.0,739.29,597.36
2016,10,22,11,0,973.0,76.0,4.4,14.0,705.0,788.0,631.61
2016,10,22,11,15,976.5,76.5,4.35,14.0,718.5,830.87,662.06
2016,10,22,11,30,980.0,77.0,4.3,14.0,732.0,870.72,690.07
2016,10,22,11,45,982.5,76.0,4.3,14.5,737.0,904.82,712.79
2016,10,22,12,0,985.0,75.0,4.3,15.0,742.0,935.44,732.92
2016,10,22,12,15,984.5,75.0,4.3,15.0,739.0,960.94,750.84
2016,10,22,12,30,984.0,75.0,4.3,15.0,736.0,982.59,766.14
2016,10,22,12,45,981.5,74.0,4.3,15.0,724.5,997.25,776.68
2016,10,22,13,0,979.0,73.0,4.3,15.0,713.0,1007.82,784.56
2016,10,22,13,15,974.0,72.5,4.3,15.0,693.0,1012.55,788.57
2016,10,22,13,30,969.0,72.0,4.3,15.0,673.0,1013.16,789.93
2016,10,22,13,45,959.0,71.5,4.35,15.0,645.5,1004.97,785.83
2016,10,22,14,0,949.0,71.0,4.4,15.0,618.0,992.8,779.13
2016,10,22,14,15,937.0,69.5,4.35,15.0,583.5,973.65,766.67
2016,10,22,14,30,925.0,68.0,4.3,15.0,549.0,950.87,751.74
2016,10,22,14,45,905.0,66.5,4.3,15.0,508.0,917.41,729.58
2016,10,22,15,0,885.0,65.0,4.3,15.0,467.0,881.09,705.19
2016,10,22,15,15,860.5,62.5,4.2,14.5,421.0,836.99,675.36
2016,10,22,15,30,836.0,60.0,4.1,14.0,375.0,799.03,649.63
2016,10,22,15,45,794.5,57.5,4.0,14.0,325.0,737.12,603.7
2016,10,22,16,0,753.0,55.0,3.9,14.0,275.0,674.94,556.21
2016,10,22,16,15,697.0,50.0,3.5,13.0,223.5,599.18,497.1
2016,10,22,16,30,641.0,45.0,3.1,12.0,172.0,525.23,436.57
2016,10,22,16,45,549.5,37.0,2.75,11.5,123.5,427.57,351.94
2016,10,22,17,0,458.0,29.0,2.4,11.0,75.0,336.27,262.39
2016,10,22,17,15,229.0,14.5,2.2,10.0,37.5,164.47,0.0
2016,10,22,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,10,23,6,45,169.0,11.5,1.7,4.5,24.0,10.46,0.0
2016,10,23,7,0,338.0,23.0,1.8,5.0,48.0,18.9,7.39
2016,10,23,7,15,450.0,32.5,1.9,5.5,93.0,26.07,17.51
2016,10,23,7,30,562.0,42.0,2.0,6.0,138.0,33.07,24.44
2016,10,23,7,45,627.0,48.0,2.1,7.0,188.0,40.2,31.18
2016,10,23,8,0,692.0,54.0,2.2,8.0,238.0,82.54,44.72
2016,10,23,8,15,733.5,58.5,2.25,9.0,287.0,137.89,80.88
2016,10,23,8,30,775.0,63.0,2.3,10.0,336.0,198.05,130.14
2016,10,23,8,45,804.5,66.0,2.35,11.0,382.0,258.41,183.88
2016,10,23,9,0,834.0,69.0,2.4,12.0,428.0,321.44,240.6
2016,10,23,9,15,853.5,71.0,2.55,13.0,469.5,382.22,295.02
2016,10,23,9,30,873.0,73.0,2.7,14.0,511.0,444.21,348.85
2016,10,23,9,45,894.0,72.5,2.85,15.0,547.5,503.87,399.09
2016,10,23,10,0,915.0,72.0,3.0,16.0,584.0,563.74,447.76
2016,10,23,10,15,924.5,73.0,3.0,16.5,613.0,618.38,491.21
2016,10,23,10,30,934.0,74.0,3.0,17.0,642.0,671.52,532.12
2016,10,23,10,45,941.0,75.0,3.05,17.5,663.0,721.21,569.47
2016,10,23,11,0,948.0,76.0,3.1,18.0,684.0,768.68,602.43
2016,10,23,11,15,951.5,76.5,3.15,18.0,697.5,810.49,631.83
2016,10,23,11,30,955.0,77.0,3.2,18.0,711.0,849.36,659.02
2016,10,23,11,45,955.5,77.5,3.25,18.5,716.0,882.62,680.91
2016,10,23,12,0,956.0,78.0,3.3,19.0,721.0,912.43,700.33
2016,10,23,12,15,954.5,77.5,3.3,19.0,717.0,935.74,716.28
2016,10,23,12,30,953.0,77.0,3.3,19.0,713.0,955.25,729.74
2016,10,23,12,45,948.0,77.5,3.3,19.5,701.0,968.87,737.9
2016,10,23,13,0,943.0,78.0,3.3,20.0,689.0,978.52,743.52
2016,10,23,13,15,936.0,77.0,3.25,20.0,669.0,980.49,745.14
2016,10,23,13,30,929.0,76.0,3.2,20.0,649.0,978.46,744.27
2016,10,23,13,45,918.0,75.5,3.2,20.0,621.5,969.35,739.17
2016,10,23,14,0,907.0,75.0,3.2,20.0,594.0,956.46,731.67
2016,10,23,14,15,893.5,73.0,3.1,20.0,560.0,935.68,718.13
2016,10,23,14,30,880.0,71.0,3.0,20.0,526.0,911.46,702.32
2016,10,23,14,45,861.0,69.0,2.95,20.0,486.0,879.06,681.17
2016,10,23,15,0,842.0,67.0,2.9,20.0,446.0,852.74,664.21
2016,10,23,15,15,816.5,64.5,2.65,19.5,401.0,808.56,634.13
2016,10,23,15,30,791.0,62.0,2.4,19.0,356.0,762.5,602.2
2016,10,23,15,45,754.5,58.0,2.2,18.5,308.0,704.08,560.67
2016,10,23,16,0,718.0,54.0,2.0,18.0,260.0,645.27,517.48
2016,10,23,16,15,662.0,48.5,1.85,17.0,210.5,570.4,461.35
2016,10,23,16,30,606.0,43.0,1.7,16.0,161.0,497.59,403.85
2016,10,23,16,45,514.0,35.0,1.6,15.0,114.5,401.58,323.62
2016,10,23,17,0,422.0,27.0,1.5,14.0,68.0,312.41,236.88
2016,10,23,17,15,211.0,13.5,1.55,13.5,34.0,151.58,0.0
2016,10,23,17,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,24,6,45,133.0,12.0,2.0,8.5,21.0,10.91,0.0
2016,10,24,7,0,266.0,24.0,2.1,9.0,42.0,19.88,6.88
2016,10,24,7,15,379.0,34.5,2.25,9.5,85.0,27.85,18.64
2016,10,24,7,30,492.0,45.0,2.4,10.0,128.0,35.6,26.23
2016,10,24,7,45,561.5,52.5,2.55,11.0,176.5,40.43,30.84
2016,10,24,8,0,631.0,60.0,2.7,12.0,225.0,80.85,44.57
2016,10,24,8,15,605.0,73.0,2.6,13.0,256.5,132.19,80.57
2016,10,24,8,30,579.0,86.0,2.5,14.0,288.0,180.17,121.78
2016,10,24,8,45,602.0,94.0,2.45,15.0,329.0,232.06,166.88
2016,10,24,9,0,625.0,102.0,2.4,16.0,370.0,286.23,214.32
2016,10,24,9,15,557.0,134.0,2.45,16.5,389.5,328.49,253.68
2016,10,24,9,30,489.0,166.0,2.5,17.0,409.0,364.98,286.27
2016,10,24,9,45,494.0,178.0,2.65,18.0,438.5,409.9,322.91
2016,10,24,10,0,499.0,190.0,2.8,19.0,468.0,454.58,358.18
2016,10,24,10,15,580.5,172.5,2.8,19.5,511.5,514.92,405.5
2016,10,24,10,30,662.0,155.0,2.8,20.0,555.0,585.7,459.63
2016,10,24,10,45,783.0,123.0,2.8,21.0,611.5,667.14,520.12
2016,10,24,11,0,904.0,91.0,2.8,22.0,668.0,751.87,580.39
2016,10,24,11,15,908.5,92.0,2.85,22.0,681.5,793.41,608.87
2016,10,24,11,30,913.0,93.0,2.9,22.0,695.0,832.24,635.61
2016,10,24,11,45,913.5,94.0,2.95,22.5,700.0,864.88,656.74
2016,10,24,12,0,914.0,95.0,3.0,23.0,705.0,894.23,675.55
2016,10,24,12,15,913.0,94.5,3.0,23.0,702.0,917.16,690.98
2016,10,24,12,30,912.0,94.0,3.0,23.0,699.0,936.47,704.09
2016,10,24,12,45,917.5,89.5,3.05,23.5,689.5,953.38,714.71
2016,10,24,13,0,923.0,85.0,3.1,24.0,680.0,966.56,722.95
2016,10,24,13,15,917.0,84.0,3.1,24.0,660.5,969.39,725.46
2016,10,24,13,30,911.0,83.0,3.1,24.0,641.0,968.31,725.61
2016,10,24,13,45,896.5,83.5,3.1,24.0,613.0,957.24,719.24
2016,10,24,14,0,882.0,84.0,3.1,24.0,585.0,942.53,710.62
2016,10,24,14,15,868.5,82.0,3.0,24.0,551.0,931.56,703.95
2016,10,24,14,30,855.0,80.0,2.9,24.0,517.0,907.68,688.52
2016,10,24,14,45,837.0,77.0,2.85,24.0,477.5,875.22,667.65
2016,10,24,15,0,819.0,74.0,2.8,24.0,438.0,839.94,644.69
2016,10,24,15,15,793.0,70.5,2.6,23.0,393.5,794.6,615.74
2016,10,24,15,30,767.0,67.0,2.4,22.0,349.0,747.42,584.78
2016,10,24,15,45,735.5,61.5,2.25,21.5,302.0,691.85,545.89
2016,10,24,16,0,704.0,56.0,2.1,21.0,255.0,635.6,505.11
2016,10,24,16,15,646.0,50.0,2.0,20.0,206.0,559.22,448.34
2016,10,24,16,30,588.0,44.0,1.9,19.0,157.0,485.04,390.2
2016,10,24,16,45,498.5,35.5,1.8,18.0,111.0,398.15,316.92
2016,10,24,17,0,409.0,27.0,1.7,17.0,65.0,312.64,230.57
2016,10,24,17,15,204.5,13.5,1.75,16.5,32.5,146.59,0.0
2016,10,24,17,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,10,25,6,45,161.5,11.5,1.5,5.5,22.0,10.46,0.0
2016,10,25,7,0,323.0,23.0,1.6,6.0,44.0,19.12,5.35
2016,10,25,7,15,443.0,32.5,1.7,6.5,89.5,26.29,17.45
2016,10,25,7,30,563.0,42.0,1.8,7.0,135.0,33.31,24.49
2016,10,25,7,45,631.5,48.0,1.95,8.0,185.0,40.47,31.26
2016,10,25,8,0,700.0,54.0,2.1,9.0,235.0,82.39,44.46
2016,10,25,8,15,742.0,58.5,2.15,9.5,284.0,138.13,80.62
2016,10,25,8,30,784.0,63.0,2.2,10.0,333.0,198.73,130.24
2016,10,25,8,45,813.0,66.0,2.3,11.0,379.5,259.35,184.22
2016,10,25,9,0,842.0,69.0,2.4,12.0,426.0,322.56,241.17
2016,10,25,9,15,861.0,71.5,2.3,12.5,467.0,383.93,296.31
2016,10,25,9,30,880.0,74.0,2.2,13.0,508.0,446.37,350.61
2016,10,25,9,45,894.5,75.5,2.15,13.5,543.5,505.16,400.3
2016,10,25,10,0,909.0,77.0,2.1,14.0,579.0,563.52,447.78
2016,10,25,10,15,917.5,78.5,1.95,14.5,607.0,617.72,489.82
2016,10,25,10,30,926.0,80.0,1.8,15.0,635.0,670.33,528.9
2016,10,25,10,45,925.0,84.0,1.65,15.5,654.0,717.39,562.19
2016,10,25,11,0,924.0,88.0,1.5,16.0,673.0,761.65,590.97
2016,10,25,11,15,926.5,88.5,1.35,16.0,685.5,801.81,616.41
2016,10,25,11,30,929.0,89.0,1.2,16.0,698.0,839.04,639.21
2016,10,25,11,45,928.5,89.5,1.05,16.5,702.0,870.7,656.47
2016,10,25,12,0,928.0,90.0,0.9,17.0,706.0,898.95,670.95
2016,10,25,12,15,926.0,90.0,0.75,17.0,702.0,921.79,682.73
2016,10,25,12,30,924.0,90.0,0.6,17.0,698.0,940.94,691.87
2016,10,25,12,45,924.5,87.0,0.45,17.5,687.0,955.1,696.37
2016,10,25,13,0,925.0,84.0,0.3,18.0,676.0,965.43,698.54
2016,10,25,13,15,918.0,83.5,0.25,18.0,656.0,967.9,699.54
2016,10,25,13,30,911.0,83.0,0.2,18.0,636.0,966.48,698.45
2016,10,25,13,45,899.0,82.0,0.2,18.0,608.5,955.92,692.87
2016,10,25,14,0,887.0,81.0,0.2,18.0,581.0,941.64,685.23
2016,10,25,14,15,873.0,79.5,0.3,18.0,547.0,921.34,675.9
2016,10,25,14,30,859.0,78.0,0.4,18.0,513.0,906.98,670.56
2016,10,25,14,45,834.5,76.5,0.5,18.0,472.5,870.58,650.63
2016,10,25,15,0,810.0,75.0,0.6,18.0,432.0,831.6,628.73
2016,10,25,15,15,782.0,72.0,0.65,17.5,387.5,785.45,601.47
2016,10,25,15,30,754.0,69.0,0.7,17.0,343.0,737.57,572.03
2016,10,25,15,45,712.5,64.5,0.75,17.0,295.0,675.7,530.25
2016,10,25,16,0,671.0,60.0,0.8,17.0,247.0,619.6,490.87
2016,10,25,16,15,610.5,53.5,0.8,16.0,198.5,542.63,434.78
2016,10,25,16,30,550.0,47.0,0.8,15.0,150.0,468.5,377.07
2016,10,25,16,45,447.5,37.5,0.85,14.5,104.5,367.43,293.05
2016,10,25,17,0,345.0,28.0,0.9,14.0,59.0,275.33,199.89
2016,10,25,17,15,172.5,14.0,0.95,13.0,29.5,106.05,0.0
2016,10,25,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,10,26,6,45,127.5,11.0,1.4,4.5,19.0,10.01,0.0
2016,10,26,7,0,255.0,22.0,1.5,5.0,38.0,18.22,3.41
2016,10,26,7,15,370.5,33.0,1.55,5.5,80.5,26.73,17.81
2016,10,26,7,30,486.0,44.0,1.6,6.0,123.0,34.98,26.07
2016,10,26,7,45,553.5,52.0,1.65,7.0,170.5,40.26,31.17
2016,10,26,8,0,621.0,60.0,1.7,8.0,218.0,79.79,44.96
2016,10,26,8,15,665.5,65.5,1.45,8.5,265.5,132.12,79.16
2016,10,26,8,30,710.0,71.0,1.2,9.0,313.0,189.66,125.9
2016,10,26,8,45,738.5,75.5,1.0,10.0,357.5,249.69,178.44
2016,10,26,9,0,767.0,80.0,0.8,11.0,402.0,309.71,231.08
2016,10,26,9,15,788.5,83.0,0.75,12.0,442.0,368.14,281.75
2016,10,26,9,30,810.0,86.0,0.7,13.0,482.0,427.76,331.5
2016,10,26,9,45,829.0,87.0,0.65,14.0,517.0,485.11,377.43
2016,10,26,10,0,848.0,88.0,0.6,15.0,552.0,542.68,421.43
2016,10,26,10,15,858.5,89.5,0.7,15.5,580.0,595.79,462.62
2016,10,26,10,30,869.0,91.0,0.8,16.0,608.0,647.68,501.76
2016,10,26,10,45,873.5,93.0,0.95,16.5,628.0,690.94,534.41
2016,10,26,11,0,878.0,95.0,1.1,17.0,648.0,734.86,566.2
2016,10,26,11,15,881.5,96.0,1.2,17.0,660.5,774.56,593.98
2016,10,26,11,30,885.0,97.0,1.3,17.0,673.0,811.56,619.87
2016,10,26,11,45,882.5,98.5,1.45,17.5,677.0,841.33,640.22
2016,10,26,12,0,880.0,100.0,1.6,18.0,681.0,867.76,658.33
2016,10,26,12,15,878.5,100.0,1.7,18.0,677.0,889.95,674.31
2016,10,26,12,30,877.0,100.0,1.8,18.0,673.0,908.67,688.09
2016,10,26,12,45,875.5,98.0,1.9,18.0,662.0,921.53,698.1
2016,10,26,13,0,874.0,96.0,2.0,18.0,651.0,930.74,705.85
2016,10,26,13,15,867.0,95.0,2.0,18.0,632.0,941.7,713.87
2016,10,26,13,30,860.0,94.0,2.0,18.0,613.0,939.77,713.34
2016,10,26,13,45,847.5,93.0,2.05,18.5,586.0,928.97,706.32
2016,10,26,14,0,835.0,92.0,2.1,19.0,559.0,914.56,697.07
2016,10,26,14,15,820.0,89.5,2.1,18.5,525.5,892.53,684.79
2016,10,26,14,30,805.0,87.0,2.1,18.0,492.0,867.28,670.29
2016,10,26,14,45,780.5,85.5,2.15,18.0,452.5,831.71,647.64
2016,10,26,15,0,756.0,84.0,2.2,18.0,413.0,793.69,622.94
2016,10,26,15,15,727.0,79.5,2.1,17.5,369.5,751.45,594.71
2016,10,26,15,30,698.0,75.0,2.0,17.0,326.0,702.74,561.06
2016,10,26,15,45,649.5,71.0,1.9,17.0,279.0,638.22,513.62
2016,10,26,16,0,601.0,67.0,1.8,17.0,232.0,574.38,465.22
2016,10,26,16,15,538.0,59.0,1.6,16.0,185.0,496.28,404.88
2016,10,26,16,30,475.0,51.0,1.4,15.0,138.0,421.28,343.09
2016,10,26,16,45,367.0,40.0,1.25,14.0,94.5,318.25,255.66
2016,10,26,17,0,259.0,29.0,1.1,13.0,51.0,223.22,158.57
2016,10,26,17,15,129.5,14.5,1.15,12.5,25.5,83.03,0.0
2016,10,26,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,10.0,0.85,8.5,10.0,9.1,0.0
2016,10,27,7,0,0.0,20.0,0.9,9.0,20.0,17.36,1.06
2016,10,27,7,15,33.5,39.5,1.1,9.5,44.5,32.9,22.66
2016,10,27,7,30,67.0,59.0,1.3,10.0,69.0,47.1,36.34
2016,10,27,7,45,84.5,80.0,1.55,10.5,98.0,62.61,50.7
2016,10,27,8,0,102.0,101.0,1.8,11.0,127.0,86.07,65.54
2016,10,27,8,15,120.0,119.5,1.85,11.5,156.0,112.68,85.91
2016,10,27,8,30,138.0,138.0,1.9,12.0,185.0,141.76,109.46
2016,10,27,8,45,242.5,147.0,2.0,12.5,242.5,187.02,143.93
2016,10,27,9,0,347.0,156.0,2.1,13.0,300.0,244.47,189.88
2016,10,27,9,15,271.5,184.0,2.3,13.5,303.5,266.19,211.16
2016,10,27,9,30,196.0,212.0,2.5,14.0,307.0,275.72,220.96
2016,10,27,9,45,238.5,223.0,2.75,15.0,347.0,319.96,256.55
2016,10,27,10,0,281.0,234.0,3.0,16.0,387.0,374.23,299.53
2016,10,27,10,15,238.0,253.0,3.25,16.5,387.5,379.33,303.5
2016,10,27,10,30,195.0,272.0,3.5,17.0,388.0,385.89,308.12
2016,10,27,10,45,270.0,270.0,3.8,17.5,435.5,455.41,363.14
2016,10,27,11,0,345.0,268.0,4.1,18.0,483.0,522.5,415.61
2016,10,27,11,15,208.0,279.5,4.2,18.5,410.5,438.14,347.96
2016,10,27,11,30,71.0,291.0,4.3,19.0,338.0,341.3,269.49
2016,10,27,11,45,201.5,289.5,4.4,20.0,422.0,464.22,367.03
2016,10,27,12,0,332.0,288.0,4.5,21.0,506.0,596.46,467.89
2016,10,27,12,15,202.0,290.5,4.45,21.0,423.0,483.34,379.69
2016,10,27,12,30,72.0,293.0,4.4,21.0,340.0,362.32,283.98
2016,10,27,12,45,52.5,274.0,4.4,21.0,308.0,327.04,256.72
2016,10,27,13,0,33.0,255.0,4.4,21.0,276.0,290.72,228.14
2016,10,27,13,15,28.5,242.0,4.35,21.0,259.5,274.47,215.62
2016,10,27,13,30,24.0,229.0,4.3,21.0,243.0,241.62,189.98
2016,10,27,13,45,103.5,241.0,4.25,21.5,298.5,349.54,277.35
2016,10,27,14,0,183.0,253.0,4.2,22.0,354.0,459.55,363.77
2016,10,27,14,15,105.5,223.0,4.1,21.5,281.0,335.72,267.07
2016,10,27,14,30,28.0,193.0,4.0,21.0,208.0,230.3,182.44
2016,10,27,14,45,14.0,123.0,3.9,21.0,130.5,126.44,99.0
2016,10,27,15,0,0.0,53.0,3.8,21.0,53.0,46.8,33.3
2016,10,27,15,15,0.0,47.0,3.55,20.5,47.0,41.47,29.06
2016,10,27,15,30,0.0,41.0,3.3,20.0,41.0,36.15,24.74
2016,10,27,15,45,0.0,35.0,3.05,20.0,35.0,30.83,20.32
2016,10,27,16,0,0.0,29.0,2.8,20.0,29.0,25.53,15.85
2016,10,27,16,15,0.0,22.5,2.55,19.5,22.5,19.79,10.99
2016,10,27,16,30,0.0,16.0,2.3,19.0,16.0,14.06,6.08
2016,10,27,16,45,0.0,10.5,2.1,18.5,10.5,9.21,1.88
2016,10,27,17,0,0.0,5.0,1.9,18.0,5.0,4.38,0.0
2016,10,27,17,15,0.0,2.5,1.85,17.5,2.5,2.27,0.0
2016,10,27,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,45,98.5,11.0,0.9,10.5,16.5,10.01,0.0
2016,10,28,7,0,197.0,22.0,0.9,11.0,33.0,18.44,0.0
2016,10,28,7,15,316.5,34.0,1.1,11.5,73.0,27.86,18.01
2016,10,28,7,30,436.0,46.0,1.3,12.0,113.0,36.96,27.06
2016,10,28,7,45,517.0,53.0,1.55,13.0,160.5,41.28,31.25
2016,10,28,8,0,598.0,60.0,1.8,14.0,208.0,77.94,43.32
2016,10,28,8,15,644.5,65.5,1.85,14.5,255.0,128.88,75.69
2016,10,28,8,30,691.0,71.0,1.9,15.0,302.0,185.28,120.53
2016,10,28,8,45,729.0,73.5,1.95,16.0,347.0,244.34,171.27
2016,10,28,9,0,767.0,76.0,2.0,17.0,392.0,304.52,223.8
2016,10,28,9,15,788.5,79.0,1.95,17.5,431.5,362.71,274.89
2016,10,28,9,30,810.0,82.0,1.9,18.0,471.0,422.09,325.5
2016,10,28,9,45,829.0,83.0,1.85,18.5,506.0,479.18,372.7
2016,10,28,10,0,848.0,84.0,1.8,19.0,541.0,536.48,418.34
2016,10,28,10,15,858.5,85.5,1.75,19.0,568.5,589.34,459.89
2016,10,28,10,30,869.0,87.0,1.7,19.0,596.0,638.19,497.29
2016,10,28,10,45,876.0,88.0,1.7,19.5,616.5,684.76,531.25
2016,10,28,11,0,883.0,89.0,1.7,20.0,637.0,729.3,562.14
2016,10,28,11,15,887.0,89.5,1.65,20.5,649.5,768.8,587.31
2016,10,28,11,30,891.0,90.0,1.6,21.0,662.0,805.63,610.29
2016,10,28,11,45,891.5,90.5,1.55,21.5,666.5,836.74,629.09
2016,10,28,12,0,892.0,91.0,1.5,22.0,671.0,864.65,645.58
2016,10,28,12,15,891.0,91.0,1.4,22.0,668.0,887.36,659.13
2016,10,28,12,30,890.0,91.0,1.3,22.0,665.0,906.57,670.32
2016,10,28,12,45,885.0,91.0,1.25,22.5,653.5,918.6,676.27
2016,10,28,13,0,880.0,91.0,1.2,23.0,642.0,926.91,679.96
2016,10,28,13,15,873.0,90.0,1.1,23.0,622.5,928.47,679.93
2016,10,28,13,30,866.0,89.0,1.0,23.0,603.0,926.31,677.68
2016,10,28,13,45,855.0,87.5,0.9,23.0,576.5,925.61,676.49
2016,10,28,14,0,844.0,86.0,0.8,23.0,550.0,911.95,667.03
2016,10,28,14,15,829.5,84.0,0.75,23.0,517.0,890.95,654.04
2016,10,28,14,30,815.0,82.0,0.7,23.0,484.0,866.72,639.07
2016,10,28,14,45,793.5,79.5,0.65,23.0,445.0,832.57,617.58
2016,10,28,15,0,772.0,77.0,0.6,23.0,406.0,795.88,594.3
2016,10,28,15,15,743.0,73.0,0.55,22.5,363.0,748.69,564.66
2016,10,28,15,30,714.0,69.0,0.5,22.0,320.0,699.98,533.26
2016,10,28,15,45,673.0,64.0,0.5,22.0,273.5,644.91,495.99
2016,10,28,16,0,632.0,59.0,0.5,22.0,227.0,585.1,453.75
2016,10,28,16,15,568.0,52.5,0.55,21.0,180.5,507.57,398.37
2016,10,28,16,30,504.0,46.0,0.6,20.0,134.0,433.23,341.01
2016,10,28,16,45,400.0,36.0,0.7,19.5,91.5,333.4,258.77
2016,10,28,17,0,296.0,26.0,0.8,19.0,49.0,237.29,151.33
2016,10,28,17,15,148.0,13.0,0.85,18.0,24.5,91.14,0.0
2016,10,28,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,29,6,45,72.5,10.0,1.0,9.5,14.0,9.1,0.0
2016,10,29,7,0,145.0,20.0,1.0,10.0,28.0,15.8,0.0
2016,10,29,7,15,255.0,34.5,1.2,10.5,66.5,26.97,17.16
2016,10,29,7,30,365.0,49.0,1.4,11.0,105.0,39.74,29.58
2016,10,29,7,45,443.5,58.5,1.6,12.0,150.5,46.05,35.61
2016,10,29,8,0,522.0,68.0,1.8,13.0,196.0,80.73,48.27
2016,10,29,8,15,571.0,75.5,1.9,13.5,241.5,128.89,79.24
2016,10,29,8,30,620.0,83.0,2.0,14.0,287.0,182.98,122.13
2016,10,29,8,45,663.0,85.5,2.15,15.0,332.0,236.77,168.17
2016,10,29,9,0,706.0,88.0,2.3,16.0,377.0,294.99,218.89
2016,10,29,9,15,730.0,92.0,2.45,16.5,416.0,351.96,269.19
2016,10,29,9,30,754.0,96.0,2.6,17.0,455.0,410.54,319.71
2016,10,29,9,45,796.5,90.0,2.8,18.0,494.0,469.89,368.94
2016,10,29,10,0,839.0,84.0,3.0,19.0,533.0,530.66,417.95
2016,10,29,10,15,850.0,85.5,3.05,19.5,560.5,583.28,459.73
2016,10,29,10,30,861.0,87.0,3.1,20.0,588.0,634.75,499.43
2016,10,29,10,45,867.0,88.5,3.2,21.0,608.0,677.92,531.2
2016,10,29,11,0,873.0,90.0,3.3,22.0,628.0,721.84,562.02
2016,10,29,11,15,877.5,91.0,3.3,22.0,641.0,761.83,589.95
2016,10,29,11,30,882.0,92.0,3.3,22.0,654.0,799.22,615.88
2016,10,29,11,45,882.5,92.5,3.3,22.5,658.5,830.03,635.85
2016,10,29,12,0,883.0,93.0,3.3,23.0,663.0,857.66,653.54
2016,10,29,12,15,882.0,92.5,3.25,23.5,659.5,879.57,666.95
2016,10,29,12,30,881.0,92.0,3.2,24.0,656.0,898.01,678.01
2016,10,29,12,45,880.0,90.5,3.15,24.5,645.5,911.74,685.93
2016,10,29,13,0,879.0,89.0,3.1,25.0,635.0,921.84,691.51
2016,10,29,13,15,872.5,88.0,3.05,25.0,616.0,923.82,693.11
2016,10,29,13,30,866.0,87.0,3.0,25.0,597.0,922.1,692.44
2016,10,29,13,45,856.5,85.0,3.0,25.0,571.0,922.07,693.49
2016,10,29,14,0,847.0,83.0,3.0,25.0,545.0,909.16,685.91
2016,10,29,14,15,832.5,81.0,2.9,25.0,512.5,888.15,672.3
2016,10,29,14,30,818.0,79.0,2.8,25.0,480.0,863.91,656.56
2016,10,29,14,45,799.0,76.0,2.75,25.0,441.5,831.35,635.37
2016,10,29,15,0,780.0,73.0,2.7,25.0,403.0,796.18,612.19
2016,10,29,15,15,751.5,69.5,2.5,24.5,360.0,749.96,581.03
2016,10,29,15,30,723.0,66.0,2.3,24.0,317.0,702.2,548.09
2016,10,29,15,45,682.0,61.0,2.1,23.5,270.5,641.52,504.69
2016,10,29,16,0,641.0,56.0,1.9,23.0,224.0,586.63,464.03
2016,10,29,16,15,576.5,49.5,1.8,22.0,177.5,508.64,405.21
2016,10,29,16,30,512.0,43.0,1.7,21.0,131.0,433.99,345.15
2016,10,29,16,45,404.0,33.5,1.65,20.0,88.5,332.35,259.27
2016,10,29,17,0,296.0,24.0,1.6,19.0,46.0,233.12,140.5
2016,10,29,17,15,148.0,12.0,1.65,18.5,23.0,90.0,0.0
2016,10,29,17,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
