Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,30,6,45,103.0,9.0,0.9,11.5,14.5,8.19,0.0
2016,10,30,7,0,206.0,18.0,0.9,12.0,29.0,14.85,0.0
2016,10,30,7,15,329.5,29.5,1.1,12.5,68.5,23.98,14.3
2016,10,30,7,30,453.0,41.0,1.3,13.0,108.0,32.79,23.19
2016,10,30,7,45,527.5,48.5,1.5,14.0,154.5,37.73,27.92
2016,10,30,8,0,602.0,56.0,1.7,15.0,201.0,73.95,40.02
2016,10,30,8,15,649.5,61.5,1.65,15.5,247.5,125.02,72.03
2016,10,30,8,30,697.0,67.0,1.6,16.0,294.0,181.64,116.66
2016,10,30,8,45,515.0,110.0,1.6,17.0,291.0,220.74,158.82
2016,10,30,9,0,333.0,153.0,1.6,18.0,288.0,236.96,180.18
2016,10,30,9,15,569.5,117.0,1.7,18.5,375.0,317.64,242.24
2016,10,30,9,30,806.0,81.0,1.8,19.0,462.0,417.54,320.76
2016,10,30,9,45,628.5,136.5,1.95,20.0,447.0,434.88,337.76
2016,10,30,10,0,451.0,192.0,2.1,21.0,432.0,428.6,334.28
2016,10,30,10,15,413.0,213.5,2.25,22.0,442.0,454.66,354.14
2016,10,30,10,30,375.0,235.0,2.4,23.0,452.0,468.7,364.05
2016,10,30,10,45,628.0,162.0,2.55,24.0,540.0,598.9,463.06
2016,10,30,11,0,881.0,89.0,2.7,25.0,628.0,724.96,555.74
2016,10,30,11,15,581.0,188.0,2.75,25.0,546.5,643.98,493.57
2016,10,30,11,30,281.0,287.0,2.8,25.0,465.0,525.94,402.9
2016,10,30,11,45,423.5,246.5,2.85,25.5,517.0,624.45,477.64
2016,10,30,12,0,566.0,206.0,2.9,26.0,569.0,717.94,546.18
2016,10,30,12,15,589.5,197.0,2.95,26.0,573.0,746.12,566.56
2016,10,30,12,30,613.0,188.0,3.0,26.0,577.0,778.91,590.39
2016,10,30,12,45,570.5,198.0,3.05,26.0,555.5,759.14,576.43
2016,10,30,13,0,528.0,208.0,3.1,26.0,534.0,742.06,564.49
2016,10,30,13,15,451.0,224.0,3.05,26.0,496.5,696.62,531.21
2016,10,30,13,30,374.0,240.0,3.0,26.0,459.0,631.93,484.31
2016,10,30,13,45,304.5,240.5,2.95,26.0,414.0,571.8,440.23
2016,10,30,14,0,235.0,241.0,2.9,26.0,369.0,493.11,381.99
2016,10,30,14,15,396.0,192.0,2.7,25.5,391.5,617.43,478.71
2016,10,30,14,30,557.0,143.0,2.5,25.0,414.0,701.77,543.2
2016,10,30,14,45,626.0,113.5,2.4,25.0,394.5,728.25,562.16
2016,10,30,15,0,695.0,84.0,2.3,25.0,375.0,739.83,570.88
2016,10,30,15,15,702.5,76.0,2.1,24.5,343.5,720.38,557.99
2016,10,30,15,30,710.0,68.0,1.9,24.0,312.0,692.57,538.93
2016,10,30,15,45,668.5,63.0,1.75,23.5,266.0,637.56,499.78
2016,10,30,16,0,627.0,58.0,1.6,23.0,220.0,577.77,455.75
2016,10,30,16,15,560.5,51.0,1.5,22.0,173.0,498.31,395.89
2016,10,30,16,30,494.0,44.0,1.4,21.0,126.0,422.33,334.66
2016,10,30,16,45,384.5,33.5,1.35,20.0,84.0,319.53,247.77
2016,10,30,17,0,275.0,23.0,1.3,19.0,42.0,217.72,120.12
2016,10,30,17,15,137.5,11.5,1.3,18.5,21.0,83.73,0.0
2016,10,30,17,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,6,45,43.5,9.5,1.6,12.5,11.5,8.64,0.0
2016,10,31,7,0,87.0,19.0,1.7,13.0,23.0,15.01,0.0
2016,10,31,7,15,188.5,36.0,1.95,13.5,59.0,28.14,17.37
2016,10,31,7,30,290.0,53.0,2.2,14.0,95.0,40.9,30.06
2016,10,31,7,45,364.0,66.0,2.5,15.0,138.5,50.15,38.68
2016,10,31,8,0,438.0,79.0,2.8,16.0,182.0,83.11,52.38
2016,10,31,8,15,489.5,88.0,2.85,16.5,227.0,127.7,80.98
2016,10,31,8,30,541.0,97.0,2.9,17.0,272.0,180.8,122.47
2016,10,31,8,45,582.5,103.0,2.95,17.5,315.5,232.5,166.23
2016,10,31,9,0,624.0,109.0,3.0,18.0,359.0,288.73,214.77
2016,10,31,9,15,651.0,114.0,2.9,18.5,398.0,343.08,261.89
2016,10,31,9,30,678.0,119.0,2.8,19.0,437.0,399.57,309.67
2016,10,31,9,45,700.5,121.5,2.7,19.5,471.0,453.37,354.12
2016,10,31,10,0,723.0,124.0,2.6,20.0,505.0,508.11,397.85
2016,10,31,10,15,736.5,127.0,2.5,20.0,532.5,558.84,437.97
2016,10,31,10,30,750.0,130.0,2.4,20.0,560.0,609.01,476.51
2016,10,31,10,45,756.5,133.0,2.3,20.5,579.5,653.74,508.99
2016,10,31,11,0,763.0,136.0,2.2,21.0,599.0,696.79,539.27
2016,10,31,11,15,768.0,137.0,2.1,21.0,611.5,734.71,566.16
2016,10,31,11,30,773.0,138.0,2.0,21.0,624.0,770.37,590.34
2016,10,31,11,45,567.5,205.0,1.9,21.5,563.5,697.15,533.91
2016,10,31,12,0,362.0,272.0,1.8,22.0,503.0,602.89,461.73
2016,10,31,12,15,324.5,278.5,1.7,22.0,485.0,590.69,452.63
2016,10,31,12,30,287.0,285.0,1.6,22.0,467.0,575.72,440.83
2016,10,31,12,45,284.5,280.0,1.5,22.0,457.5,576.73,441.53
2016,10,31,13,0,282.0,275.0,1.4,22.0,448.0,576.35,441.14
2016,10,31,13,15,512.5,203.5,1.4,22.0,506.0,729.44,555.63
2016,10,31,13,30,743.0,132.0,1.4,22.0,564.0,873.52,654.73
2016,10,31,13,45,711.5,136.5,1.4,22.0,535.0,852.07,639.62
2016,10,31,14,0,680.0,141.0,1.4,22.0,506.0,827.34,624.28
2016,10,31,14,15,660.5,137.0,1.45,22.0,473.5,801.05,608.42
2016,10,31,14,30,641.0,133.0,1.5,22.0,441.0,772.07,590.55
2016,10,31,14,45,498.0,144.0,1.6,22.0,371.5,642.95,501.17
2016,10,31,15,0,355.0,155.0,1.7,22.0,302.0,507.37,401.8
2016,10,31,15,15,315.5,147.5,1.75,21.5,267.5,459.82,367.77
2016,10,31,15,30,276.0,140.0,1.8,21.0,233.0,413.67,333.12
2016,10,31,15,45,242.5,123.0,1.85,20.5,196.0,360.59,292.29
2016,10,31,16,0,209.0,106.0,1.9,20.0,159.0,309.0,251.24
2016,10,31,16,15,171.0,86.0,1.8,19.5,123.5,251.41,203.72
2016,10,31,16,30,133.0,66.0,1.7,19.0,88.0,196.09,156.7
2016,10,31,16,45,79.5,45.0,1.65,18.5,57.0,120.1,91.42
2016,10,31,17,0,26.0,24.0,1.6,18.0,26.0,52.02,21.53
2016,10,31,17,15,13.0,12.0,1.7,17.5,13.0,17.82,0.0
2016,10,31,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,1,6,45,0.0,3.0,0.9,10.5,3.0,2.73,0.0
2016,11,1,7,0,0.0,6.0,1.0,11.0,6.0,5.26,0.0
2016,11,1,7,15,0.0,19.0,1.05,11.5,19.0,16.73,7.97
2016,11,1,7,30,0.0,32.0,1.1,12.0,32.0,28.23,19.19
2016,11,1,7,45,0.0,48.5,1.2,12.5,48.5,42.18,32.02
2016,11,1,8,0,0.0,65.0,1.3,13.0,65.0,56.22,42.64
2016,11,1,8,15,0.0,81.5,1.3,13.5,81.5,70.6,54.94
2016,11,1,8,30,0.0,98.0,1.3,14.0,98.0,85.19,67.19
2016,11,1,8,45,0.5,115.5,1.35,14.5,116.0,100.95,80.17
2016,11,1,9,0,1.0,133.0,1.4,15.0,134.0,116.99,93.18
2016,11,1,9,15,18.5,159.0,1.45,15.5,168.0,146.74,117.0
2016,11,1,9,30,36.0,185.0,1.5,16.0,202.0,181.79,145.01
2016,11,1,9,45,37.0,200.0,1.55,16.5,218.5,199.83,159.14
2016,11,1,10,0,38.0,215.0,1.6,17.0,235.0,218.2,173.39
2016,11,1,10,15,21.0,196.5,1.65,17.0,207.5,189.07,149.8
2016,11,1,10,30,4.0,178.0,1.7,17.0,180.0,162.9,128.44
2016,11,1,10,45,10.0,198.0,1.8,17.5,204.0,186.3,147.02
2016,11,1,11,0,16.0,218.0,1.9,18.0,228.0,210.62,166.07
2016,11,1,11,15,33.5,243.0,1.95,18.0,264.0,259.64,205.01
2016,11,1,11,30,51.0,268.0,2.0,18.0,300.0,302.52,238.71
2016,11,1,11,45,42.0,262.0,2.05,18.5,288.5,292.56,230.16
2016,11,1,12,0,33.0,256.0,2.1,19.0,277.0,281.8,221.21
2016,11,1,12,15,32.0,255.0,2.1,19.0,275.5,282.75,222.02
2016,11,1,12,30,31.0,254.0,2.1,19.0,274.0,283.62,222.77
2016,11,1,12,45,105.0,269.5,2.15,19.5,334.0,370.73,292.23
2016,11,1,13,0,179.0,285.0,2.2,20.0,394.0,477.32,374.07
2016,11,1,13,15,130.0,271.5,2.2,20.0,349.5,421.6,330.7
2016,11,1,13,30,81.0,258.0,2.2,20.0,305.0,347.31,273.42
2016,11,1,13,45,52.5,231.0,2.2,20.0,261.5,291.68,230.27
2016,11,1,14,0,24.0,204.0,2.2,20.0,218.0,219.68,173.35
2016,11,1,14,15,25.0,193.5,2.2,20.0,206.5,211.14,167.2
2016,11,1,14,30,26.0,183.0,2.2,20.0,195.0,202.64,160.87
2016,11,1,14,45,103.5,178.5,2.2,20.0,221.5,301.39,242.49
2016,11,1,15,0,181.0,174.0,2.2,20.0,248.0,365.47,295.28
2016,11,1,15,15,161.0,159.0,2.1,19.5,220.0,329.71,267.36
2016,11,1,15,30,141.0,144.0,2.0,19.0,192.0,294.64,239.88
2016,11,1,15,45,125.0,124.0,1.9,19.0,161.5,256.14,208.77
2016,11,1,16,0,109.0,104.0,1.8,19.0,131.0,218.13,177.36
2016,11,1,16,15,87.5,82.5,1.6,18.5,101.5,174.29,140.55
2016,11,1,16,30,66.0,61.0,1.4,18.0,72.0,131.1,103.5
2016,11,1,16,45,33.0,41.0,1.2,17.5,46.5,73.38,53.61
2016,11,1,17,0,0.0,21.0,1.0,17.0,21.0,20.76,3.52
2016,11,1,17,15,0.0,10.5,1.0,16.5,10.5,9.55,0.0
2016,11,1,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,6,45,48.0,8.0,1.15,10.5,10.0,7.28,0.0
2016,11,2,7,0,96.0,16.0,1.2,11.0,20.0,14.55,0.0
2016,11,2,7,15,206.5,31.5,1.4,12.0,55.5,24.69,14.02
2016,11,2,7,30,317.0,47.0,1.6,13.0,91.0,36.41,26.15
2016,11,2,7,45,398.5,58.0,1.8,14.0,135.0,46.28,35.36
2016,11,2,8,0,480.0,69.0,2.0,15.0,179.0,78.36,47.73
2016,11,2,8,15,531.5,76.5,2.0,15.5,223.5,123.73,76.21
2016,11,2,8,30,583.0,84.0,2.0,16.0,268.0,175.4,116.43
2016,11,2,8,45,624.0,89.0,2.0,17.0,311.5,228.33,161.14
2016,11,2,9,0,665.0,94.0,2.0,18.0,355.0,285.59,210.29
2016,11,2,9,15,690.5,98.0,2.0,18.5,393.5,340.46,258.0
2016,11,2,9,30,716.0,102.0,2.0,19.0,432.0,397.16,306.09
2016,11,2,9,45,736.0,104.5,2.0,20.0,466.0,451.38,350.31
2016,11,2,10,0,756.0,107.0,2.0,21.0,500.0,506.17,393.36
2016,11,2,10,15,769.0,109.5,1.85,21.5,527.0,557.29,432.31
2016,11,2,10,30,782.0,112.0,1.7,22.0,554.0,606.71,468.52
2016,11,2,10,45,791.0,113.5,1.6,23.0,574.0,652.04,499.77
2016,11,2,11,0,800.0,115.0,1.5,24.0,594.0,695.78,528.66
2016,11,2,11,15,805.0,116.0,1.35,24.0,606.5,734.21,554.12
2016,11,2,11,30,810.0,117.0,1.2,24.0,619.0,770.29,576.35
2016,11,2,11,45,812.5,117.0,1.05,24.5,624.0,800.74,593.14
2016,11,2,12,0,815.0,117.0,0.9,25.0,629.0,828.31,607.57
2016,11,2,12,15,813.5,116.5,0.8,25.0,625.5,848.9,619.07
2016,11,2,12,30,812.0,116.0,0.7,25.0,622.0,866.17,628.4
2016,11,2,12,45,801.0,118.0,0.6,25.5,609.5,874.38,630.68
2016,11,2,13,0,790.0,120.0,0.5,26.0,597.0,878.92,630.78
2016,11,2,13,15,781.5,118.5,0.5,26.0,578.5,878.24,630.93
2016,11,2,13,30,773.0,117.0,0.5,26.0,560.0,879.97,632.84
2016,11,2,13,45,761.0,114.5,0.55,26.0,534.0,868.28,627.31
2016,11,2,14,0,749.0,112.0,0.6,26.0,508.0,853.32,619.92
2016,11,2,14,15,731.5,109.0,0.6,26.0,476.0,829.61,606.02
2016,11,2,14,30,714.0,106.0,0.6,26.0,444.0,803.07,590.31
2016,11,2,14,45,690.5,101.5,0.65,26.0,406.0,766.78,568.8
2016,11,2,15,0,667.0,97.0,0.7,26.0,368.0,728.37,545.47
2016,11,2,15,15,633.5,91.5,0.65,25.5,326.5,678.54,513.34
2016,11,2,15,30,600.0,86.0,0.6,25.0,285.0,627.76,479.69
2016,11,2,15,45,556.0,78.0,0.6,24.5,240.5,565.29,436.93
2016,11,2,16,0,512.0,70.0,0.6,24.0,196.0,503.44,392.69
2016,11,2,16,15,442.0,60.0,0.65,23.0,152.0,422.13,331.58
2016,11,2,16,30,372.0,50.0,0.7,22.0,108.0,344.57,269.86
2016,11,2,16,45,272.0,36.0,0.8,21.5,70.0,249.82,188.85
2016,11,2,17,0,172.0,22.0,0.9,21.0,32.0,150.93,45.25
2016,11,2,17,15,86.0,11.0,0.95,20.5,16.0,55.48,0.0
2016,11,2,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,45,69.0,7.5,1.05,12.5,10.0,0.0,0.0
2016,11,3,7,0,138.0,15.0,1.1,13.0,20.0,13.64,0.0
2016,11,3,7,15,264.0,27.5,1.3,13.5,56.0,22.56,11.83
2016,11,3,7,30,390.0,40.0,1.5,14.0,92.0,32.34,22.44
2016,11,3,7,45,464.0,49.0,1.75,15.0,136.0,38.55,28.39
2016,11,3,8,0,538.0,58.0,2.0,16.0,180.0,70.88,39.88
2016,11,3,8,15,529.0,71.0,2.0,16.5,212.5,118.09,71.38
2016,11,3,8,30,520.0,84.0,2.0,17.0,245.0,164.11,109.39
2016,11,3,8,45,473.5,107.0,2.0,17.5,270.5,206.52,148.57
2016,11,3,9,0,427.0,130.0,2.0,18.0,296.0,245.35,184.64
2016,11,3,9,15,515.5,124.5,2.15,19.0,345.5,300.03,229.23
2016,11,3,9,30,604.0,119.0,2.3,20.0,395.0,366.94,283.42
2016,11,3,9,45,687.0,109.0,2.5,21.0,445.0,432.18,335.9
2016,11,3,10,0,770.0,99.0,2.7,22.0,495.0,504.23,392.66
2016,11,3,10,15,782.5,101.0,2.7,22.5,522.0,554.62,432.05
2016,11,3,10,30,795.0,103.0,2.7,23.0,549.0,604.21,469.74
2016,11,3,10,45,803.5,104.5,2.75,23.5,569.0,649.59,503.5
2016,11,3,11,0,812.0,106.0,2.8,24.0,589.0,693.3,535.23
2016,11,3,11,15,817.0,106.5,2.75,24.0,601.5,731.46,562.25
2016,11,3,11,30,822.0,107.0,2.7,24.0,614.0,767.23,586.57
2016,11,3,11,45,824.5,107.0,2.7,24.5,618.5,797.87,606.28
2016,11,3,12,0,827.0,107.0,2.7,25.0,623.0,825.6,623.91
2016,11,3,12,15,826.0,107.0,2.65,25.0,620.0,847.31,638.28
2016,11,3,12,30,825.0,107.0,2.6,25.0,617.0,865.72,650.49
2016,11,3,12,45,724.0,138.0,2.55,25.5,580.0,832.18,626.18
2016,11,3,13,0,623.0,169.0,2.5,26.0,543.0,787.08,594.41
2016,11,3,13,15,616.0,164.5,2.45,26.0,525.0,783.74,592.76
2016,11,3,13,30,609.0,160.0,2.4,26.0,507.0,777.44,588.85
2016,11,3,13,45,445.5,192.5,2.4,26.0,440.5,660.51,505.13
2016,11,3,14,0,282.0,225.0,2.4,26.0,374.0,533.75,411.54
2016,11,3,14,15,403.0,186.0,2.3,25.5,383.5,614.06,475.17
2016,11,3,14,30,524.0,147.0,2.2,25.0,393.0,673.14,521.71
2016,11,3,14,45,593.0,121.0,2.15,25.0,377.5,702.67,543.28
2016,11,3,15,0,662.0,95.0,2.1,25.0,362.0,720.29,556.48
2016,11,3,15,15,628.0,89.5,1.9,24.5,320.0,670.27,521.39
2016,11,3,15,30,594.0,84.0,1.7,24.0,278.0,619.37,485.34
2016,11,3,15,45,546.5,76.5,1.5,23.5,234.0,555.1,438.26
2016,11,3,16,0,499.0,69.0,1.3,23.0,190.0,491.68,390.11
2016,11,3,16,15,427.5,59.0,1.25,22.0,146.5,409.98,326.38
2016,11,3,16,30,356.0,49.0,1.2,21.0,103.0,332.19,262.66
2016,11,3,16,45,252.0,35.0,1.15,20.5,66.0,236.01,178.41
2016,11,3,17,0,148.0,21.0,1.1,20.0,29.0,134.4,23.46
2016,11,3,17,15,74.0,10.5,1.1,19.5,14.5,48.6,0.0
2016,11,3,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,4,6,45,65.0,7.0,3.7,13.0,9.5,0.0,0.0
2016,11,4,7,0,130.0,14.0,3.6,13.0,19.0,12.73,0.0
2016,11,4,7,15,263.0,27.0,3.65,13.0,55.5,22.23,11.08
2016,11,4,7,30,396.0,40.0,3.7,13.0,92.0,32.52,22.59
2016,11,4,7,45,497.5,46.5,3.8,13.5,139.0,36.61,26.79
2016,11,4,8,0,599.0,53.0,3.9,14.0,186.0,68.78,37.03
2016,11,4,8,15,650.5,58.5,4.0,14.5,233.0,119.54,68.1
2016,11,4,8,30,702.0,64.0,4.1,15.0,280.0,178.68,114.75
2016,11,4,8,45,748.0,65.5,4.25,15.5,326.0,235.81,164.3
2016,11,4,9,0,794.0,67.0,4.4,16.0,372.0,297.58,219.39
2016,11,4,9,15,817.5,69.5,4.35,16.0,412.5,356.76,273.28
2016,11,4,9,30,841.0,72.0,4.3,16.0,453.0,417.27,327.27
2016,11,4,9,45,869.0,70.0,4.3,16.5,490.0,475.7,377.7
2016,11,4,10,0,897.0,68.0,4.3,17.0,527.0,535.02,427.34
2016,11,4,10,15,908.5,69.5,4.2,17.0,555.5,589.36,472.15
2016,11,4,10,30,920.0,71.0,4.1,17.0,584.0,642.46,514.86
2016,11,4,10,45,929.0,71.5,4.05,17.5,605.0,691.33,552.36
2016,11,4,11,0,938.0,72.0,4.0,18.0,626.0,738.2,586.4
2016,11,4,11,15,943.0,72.5,3.95,18.0,639.5,779.89,616.01
2016,11,4,11,30,948.0,73.0,3.9,18.0,653.0,818.82,643.4
2016,11,4,11,45,951.0,73.0,3.85,18.5,658.5,852.62,665.69
2016,11,4,12,0,954.0,73.0,3.8,19.0,664.0,883.16,685.52
2016,11,4,12,15,953.5,72.5,3.7,19.0,661.0,906.72,701.4
2016,11,4,12,30,953.0,72.0,3.6,19.0,658.0,926.6,714.76
2016,11,4,12,45,952.5,70.5,3.55,19.0,647.0,941.48,725.05
2016,11,4,13,0,952.0,69.0,3.5,19.0,636.0,952.51,732.83
2016,11,4,13,15,945.5,68.0,3.4,19.0,617.0,954.8,734.39
2016,11,4,13,30,939.0,67.0,3.3,19.0,598.0,953.13,733.43
2016,11,4,13,45,931.0,65.5,3.25,19.5,571.5,945.56,727.54
2016,11,4,14,0,923.0,64.0,3.2,20.0,545.0,934.18,719.23
2016,11,4,14,15,909.5,62.5,3.1,19.5,511.5,914.16,707.4
2016,11,4,14,30,896.0,61.0,3.0,19.0,478.0,890.73,693.23
2016,11,4,14,45,878.0,58.5,2.95,19.0,438.5,858.81,672.0
2016,11,4,15,0,860.0,56.0,2.9,19.0,399.0,824.11,648.58
2016,11,4,15,15,832.5,53.5,2.7,18.5,355.0,779.05,617.45
2016,11,4,15,30,805.0,51.0,2.5,18.0,311.0,732.43,584.4
2016,11,4,15,45,764.0,47.5,2.35,18.0,264.0,679.95,545.04
2016,11,4,16,0,723.0,44.0,2.2,18.0,217.0,619.61,498.16
2016,11,4,16,15,657.0,38.5,1.95,17.0,169.0,539.48,435.15
2016,11,4,16,30,591.0,33.0,1.7,16.0,121.0,462.38,370.86
2016,11,4,16,45,470.5,25.0,1.5,15.0,78.5,352.73,270.39
2016,11,4,17,0,350.0,17.0,1.3,14.0,36.0,239.67,10.87
2016,11,4,17,15,175.0,8.5,1.3,13.5,18.0,99.89,0.0
2016,11,4,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,5,6,45,114.0,6.5,1.4,4.5,10.0,0.0,0.0
2016,11,5,7,0,228.0,13.0,1.5,5.0,20.0,11.82,0.0
2016,11,5,7,15,375.5,23.0,1.6,5.5,59.5,20.5,9.64
2016,11,5,7,30,523.0,33.0,1.7,6.0,99.0,29.01,20.14
2016,11,5,7,45,601.5,39.5,1.85,7.0,146.5,33.83,25.03
2016,11,5,8,0,680.0,46.0,2.0,8.0,194.0,68.46,35.8
2016,11,5,8,15,727.5,50.5,1.95,8.5,242.0,122.34,68.73
2016,11,5,8,30,775.0,55.0,1.9,9.0,290.0,181.69,116.24
2016,11,5,8,45,806.5,58.0,1.85,10.0,335.0,241.11,168.84
2016,11,5,9,0,838.0,61.0,1.8,11.0,380.0,303.37,224.93
2016,11,5,9,15,859.5,63.5,1.65,11.5,421.0,364.89,280.23
2016,11,5,9,30,881.0,66.0,1.5,12.0,462.0,426.16,333.62
2016,11,5,9,45,897.0,67.5,1.4,13.0,497.0,484.57,382.24
2016,11,5,10,0,913.0,69.0,1.3,14.0,532.0,542.71,428.4
2016,11,5,10,15,923.5,70.5,1.1,14.0,560.0,597.23,470.62
2016,11,5,10,30,934.0,72.0,0.9,14.0,588.0,650.38,509.71
2016,11,5,10,45,940.5,73.0,0.75,14.5,609.0,698.75,543.0
2016,11,5,11,0,947.0,74.0,0.6,15.0,630.0,744.88,572.31
2016,11,5,11,15,951.0,74.5,0.5,15.0,643.0,786.16,597.81
2016,11,5,11,30,955.0,75.0,0.4,15.0,656.0,824.59,620.9
2016,11,5,11,45,956.5,75.5,0.3,15.5,660.5,857.98,639.12
2016,11,5,12,0,958.0,76.0,0.2,16.0,665.0,888.03,655.01
2016,11,5,12,15,956.5,75.5,0.25,16.0,661.5,910.87,670.23
2016,11,5,12,30,955.0,75.0,0.3,16.0,658.0,929.97,683.34
2016,11,5,12,45,952.5,74.0,0.35,16.5,646.5,943.76,692.02
2016,11,5,13,0,950.0,73.0,0.4,17.0,635.0,953.67,698.46
2016,11,5,13,15,943.0,72.5,0.45,17.0,615.5,956.21,701.76
2016,11,5,13,30,936.0,72.0,0.5,17.0,596.0,954.82,702.85
2016,11,5,13,45,925.5,70.5,0.55,17.5,569.0,945.08,697.48
2016,11,5,14,0,915.0,69.0,0.6,18.0,542.0,931.59,689.91
2016,11,5,14,15,900.5,67.5,0.6,17.5,508.5,910.87,679.24
2016,11,5,14,30,886.0,66.0,0.6,17.0,475.0,886.83,666.4
2016,11,5,14,45,865.0,64.0,0.6,17.0,435.5,853.33,645.89
2016,11,5,15,0,844.0,62.0,0.6,17.0,396.0,825.65,629.1
2016,11,5,15,15,815.0,59.0,0.55,16.5,351.5,778.85,598.91
2016,11,5,15,30,786.0,56.0,0.5,16.0,307.0,730.37,566.83
2016,11,5,15,45,741.5,52.0,0.5,16.0,259.5,667.29,522.73
2016,11,5,16,0,697.0,48.0,0.5,16.0,212.0,604.33,476.71
2016,11,5,16,15,628.0,42.0,0.55,15.0,164.5,522.33,415.89
2016,11,5,16,30,559.0,36.0,0.6,14.0,117.0,443.32,352.57
2016,11,5,16,45,434.5,26.5,0.65,13.5,75.0,330.9,250.46
2016,11,5,17,0,310.0,17.0,0.7,13.0,33.0,214.96,0.0
2016,11,5,17,15,155.0,8.5,0.75,12.5,16.5,89.2,0.0
2016,11,5,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,6,6,45,118.5,6.0,1.6,3.5,9.0,0.0,0.0
2016,11,6,7,0,237.0,12.0,1.7,4.0,18.0,10.91,0.0
2016,11,6,7,15,387.5,21.5,1.85,4.5,57.5,19.11,7.96
2016,11,6,7,30,538.0,31.0,2.0,5.0,97.0,27.2,18.53
2016,11,6,7,45,620.0,36.5,2.2,6.0,145.0,31.19,22.71
2016,11,6,8,0,702.0,42.0,2.4,7.0,193.0,65.02,32.71
2016,11,6,8,15,749.0,46.0,2.25,7.5,241.0,119.61,65.82
2016,11,6,8,30,796.0,50.0,2.1,8.0,289.0,179.54,113.91
2016,11,6,8,45,828.5,52.5,1.95,9.0,334.5,241.48,168.89
2016,11,6,9,0,861.0,55.0,1.8,10.0,380.0,304.18,225.62
2016,11,6,9,15,882.0,57.5,1.85,11.0,421.0,365.42,281.01
2016,11,6,9,30,903.0,60.0,1.9,12.0,462.0,427.54,335.51
2016,11,6,9,45,919.5,60.5,2.0,13.5,497.0,486.12,384.86
2016,11,6,10,0,936.0,61.0,2.1,15.0,532.0,544.42,431.95
2016,11,6,10,15,946.0,62.5,2.05,15.5,560.0,599.6,475.82
2016,11,6,10,30,956.0,64.0,2.0,16.0,588.0,653.31,516.96
2016,11,6,10,45,963.0,64.5,2.0,16.5,609.0,702.23,553.54
2016,11,6,11,0,970.0,65.0,2.0,17.0,630.0,748.89,586.32
2016,11,6,11,15,973.5,65.5,1.95,17.5,643.0,790.49,613.39
2016,11,6,11,30,977.0,66.0,1.9,18.0,656.0,829.14,638.02
2016,11,6,11,45,978.0,66.5,1.85,18.5,661.0,862.66,658.78
2016,11,6,12,0,979.0,67.0,1.8,19.0,666.0,892.73,677.03
2016,11,6,12,15,978.0,67.0,1.75,19.0,662.5,916.94,692.5
2016,11,6,12,30,977.0,67.0,1.7,19.0,659.0,937.37,705.51
2016,11,6,12,45,972.5,66.5,1.7,19.0,647.5,950.23,714.23
2016,11,6,13,0,968.0,66.0,1.7,19.0,636.0,959.09,720.54
2016,11,6,13,15,962.0,65.5,1.65,19.0,616.5,962.59,722.82
2016,11,6,13,30,956.0,65.0,1.6,19.0,597.0,962.11,722.67
2016,11,6,13,45,946.0,63.5,1.55,19.5,570.0,952.75,715.48
2016,11,6,14,0,936.0,62.0,1.5,20.0,543.0,939.54,705.99
2016,11,6,14,15,922.0,60.5,1.45,19.5,509.0,919.04,694.44
2016,11,6,14,30,908.0,59.0,1.4,19.0,475.0,895.12,680.62
2016,11,6,14,45,888.5,57.0,1.4,19.0,435.5,862.51,660.19
2016,11,6,15,0,869.0,55.0,1.4,19.0,396.0,827.17,637.63
2016,11,6,15,15,840.5,52.5,1.25,18.5,351.5,781.27,606.51
2016,11,6,15,30,812.0,50.0,1.1,18.0,307.0,733.84,573.52
2016,11,6,15,45,769.0,46.5,1.0,17.5,259.5,679.82,535.08
2016,11,6,16,0,726.0,43.0,0.9,17.0,212.0,618.1,489.16
2016,11,6,16,15,657.0,37.5,0.9,16.0,164.0,536.11,427.25
2016,11,6,16,30,588.0,32.0,0.9,15.0,116.0,457.39,363.31
2016,11,6,16,45,460.5,24.0,0.95,14.5,74.0,344.16,257.59
2016,11,6,17,0,333.0,16.0,1.0,14.0,32.0,225.92,0.0
2016,11,6,17,15,166.5,8.0,1.0,13.5,16.0,94.62,0.0
2016,11,6,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,7,6,45,91.0,5.5,1.95,4.5,7.5,0.0,0.0
2016,11,7,7,0,182.0,11.0,2.1,5.0,15.0,10.01,0.0
2016,11,7,7,15,334.0,21.0,2.25,5.5,52.0,18.65,6.73
2016,11,7,7,30,486.0,31.0,2.4,6.0,89.0,27.21,18.36
2016,11,7,7,45,568.0,37.5,2.55,7.0,135.0,32.08,23.37
2016,11,7,8,0,650.0,44.0,2.7,8.0,181.0,63.93,33.34
2016,11,7,8,15,699.0,48.5,2.75,8.5,227.5,115.84,64.62
2016,11,7,8,30,748.0,53.0,2.8,9.0,274.0,173.41,110.52
2016,11,7,8,45,780.0,56.5,2.85,10.0,318.5,231.53,162.14
2016,11,7,9,0,812.0,60.0,2.9,11.0,363.0,292.6,217.63
2016,11,7,9,15,834.5,62.0,2.9,11.5,402.5,351.55,271.66
2016,11,7,9,30,857.0,64.0,2.9,12.0,442.0,411.75,325.51
2016,11,7,9,45,873.5,66.0,2.9,12.5,476.5,469.37,375.77
2016,11,7,10,0,890.0,68.0,2.9,13.0,511.0,526.86,424.24
2016,11,7,10,15,901.0,69.0,2.8,13.5,539.0,579.81,467.31
2016,11,7,10,30,912.0,70.0,2.7,14.0,567.0,631.49,507.85
2016,11,7,10,45,919.5,71.0,2.65,14.5,588.0,679.37,544.39
2016,11,7,11,0,927.0,72.0,2.6,15.0,609.0,725.17,577.7
2016,11,7,11,15,932.0,73.0,2.55,15.0,622.0,766.85,606.96
2016,11,7,11,30,937.0,74.0,2.5,15.0,635.0,805.83,634.01
2016,11,7,11,45,939.0,74.0,2.45,15.5,640.5,838.4,655.05
2016,11,7,12,0,941.0,74.0,2.4,16.0,646.0,867.7,673.66
2016,11,7,12,15,940.5,74.0,2.35,16.0,643.0,891.51,689.62
2016,11,7,12,30,940.0,74.0,2.3,16.0,640.0,911.71,703.15
2016,11,7,12,45,937.5,73.0,2.3,16.5,629.0,925.23,711.35
2016,11,7,13,0,935.0,72.0,2.3,17.0,618.0,934.95,717.1
2016,11,7,13,15,929.0,71.5,2.25,17.0,599.5,938.29,719.52
2016,11,7,13,30,923.0,71.0,2.2,17.0,581.0,937.79,719.54
2016,11,7,13,45,913.5,69.5,2.2,17.0,554.5,929.03,714.61
2016,11,7,14,0,904.0,68.0,2.2,17.0,528.0,916.57,707.33
2016,11,7,14,15,890.0,66.0,2.15,17.0,495.0,895.84,693.94
2016,11,7,14,30,876.0,64.0,2.1,17.0,462.0,871.8,678.31
2016,11,7,14,45,855.5,62.0,2.1,17.0,423.0,839.02,656.92
2016,11,7,15,0,835.0,60.0,2.1,17.0,384.0,812.1,639.43
2016,11,7,15,15,805.5,57.0,1.9,16.5,340.5,765.3,606.59
2016,11,7,15,30,776.0,54.0,1.7,16.0,297.0,716.91,571.83
2016,11,7,15,45,731.5,50.0,1.5,15.5,250.0,654.44,525.35
2016,11,7,16,0,687.0,46.0,1.3,15.0,203.0,592.15,477.13
2016,11,7,16,15,614.5,40.0,1.2,14.0,156.5,508.51,411.55
2016,11,7,16,30,542.0,34.0,1.1,13.0,110.0,428.28,344.15
2016,11,7,16,45,408.5,25.0,1.05,12.0,69.0,312.26,233.7
2016,11,7,17,0,275.0,16.0,1.0,11.0,28.0,191.26,0.0
2016,11,7,17,15,137.5,8.0,1.0,10.5,14.0,79.29,0.0
2016,11,7,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,8,6,45,90.0,5.0,1.0,4.0,7.0,0.0,0.0
2016,11,8,7,0,180.0,10.0,1.0,4.0,14.0,9.1,0.0
2016,11,8,7,15,337.0,20.5,1.1,5.0,51.0,18.27,5.45
2016,11,8,7,30,494.0,31.0,1.2,6.0,88.0,27.36,18.43
2016,11,8,7,45,425.0,49.0,1.3,7.0,114.0,39.29,29.85
2016,11,8,8,0,356.0,67.0,1.4,8.0,140.0,66.86,43.59
2016,11,8,8,15,388.0,79.0,1.5,9.0,177.0,105.87,69.38
2016,11,8,8,30,420.0,91.0,1.6,10.0,214.0,148.75,103.56
2016,11,8,8,45,496.5,93.5,1.7,11.0,261.0,196.97,143.03
2016,11,8,9,0,573.0,96.0,1.8,12.0,308.0,256.22,193.15
2016,11,8,9,15,574.5,108.0,1.85,12.5,340.0,304.57,236.71
2016,11,8,9,30,576.0,120.0,1.9,13.0,372.0,352.38,278.75
2016,11,8,9,45,533.5,143.0,2.0,13.5,390.5,386.41,308.95
2016,11,8,10,0,491.0,166.0,2.1,14.0,409.0,418.73,336.28
2016,11,8,10,15,480.5,179.5,2.1,14.5,428.5,454.58,365.07
2016,11,8,10,30,470.0,193.0,2.1,15.0,448.0,488.46,391.4
2016,11,8,10,45,547.5,175.5,2.15,15.5,482.5,546.17,436.63
2016,11,8,11,0,625.0,158.0,2.2,16.0,517.0,613.37,487.97
2016,11,8,11,15,560.5,185.0,2.2,16.0,512.0,616.98,489.76
2016,11,8,11,30,496.0,212.0,2.2,16.0,507.0,619.76,490.89
2016,11,8,11,45,413.0,236.5,2.2,16.5,484.0,586.61,464.29
2016,11,8,12,0,330.0,261.0,2.2,17.0,461.0,560.78,442.75
2016,11,8,12,15,365.5,251.5,2.15,17.5,471.5,592.01,466.29
2016,11,8,12,30,401.0,242.0,2.1,18.0,482.0,623.09,489.1
2016,11,8,12,45,302.5,255.0,2.05,18.5,434.0,561.53,440.58
2016,11,8,13,0,204.0,268.0,2.0,19.0,386.0,479.93,377.32
2016,11,8,13,15,254.5,251.5,1.95,19.0,394.5,528.16,415.53
2016,11,8,13,30,305.0,235.0,1.9,19.0,403.0,559.08,440.05
2016,11,8,13,45,369.5,210.0,1.9,19.5,403.5,590.8,465.07
2016,11,8,14,0,434.0,185.0,1.9,20.0,404.0,638.22,500.91
2016,11,8,14,15,382.5,181.5,1.7,19.5,365.5,569.45,450.25
2016,11,8,14,30,331.0,178.0,1.5,19.0,327.0,518.52,412.48
2016,11,8,14,45,312.5,166.5,1.3,18.5,298.0,486.15,388.89
2016,11,8,15,0,294.0,155.0,1.1,18.0,269.0,453.26,364.35
2016,11,8,15,15,283.5,138.0,1.1,17.0,237.0,419.17,340.32
2016,11,8,15,30,273.0,121.0,1.1,16.0,205.0,384.4,314.9
2016,11,8,15,45,249.5,104.0,1.15,15.5,171.5,339.18,279.46
2016,11,8,16,0,226.0,87.0,1.2,15.0,138.0,294.58,243.16
2016,11,8,16,15,194.5,68.5,1.25,14.5,105.0,242.87,199.44
2016,11,8,16,30,163.0,50.0,1.3,14.0,72.0,192.62,155.2
2016,11,8,16,45,81.5,33.5,1.4,13.5,44.5,117.49,84.29
2016,11,8,17,0,0.0,17.0,1.5,13.0,17.0,15.46,0.0
2016,11,8,17,15,0.0,8.5,1.55,12.5,8.5,7.73,0.0
2016,11,8,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,7,15,64.5,21.5,1.85,9.5,28.5,17.55,3.53
2016,11,9,7,30,129.0,43.0,2.0,10.0,57.0,34.03,23.68
2016,11,9,7,45,177.0,61.5,2.15,10.5,91.5,47.87,36.93
2016,11,9,8,0,225.0,80.0,2.3,11.0,126.0,72.26,51.0
2016,11,9,8,15,257.5,97.0,2.5,11.5,162.0,106.93,75.25
2016,11,9,8,30,290.0,114.0,2.7,12.0,198.0,145.72,106.12
2016,11,9,8,45,345.5,119.5,2.9,12.5,235.0,185.44,138.71
2016,11,9,9,0,401.0,125.0,3.1,13.0,272.0,230.42,176.92
2016,11,9,9,15,548.0,116.5,3.35,13.5,340.5,299.49,233.55
2016,11,9,9,30,695.0,108.0,3.6,14.0,409.0,387.19,306.14
2016,11,9,9,45,740.5,104.0,3.9,14.5,447.5,444.91,355.76
2016,11,9,10,0,786.0,100.0,4.2,15.0,486.0,505.56,406.93
2016,11,9,10,15,801.5,102.5,4.35,15.0,514.5,558.38,451.52
2016,11,9,10,30,817.0,105.0,4.5,15.0,543.0,610.78,494.87
