Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,10,45,523.0,182.5,4.7,15.5,467.0,536.49,435.11
2016,11,9,11,0,229.0,260.0,4.9,16.0,391.0,419.82,339.49
2016,11,9,11,15,226.0,268.5,5.0,16.0,400.0,438.56,354.87
2016,11,9,11,30,223.0,277.0,5.1,16.0,409.0,456.61,369.2
2016,11,9,11,45,364.0,244.0,5.25,16.0,461.5,555.42,450.14
2016,11,9,12,0,505.0,211.0,5.4,16.0,514.0,662.91,536.33
2016,11,9,12,15,706.0,149.5,5.4,16.0,571.0,787.99,634.51
2016,11,9,12,30,907.0,88.0,5.4,16.0,628.0,895.96,714.3
2016,11,9,12,45,911.0,84.5,5.4,16.0,618.0,911.93,725.79
2016,11,9,13,0,915.0,81.0,5.4,16.0,608.0,924.28,735.31
2016,11,9,13,15,907.5,80.0,5.35,15.5,589.0,925.68,738.11
2016,11,9,13,30,900.0,79.0,5.3,15.0,570.0,923.3,738.39
2016,11,9,13,45,892.5,76.0,5.25,15.0,543.5,914.67,732.83
2016,11,9,14,0,885.0,73.0,5.2,15.0,517.0,902.36,724.73
2016,11,9,14,15,869.0,71.5,5.15,15.0,484.0,880.89,709.95
2016,11,9,14,30,853.0,70.0,5.1,15.0,451.0,865.02,699.4
2016,11,9,14,45,830.5,67.5,5.1,15.0,412.0,830.24,674.87
2016,11,9,15,0,808.0,65.0,5.1,15.0,373.0,792.9,648.12
2016,11,9,15,15,776.0,61.5,4.95,14.5,329.5,744.17,612.51
2016,11,9,15,30,744.0,58.0,4.8,14.0,286.0,694.02,574.83
2016,11,9,15,45,693.5,53.5,4.7,13.5,239.5,627.39,522.96
2016,11,9,16,0,643.0,49.0,4.6,13.0,193.0,561.3,469.4
2016,11,9,16,15,566.0,42.5,4.3,12.5,147.0,482.53,402.46
2016,11,9,16,30,489.0,36.0,4.0,12.0,101.0,402.14,329.68
2016,11,9,16,45,350.5,25.5,3.75,11.5,62.0,284.52,209.34
2016,11,9,17,0,212.0,15.0,3.5,11.0,23.0,133.54,0.0
2016,11,9,17,15,106.0,7.5,3.35,10.5,11.5,6.82,0.0
2016,11,9,17,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,10,7,15,228.5,15.5,1.45,3.5,40.0,12.29,0.0
2016,11,10,7,30,457.0,31.0,1.7,4.0,80.0,25.23,16.46
2016,11,10,7,45,547.5,37.5,2.0,5.0,126.0,32.39,23.74
2016,11,10,8,0,638.0,44.0,2.3,6.0,172.0,61.19,32.68
2016,11,10,8,15,690.5,48.5,2.5,6.5,218.5,112.32,62.75
2016,11,10,8,30,743.0,53.0,2.7,7.0,265.0,169.54,108.08
2016,11,10,8,45,780.0,56.0,2.9,8.0,309.5,227.66,159.69
2016,11,10,9,0,817.0,59.0,3.1,9.0,354.0,289.3,215.99
2016,11,10,9,15,840.5,61.5,3.1,9.5,394.0,349.06,271.24
2016,11,10,9,30,864.0,64.0,3.1,10.0,434.0,410.13,326.4
2016,11,10,9,45,886.0,63.5,3.1,11.0,469.0,467.78,376.63
2016,11,10,10,0,908.0,63.0,3.1,12.0,504.0,525.74,425.3
2016,11,10,10,15,918.5,64.0,3.0,12.5,532.0,579.01,469.1
2016,11,10,10,30,929.0,65.0,2.9,13.0,560.0,630.92,510.29
2016,11,10,10,45,937.5,65.0,2.8,13.5,580.5,678.84,547.08
2016,11,10,11,0,946.0,65.0,2.7,14.0,601.0,724.68,580.55
2016,11,10,11,15,950.5,65.5,2.55,14.5,614.0,765.92,607.95
2016,11,10,11,30,955.0,66.0,2.4,15.0,627.0,804.38,632.8
2016,11,10,11,45,957.5,65.5,2.3,15.5,632.0,837.1,653.51
2016,11,10,12,0,960.0,65.0,2.2,16.0,637.0,866.53,671.67
2016,11,10,12,15,959.5,65.0,2.05,16.0,634.0,890.62,686.73
2016,11,10,12,30,959.0,65.0,1.9,16.0,631.0,911.06,699.14
2016,11,10,12,45,957.0,64.0,1.75,16.5,620.0,925.21,705.84
2016,11,10,13,0,955.0,63.0,1.6,17.0,609.0,935.49,709.9
2016,11,10,13,15,949.0,62.0,1.5,17.0,590.5,938.29,710.98
2016,11,10,13,30,943.0,61.0,1.4,17.0,572.0,937.18,709.63
2016,11,10,13,45,934.5,59.5,1.3,17.0,546.0,929.28,703.88
2016,11,10,14,0,926.0,58.0,1.2,17.0,520.0,917.61,695.77
2016,11,10,14,15,912.5,56.5,1.1,17.0,487.0,897.83,682.32
2016,11,10,14,30,899.0,55.0,1.0,17.0,454.0,874.67,666.69
2016,11,10,14,45,879.5,53.0,0.95,17.0,415.0,842.48,645.66
2016,11,10,15,0,860.0,51.0,0.9,17.0,376.0,807.62,622.61
2016,11,10,15,15,831.5,48.5,0.8,16.5,332.5,762.3,592.11
2016,11,10,15,30,803.0,46.0,0.7,16.0,289.0,715.5,559.72
2016,11,10,15,45,759.5,42.5,0.65,16.0,243.0,654.72,515.59
2016,11,10,16,0,716.0,39.0,0.6,16.0,197.0,600.92,474.62
2016,11,10,16,15,644.0,34.0,0.75,15.0,150.5,518.73,413.33
2016,11,10,16,30,572.0,29.0,0.9,14.0,104.0,440.16,348.89
2016,11,10,16,45,437.0,21.0,1.05,13.0,64.0,322.89,228.26
2016,11,10,17,0,302.0,13.0,1.2,12.0,24.0,182.28,0.0
2016,11,10,17,15,151.0,6.5,1.2,11.0,12.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,11,7,15,253.0,14.0,1.2,4.0,41.0,12.02,0.0
2016,11,11,7,30,506.0,28.0,1.3,5.0,82.0,24.77,15.85
2016,11,11,7,45,594.0,34.0,1.45,6.5,128.0,29.3,20.78
2016,11,11,8,0,682.0,40.0,1.6,8.0,174.0,58.25,29.28
2016,11,11,8,15,730.5,44.5,1.7,9.0,221.0,111.56,59.89
2016,11,11,8,30,779.0,49.0,1.8,10.0,268.0,170.39,105.76
2016,11,11,8,45,810.0,51.5,1.95,11.0,311.5,230.24,158.36
2016,11,11,9,0,841.0,54.0,2.1,12.0,355.0,290.86,213.26
2016,11,11,9,15,861.0,56.5,2.25,12.5,394.5,350.12,267.58
2016,11,11,9,30,881.0,59.0,2.4,13.0,434.0,410.19,321.43
2016,11,11,9,45,895.5,60.0,2.55,14.0,467.0,466.75,370.42
2016,11,11,10,0,910.0,61.0,2.7,15.0,500.0,522.89,417.36
2016,11,11,10,15,918.0,62.0,2.65,15.5,526.5,574.79,459.61
2016,11,11,10,30,926.0,63.0,2.6,16.0,553.0,625.09,499.17
2016,11,11,10,45,929.0,64.5,2.6,16.5,572.0,670.94,534.29
2016,11,11,11,0,932.0,66.0,2.6,17.0,591.0,714.33,566.2
2016,11,11,11,15,934.0,66.5,2.55,17.5,602.5,753.22,592.26
2016,11,11,11,30,936.0,67.0,2.5,18.0,614.0,789.19,615.9
2016,11,11,11,45,787.0,114.5,2.5,18.5,577.0,763.01,595.48
2016,11,11,12,0,638.0,162.0,2.5,19.0,540.0,722.48,564.76
2016,11,11,12,15,615.0,168.5,2.45,19.0,531.5,728.93,569.49
2016,11,11,12,30,592.0,175.0,2.4,19.0,523.0,725.68,567.01
2016,11,11,12,45,526.5,193.0,2.4,19.0,498.5,701.8,548.88
2016,11,11,13,0,461.0,211.0,2.4,19.0,474.0,673.74,527.71
2016,11,11,13,15,391.5,219.0,2.35,19.0,437.0,611.29,481.5
2016,11,11,13,30,322.0,227.0,2.3,19.0,400.0,563.67,445.4
2016,11,11,13,45,442.5,187.0,2.3,19.5,413.0,644.91,508.71
2016,11,11,14,0,563.0,147.0,2.3,20.0,426.0,706.36,555.37
2016,11,11,14,15,692.0,109.0,2.3,19.5,429.0,781.41,611.1
2016,11,11,14,30,821.0,71.0,2.3,19.0,432.0,835.0,650.97
2016,11,11,14,45,791.5,70.0,2.3,19.0,393.5,796.81,624.63
2016,11,11,15,0,762.0,69.0,2.3,19.0,355.0,756.37,597.08
2016,11,11,15,15,729.5,65.0,2.1,18.5,313.0,707.82,562.67
2016,11,11,15,30,697.0,61.0,1.9,18.0,271.0,657.97,526.37
2016,11,11,15,45,637.5,57.5,1.7,17.5,225.0,593.44,477.67
2016,11,11,16,0,578.0,54.0,1.5,17.0,179.0,525.0,424.07
2016,11,11,16,15,499.0,46.0,1.6,16.0,135.0,439.35,356.17
2016,11,11,16,30,420.0,38.0,1.7,15.0,91.0,358.27,286.48
2016,11,11,16,45,210.0,28.0,1.8,14.0,54.5,197.53,135.95
2016,11,11,17,0,0.0,18.0,1.9,13.0,18.0,16.37,0.0
2016,11,11,17,15,0.0,9.0,2.2,13.0,9.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,11,12,7,15,226.0,15.0,2.9,3.5,38.0,11.99,0.0
2016,11,12,7,30,452.0,30.0,3.2,4.0,76.0,26.84,17.49
2016,11,12,7,45,547.0,37.0,3.5,4.5,121.5,32.16,23.46
2016,11,12,8,0,642.0,44.0,3.8,5.0,167.0,59.7,32.27
2016,11,12,8,15,697.0,48.5,3.85,5.5,214.5,111.03,61.89
2016,11,12,8,30,752.0,53.0,3.9,6.0,262.0,168.76,107.44
2016,11,12,8,45,790.0,56.0,4.0,6.5,307.0,227.4,159.99
2016,11,12,9,0,828.0,59.0,4.1,7.0,352.0,289.67,217.74
2016,11,12,9,15,852.5,61.5,3.95,7.0,393.0,350.21,274.77
2016,11,12,9,30,877.0,64.0,3.8,7.0,434.0,412.11,331.96
2016,11,12,9,45,900.0,64.0,3.65,7.5,470.0,471.23,384.8
2016,11,12,10,0,923.0,64.0,3.5,8.0,506.0,530.78,436.19
2016,11,12,10,15,935.0,65.5,3.35,8.5,534.5,586.04,482.36
2016,11,12,10,30,947.0,67.0,3.2,9.0,563.0,640.07,525.88
2016,11,12,10,45,954.5,68.0,3.1,9.5,584.5,689.19,564.3
2016,11,12,11,0,962.0,69.0,3.0,10.0,606.0,736.14,599.6
2016,11,12,11,15,967.0,69.5,2.9,10.0,619.5,778.35,629.71
2016,11,12,11,30,972.0,70.0,2.8,10.0,633.0,817.77,657.43
2016,11,12,11,45,974.0,70.0,2.75,10.5,638.5,851.25,679.67
2016,11,12,12,0,976.0,70.0,2.7,11.0,644.0,881.39,699.36
2016,11,12,12,15,975.5,70.0,2.65,11.0,641.5,905.96,716.27
2016,11,12,12,30,975.0,70.0,2.6,11.0,639.0,926.82,730.63
2016,11,12,12,45,972.5,69.0,2.55,11.5,628.0,940.92,738.96
2016,11,12,13,0,970.0,68.0,2.5,12.0,617.0,951.1,744.7
2016,11,12,13,15,964.0,67.5,2.45,12.0,598.0,954.84,747.47
2016,11,12,13,30,958.0,67.0,2.4,12.0,579.0,954.64,747.72
2016,11,12,13,45,949.0,65.5,2.4,12.0,552.5,946.53,743.15
2016,11,12,14,0,940.0,64.0,2.4,12.0,526.0,934.61,736.1
2016,11,12,14,15,926.0,62.5,2.35,12.0,492.5,914.56,722.92
2016,11,12,14,30,912.0,61.0,2.3,12.0,459.0,891.12,707.38
2016,11,12,14,45,892.0,58.5,2.25,12.0,420.0,857.94,684.75
2016,11,12,15,0,872.0,56.0,2.2,12.0,381.0,822.06,659.89
2016,11,12,15,15,842.5,53.5,2.0,11.5,336.5,776.05,626.9
2016,11,12,15,30,813.0,51.0,1.8,11.0,292.0,735.87,597.31
2016,11,12,15,45,768.5,47.0,1.6,10.5,245.0,672.97,549.22
2016,11,12,16,0,724.0,43.0,1.4,10.0,198.0,610.15,499.16
2016,11,12,16,15,648.5,37.0,1.3,9.0,150.5,523.99,429.72
2016,11,12,16,30,573.0,31.0,1.2,8.0,103.0,441.4,357.38
2016,11,12,16,45,424.0,22.0,1.1,7.0,62.0,312.51,214.79
2016,11,12,17,0,275.0,13.0,1.0,6.0,21.0,166.51,0.0
2016,11,12,17,15,137.5,6.5,1.0,5.5,10.5,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.55,2.5,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.45,2.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.45,1.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.75,0.5,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,7,15,257.5,13.0,1.25,0.0,38.5,11.2,0.0
2016,11,13,7,30,515.0,26.0,1.4,1.0,77.0,23.03,14.26
2016,11,13,7,45,603.0,32.5,1.55,2.0,123.5,28.11,20.02
2016,11,13,8,0,691.0,39.0,1.7,3.0,170.0,55.79,28.52
2016,11,13,8,15,741.5,43.0,1.6,3.5,217.0,109.1,58.84
2016,11,13,8,30,792.0,47.0,1.5,4.0,264.0,168.15,105.43
2016,11,13,8,45,824.0,50.0,1.45,5.0,308.5,229.17,159.79
2016,11,13,9,0,856.0,53.0,1.4,6.0,353.0,291.13,216.54
2016,11,13,9,15,877.0,55.5,1.3,7.0,393.0,351.39,271.56
2016,11,13,9,30,898.0,58.0,1.2,8.0,433.0,412.54,325.52
2016,11,13,9,45,912.0,59.5,1.1,9.0,467.0,470.15,374.51
2016,11,13,10,0,926.0,61.0,1.0,10.0,501.0,527.28,420.78
2016,11,13,10,15,934.5,62.0,0.95,11.0,528.0,580.12,461.97
2016,11,13,10,30,943.0,63.0,0.9,12.0,555.0,631.39,500.13
2016,11,13,10,45,947.5,64.5,0.9,13.0,574.5,678.86,534.44
2016,11,13,11,0,952.0,66.0,0.9,14.0,594.0,723.97,565.58
2016,11,13,11,15,954.5,66.5,0.9,14.0,606.0,763.93,592.61
2016,11,13,11,30,957.0,67.0,0.9,14.0,618.0,800.95,617.42
2016,11,13,11,45,955.0,68.0,0.95,14.5,622.0,831.96,637.58
2016,11,13,12,0,953.0,69.0,1.0,15.0,626.0,859.49,655.39
2016,11,13,12,15,951.0,69.0,1.0,15.0,622.5,882.23,670.43
2016,11,13,12,30,949.0,69.0,1.0,15.0,619.0,901.31,683.13
2016,11,13,12,45,817.5,102.0,1.0,15.0,569.5,851.87,649.84
2016,11,13,13,0,686.0,135.0,1.0,15.0,520.0,791.91,609.84
2016,11,13,13,15,802.0,102.0,1.05,15.0,538.0,859.49,658.49
2016,11,13,13,30,918.0,69.0,1.1,15.0,556.0,919.42,699.79
2016,11,13,13,45,906.5,68.0,1.15,15.5,530.0,909.8,693.05
2016,11,13,14,0,895.0,67.0,1.2,16.0,504.0,896.57,684.93
2016,11,13,14,15,879.0,65.5,1.2,15.5,471.0,875.23,673.1
2016,11,13,14,30,863.0,64.0,1.2,15.0,438.0,850.73,659.07
2016,11,13,14,45,840.0,61.5,1.25,15.0,399.0,815.91,637.11
2016,11,13,15,0,817.0,59.0,1.3,15.0,360.0,786.87,618.83
2016,11,13,15,15,785.0,56.0,1.2,14.5,317.0,739.1,585.74
2016,11,13,15,30,753.0,53.0,1.1,14.0,274.0,689.92,550.75
2016,11,13,15,45,701.0,49.0,1.0,13.5,228.0,623.2,501.25
2016,11,13,16,0,649.0,45.0,0.9,13.0,182.0,557.15,450.08
2016,11,13,16,15,570.0,38.5,0.95,11.5,137.0,470.72,382.89
2016,11,13,16,30,491.0,32.0,1.0,10.0,92.0,388.21,312.17
2016,11,13,16,45,245.5,25.0,1.05,9.0,55.0,213.61,140.65
2016,11,13,17,0,0.0,18.0,1.1,8.0,18.0,16.37,0.0
2016,11,13,17,15,0.0,9.0,1.1,7.5,9.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,7,15,189.0,14.0,0.85,4.5,32.0,11.2,0.0
2016,11,14,7,30,378.0,28.0,0.9,5.0,64.0,22.83,13.6
2016,11,14,7,45,468.0,36.5,0.95,6.0,106.0,29.05,20.49
2016,11,14,8,0,558.0,45.0,1.0,7.0,148.0,53.39,29.28
2016,11,14,8,15,614.0,50.5,1.0,7.5,192.5,100.73,56.21
2016,11,14,8,30,670.0,56.0,1.0,8.0,237.0,156.61,99.39
2016,11,14,8,45,335.0,65.0,1.0,8.5,155.5,132.42,95.43
2016,11,14,9,0,0.0,74.0,1.0,9.0,74.0,65.38,51.28
2016,11,14,9,15,0.0,99.5,0.85,9.5,99.5,88.03,70.64
2016,11,14,9,30,0.0,125.0,0.7,10.0,125.0,111.09,89.83
2016,11,14,9,45,0.0,109.0,0.55,11.0,109.0,96.89,77.24
2016,11,14,10,0,0.0,93.0,0.4,12.0,93.0,82.49,64.71
2016,11,14,10,15,0.0,98.0,0.35,12.5,98.0,87.03,68.3
2016,11,14,10,30,0.0,103.0,0.3,13.0,103.0,91.61,71.83
2016,11,14,10,45,37.0,173.5,0.25,13.5,194.0,187.47,150.49
2016,11,14,11,0,74.0,244.0,0.2,14.0,285.0,287.53,228.68
2016,11,14,11,15,92.0,254.0,0.25,14.5,306.0,315.72,249.62
2016,11,14,11,30,110.0,264.0,0.3,15.0,327.0,345.33,272.13
2016,11,14,11,45,77.5,254.5,0.4,15.5,299.0,315.14,248.16
2016,11,14,12,0,45.0,245.0,0.5,16.0,271.0,282.59,222.49
2016,11,14,12,15,42.5,241.5,0.5,16.0,266.0,279.78,220.57
2016,11,14,12,30,40.0,238.0,0.5,16.0,261.0,276.75,218.3
2016,11,14,12,45,39.0,233.5,0.55,16.0,255.5,273.7,216.26
2016,11,14,13,0,38.0,229.0,0.6,16.0,250.0,270.57,214.18
2016,11,14,13,15,39.5,223.0,0.6,16.0,244.5,267.85,212.41
2016,11,14,13,30,41.0,217.0,0.6,16.0,239.0,265.14,210.69
2016,11,14,13,45,129.5,215.0,0.6,16.5,278.5,362.07,288.56
2016,11,14,14,0,218.0,213.0,0.6,17.0,318.0,442.19,350.8
2016,11,14,14,15,495.5,147.0,0.55,17.0,366.0,641.87,503.1
2016,11,14,14,30,773.0,81.0,0.5,17.0,414.0,801.3,612.61
2016,11,14,14,45,753.5,77.0,0.45,17.0,377.5,768.85,588.3
2016,11,14,15,0,734.0,73.0,0.4,17.0,341.0,733.94,564.9
2016,11,14,15,15,699.5,68.5,0.3,16.5,299.5,689.73,534.7
2016,11,14,15,30,665.0,64.0,0.2,16.0,258.0,639.27,499.28
2016,11,14,15,45,620.5,57.5,0.1,16.0,214.5,578.03,453.99
2016,11,14,16,0,576.0,51.0,0.0,16.0,171.0,517.47,407.7
2016,11,14,16,15,494.5,43.0,0.15,15.0,128.0,430.78,341.45
2016,11,14,16,30,413.0,35.0,0.3,14.0,85.0,349.03,273.19
2016,11,14,16,45,277.5,23.5,0.45,13.0,50.0,230.07,142.95
2016,11,14,17,0,142.0,12.0,0.6,12.0,15.0,90.53,0.0
2016,11,14,17,15,71.0,6.0,0.65,11.5,7.5,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,7,15,102.0,18.0,1.2,4.5,27.5,14.23,0.0
2016,11,15,7,30,204.0,36.0,1.3,5.0,55.0,28.23,17.77
2016,11,15,7,45,297.5,51.0,1.4,5.5,96.0,39.47,29.77
2016,11,15,8,0,391.0,66.0,1.5,6.0,137.0,63.61,41.98
2016,11,15,8,15,452.5,77.0,1.45,6.5,181.0,106.28,68.11
2016,11,15,8,30,514.0,88.0,1.4,7.0,225.0,156.23,106.54
2016,11,15,8,45,569.0,93.0,1.4,7.5,268.5,209.16,151.4
2016,11,15,9,0,624.0,98.0,1.4,8.0,312.0,265.54,200.77
2016,11,15,9,15,654.5,103.5,1.45,8.5,351.5,320.0,249.54
2016,11,15,9,30,685.0,109.0,1.5,9.0,391.0,376.96,299.55
2016,11,15,9,45,731.5,106.0,1.55,10.0,428.5,434.84,348.41
2016,11,15,10,0,778.0,103.0,1.6,11.0,466.0,495.83,398.35
2016,11,15,10,15,792.5,105.0,1.65,11.5,494.0,547.38,440.29
2016,11,15,10,30,807.0,107.0,1.7,12.0,522.0,598.33,480.57
2016,11,15,10,45,825.5,106.0,1.75,13.0,544.5,646.16,516.59
2016,11,15,11,0,844.0,105.0,1.8,14.0,567.0,694.31,551.76
2016,11,15,11,15,850.0,105.5,1.8,14.5,580.0,733.93,580.36
2016,11,15,11,30,856.0,106.0,1.8,15.0,593.0,771.17,605.36
2016,11,15,11,45,864.0,104.5,1.85,15.5,599.5,805.19,628.2
2016,11,15,12,0,872.0,103.0,1.9,16.0,606.0,836.51,649.05
2016,11,15,12,15,871.0,102.5,1.9,16.0,603.0,858.6,664.18
2016,11,15,12,30,870.0,102.0,1.9,16.0,600.0,877.28,677.11
2016,11,15,12,45,822.5,117.0,1.95,16.0,581.0,869.64,672.49
2016,11,15,13,0,775.0,132.0,2.0,16.0,562.0,863.87,669.57
2016,11,15,13,15,766.0,130.0,1.95,16.0,543.5,862.81,669.07
2016,11,15,13,30,757.0,128.0,1.9,16.0,525.0,858.34,666.28
2016,11,15,13,45,755.0,121.0,1.9,16.5,501.0,850.89,660.85
2016,11,15,14,0,753.0,114.0,1.9,17.0,477.0,840.06,653.22
2016,11,15,14,15,733.5,110.5,1.8,16.5,444.5,814.73,636.9
2016,11,15,14,30,714.0,107.0,1.7,16.0,412.0,786.58,618.58
2016,11,15,14,45,696.5,100.0,1.65,16.0,375.5,753.38,595.78
2016,11,15,15,0,679.0,93.0,1.6,16.0,339.0,717.83,570.93
2016,11,15,15,15,641.0,87.0,1.35,15.5,297.0,664.67,531.84
2016,11,15,15,30,603.0,81.0,1.1,15.0,255.0,610.66,491.17
2016,11,15,15,45,556.0,71.5,0.9,14.5,211.0,545.53,441.1
2016,11,15,16,0,509.0,62.0,0.7,14.0,167.0,481.2,389.57
2016,11,15,16,15,425.0,51.5,0.75,13.0,124.0,391.8,317.57
2016,11,15,16,30,341.0,41.0,0.8,12.0,81.0,307.21,244.38
2016,11,15,16,45,214.5,26.0,0.9,11.5,47.0,192.65,115.42
2016,11,15,17,0,88.0,11.0,1.0,11.0,13.0,59.28,0.0
2016,11,15,17,15,44.0,5.5,1.0,10.5,6.5,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,16,7,15,112.5,17.0,1.2,4.0,27.0,15.46,0.0
2016,11,16,7,30,225.0,34.0,1.4,5.0,54.0,26.71,16.11
2016,11,16,7,45,314.5,48.0,1.6,6.0,94.5,37.23,27.63
2016,11,16,8,0,404.0,62.0,1.8,7.0,135.0,60.17,38.91
2016,11,16,8,15,466.0,72.0,1.65,7.5,178.0,104.97,66.3
2016,11,16,8,30,528.0,82.0,1.5,8.0,221.0,154.7,104.21
2016,11,16,8,45,573.5,88.5,1.4,9.0,263.0,205.04,146.83
2016,11,16,9,0,619.0,95.0,1.3,10.0,305.0,260.32,194.95
2016,11,16,9,15,649.5,100.5,1.35,11.0,343.5,314.35,242.55
2016,11,16,9,30,680.0,106.0,1.4,12.0,382.0,370.89,291.23
2016,11,16,9,45,702.5,109.5,1.5,13.0,415.5,424.18,336.29
2016,11,16,10,0,725.0,113.0,1.6,14.0,449.0,478.43,380.68
2016,11,16,10,15,740.5,116.0,1.7,14.5,476.5,529.06,421.72
2016,11,16,10,30,756.0,119.0,1.8,15.0,504.0,579.35,461.38
2016,11,16,10,45,773.0,118.5,1.9,16.0,526.0,626.29,496.72
2016,11,16,11,0,790.0,118.0,2.0,17.0,548.0,672.32,530.46
2016,11,16,11,15,796.5,119.0,2.0,17.0,561.0,711.37,559.63
2016,11,16,11,30,803.0,120.0,2.0,17.0,574.0,748.26,586.51
2016,11,16,11,45,814.0,117.0,2.05,17.5,580.5,778.1,606.48
2016,11,16,12,0,825.0,114.0,2.1,18.0,587.0,809.02,627.19
2016,11,16,12,15,824.0,114.0,2.15,18.0,584.5,830.68,642.56
2016,11,16,12,30,823.0,114.0,2.2,18.0,582.0,849.08,655.84
2016,11,16,12,45,845.0,103.0,2.25,18.0,576.0,871.63,672.17
2016,11,16,13,0,867.0,92.0,2.3,18.0,570.0,890.77,686.2
2016,11,16,13,15,859.0,90.5,2.25,18.0,551.5,891.39,686.67
2016,11,16,13,30,851.0,89.0,2.2,18.0,533.0,888.34,684.92
2016,11,16,13,45,842.0,86.5,2.2,18.5,507.5,879.57,678.58
2016,11,16,14,0,833.0,84.0,2.2,19.0,482.0,867.29,669.97
2016,11,16,14,15,816.0,81.5,2.1,18.5,450.0,844.57,655.77
2016,11,16,14,30,799.0,79.0,2.0,18.0,418.0,818.75,639.37
2016,11,16,14,45,778.0,75.0,1.95,18.0,380.5,784.8,616.25
2016,11,16,15,0,757.0,71.0,1.9,18.0,343.0,748.36,591.03
2016,11,16,15,15,722.5,67.0,1.65,17.5,301.0,698.75,555.07
2016,11,16,15,30,688.0,63.0,1.4,17.0,259.0,654.23,521.88
2016,11,16,15,45,640.5,56.5,1.15,16.5,215.0,590.28,472.81
2016,11,16,16,0,593.0,50.0,0.9,16.0,171.0,527.14,422.44
2016,11,16,16,15,510.0,42.0,0.95,15.0,127.5,439.14,352.86
2016,11,16,16,30,427.0,34.0,1.0,14.0,84.0,356.18,280.45
2016,11,16,16,45,284.0,22.5,1.1,13.0,49.0,230.41,131.06
2016,11,16,17,0,141.0,11.0,1.2,12.0,14.0,88.85,0.0
2016,11,16,17,15,70.5,5.5,1.2,11.5,7.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,7,15,193.0,13.0,1.3,5.0,29.0,11.82,0.0
2016,11,17,7,30,386.0,26.0,1.5,6.0,58.0,21.35,11.3
2016,11,17,7,45,483.0,34.0,1.7,7.0,101.0,27.23,18.57
2016,11,17,8,0,580.0,42.0,1.9,8.0,144.0,51.52,28.53
2016,11,17,8,15,638.5,47.5,1.8,8.5,189.0,99.55,54.48
2016,11,17,8,30,697.0,53.0,1.7,9.0,234.0,154.45,96.02
2016,11,17,8,45,733.5,57.0,1.6,10.0,277.0,209.85,143.9
2016,11,17,9,0,770.0,61.0,1.5,11.0,320.0,268.79,196.49
2016,11,17,9,15,795.5,64.0,1.4,12.0,359.0,326.38,248.04
2016,11,17,9,30,821.0,67.0,1.3,13.0,398.0,385.59,299.45
2016,11,17,9,45,844.5,67.5,1.2,14.0,432.5,442.64,347.28
2016,11,17,10,0,868.0,68.0,1.1,15.0,467.0,499.02,392.56
2016,11,17,10,15,880.0,69.5,1.0,15.5,494.5,551.33,433.52
2016,11,17,10,30,892.0,71.0,0.9,16.0,522.0,602.57,471.92
2016,11,17,10,45,899.5,72.0,0.8,16.5,542.5,649.12,505.28
2016,11,17,11,0,907.0,73.0,0.7,17.0,563.0,693.69,535.86
2016,11,17,11,15,912.0,73.5,0.65,17.5,576.0,733.74,561.56
2016,11,17,11,30,917.0,74.0,0.6,18.0,589.0,771.2,584.46
2016,11,17,11,45,919.5,74.0,0.55,18.5,594.0,803.38,603.43
2016,11,17,12,0,922.0,74.0,0.5,19.0,599.0,832.46,620.14
2016,11,17,12,15,920.5,74.0,0.5,19.0,596.5,855.01,634.58
2016,11,17,12,30,919.0,74.0,0.5,19.0,594.0,874.06,646.89
2016,11,17,12,45,911.5,74.5,0.55,19.0,582.5,884.99,655.05
2016,11,17,13,0,904.0,75.0,0.6,19.0,571.0,892.16,661.07
2016,11,17,13,15,897.0,74.0,0.6,19.0,552.5,894.18,662.94
2016,11,17,13,30,890.0,73.0,0.6,19.0,534.0,892.52,662.65
2016,11,17,13,45,882.0,70.5,0.6,19.5,509.0,884.41,657.08
2016,11,17,14,0,874.0,68.0,0.6,20.0,484.0,872.73,649.4
2016,11,17,14,15,858.0,66.5,0.55,20.0,452.0,851.94,636.07
2016,11,17,14,30,842.0,65.0,0.5,20.0,420.0,836.64,626.51
2016,11,17,14,45,822.5,61.5,0.5,20.0,382.5,804.0,606.09
2016,11,17,15,0,803.0,58.0,0.5,20.0,345.0,768.76,583.73
2016,11,17,15,15,770.5,55.0,0.5,19.5,303.0,721.38,553.36
2016,11,17,15,30,738.0,52.0,0.5,19.0,261.0,672.65,520.91
2016,11,17,15,45,691.0,47.0,0.5,18.5,216.5,609.42,476.3
2016,11,17,16,0,644.0,42.0,0.5,18.0,172.0,546.67,429.64
2016,11,17,16,15,563.5,35.5,0.65,17.0,128.0,460.21,364.06
2016,11,17,16,30,483.0,29.0,0.8,16.0,84.0,378.01,293.65
2016,11,17,16,45,335.5,19.5,0.95,15.0,48.5,250.32,133.18
2016,11,17,17,0,188.0,10.0,1.1,14.0,13.0,114.09,0.0
2016,11,17,17,15,94.0,5.0,1.15,13.5,6.5,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,7,15,174.5,12.5,1.1,7.0,27.0,11.37,0.0
2016,11,18,7,30,349.0,25.0,1.1,8.0,54.0,20.49,10.05
2016,11,18,7,45,445.0,34.5,1.1,9.0,95.5,27.7,18.77
2016,11,18,8,0,541.0,44.0,1.1,10.0,137.0,48.69,27.06
2016,11,18,8,15,601.5,50.0,1.1,10.5,181.5,95.26,52.04
2016,11,18,8,30,662.0,56.0,1.1,11.0,226.0,150.92,93.72
2016,11,18,8,45,699.5,61.0,1.1,12.0,268.5,205.31,139.98
2016,11,18,9,0,737.0,66.0,1.1,13.0,311.0,263.44,191.06
2016,11,18,9,15,764.5,69.5,1.0,13.5,350.0,320.29,241.48
2016,11,18,9,30,792.0,73.0,0.9,14.0,389.0,379.04,292.16
2016,11,18,9,45,811.0,75.5,0.85,15.0,423.0,434.69,338.4
2016,11,18,10,0,830.0,78.0,0.8,16.0,457.0,490.67,382.92
2016,11,18,10,15,843.5,80.0,0.85,17.0,484.5,543.23,423.79
2016,11,18,10,30,857.0,82.0,0.9,18.0,512.0,594.99,462.58
2016,11,18,10,45,867.5,82.5,1.0,19.0,533.0,642.16,497.27
2016,11,18,11,0,878.0,83.0,1.1,20.0,554.0,687.68,529.82
2016,11,18,11,15,883.0,84.0,1.05,20.5,567.0,723.17,553.36
2016,11,18,11,30,888.0,85.0,1.0,21.0,580.0,760.34,576.53
2016,11,18,11,45,892.5,84.5,1.0,22.0,586.0,792.76,595.62
2016,11,18,12,0,897.0,84.0,1.0,23.0,592.0,822.29,612.57
2016,11,18,12,15,896.0,83.5,0.95,23.0,589.5,844.24,626.04
2016,11,18,12,30,895.0,83.0,0.9,23.0,587.0,862.79,637.34
2016,11,18,12,45,893.0,82.0,0.9,23.5,576.5,876.4,645.09
2016,11,18,13,0,891.0,81.0,0.9,24.0,566.0,886.46,650.69
2016,11,18,13,15,884.0,80.0,0.9,24.0,548.0,888.52,652.54
2016,11,18,13,30,877.0,79.0,0.9,24.0,530.0,895.61,657.92
2016,11,18,13,45,867.5,77.0,0.95,24.0,505.0,887.08,654.08
2016,11,18,14,0,858.0,75.0,1.0,24.0,480.0,874.98,648.17
2016,11,18,14,15,841.5,72.5,1.0,24.0,448.0,852.66,634.76
2016,11,18,14,30,825.0,70.0,1.0,24.0,416.0,827.19,619.28
2016,11,18,14,45,802.5,67.0,1.0,24.0,378.5,793.04,597.75
2016,11,18,15,0,780.0,64.0,1.0,24.0,341.0,756.44,574.18
2016,11,18,15,15,746.0,60.5,0.95,23.0,299.0,707.72,543.0
2016,11,18,15,30,712.0,57.0,0.9,22.0,257.0,657.71,509.69
2016,11,18,15,45,660.5,52.0,0.9,21.0,212.5,591.78,463.56
2016,11,18,16,0,609.0,47.0,0.9,20.0,168.0,526.41,415.21
2016,11,18,16,15,524.5,39.5,1.0,19.0,124.0,444.89,351.75
2016,11,18,16,30,440.0,32.0,1.1,18.0,80.0,361.58,279.12
2016,11,18,16,45,220.0,16.0,1.2,17.0,40.0,180.72,88.21
2016,11,18,17,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,19,7,15,167.0,12.5,1.6,6.5,25.5,11.37,0.0
2016,11,19,7,30,334.0,25.0,1.9,7.0,51.0,20.59,9.59
2016,11,19,7,45,431.0,34.5,2.25,8.0,92.0,27.79,18.83
2016,11,19,8,0,528.0,44.0,2.6,9.0,133.0,47.5,26.85
2016,11,19,8,15,587.5,50.5,2.6,9.5,176.5,93.5,51.51
2016,11,19,8,30,647.0,57.0,2.6,10.0,220.0,146.45,91.18
2016,11,19,8,45,668.0,65.0,2.6,11.0,259.5,199.61,137.55
2016,11,19,9,0,689.0,73.0,2.6,12.0,299.0,254.68,187.27
2016,11,19,9,15,715.5,77.0,2.9,13.0,336.5,309.32,236.65
2016,11,19,9,30,742.0,81.0,3.2,14.0,374.0,365.84,286.82
2016,11,19,9,45,533.5,131.0,3.5,15.0,351.5,364.33,291.24
2016,11,19,10,0,325.0,181.0,3.8,16.0,329.0,337.07,271.67
2016,11,19,10,15,564.0,136.0,4.2,16.5,410.5,450.44,364.07
2016,11,19,10,30,803.0,91.0,4.6,17.0,492.0,571.5,461.96
2016,11,19,10,45,582.5,154.0,5.0,17.5,451.5,534.16,432.27
2016,11,19,11,0,362.0,217.0,5.4,18.0,411.0,470.34,380.33
2016,11,19,11,15,593.5,159.5,5.55,18.0,485.0,606.08,490.89
2016,11,19,11,30,825.0,102.0,5.7,18.0,559.0,736.55,594.4
2016,11,19,11,45,838.5,99.0,5.9,18.0,567.5,772.02,621.14
2016,11,19,12,0,852.0,96.0,6.1,18.0,576.0,805.15,646.6
2016,11,19,12,15,856.0,96.0,6.1,17.5,576.5,831.41,667.43
2016,11,19,12,30,860.0,96.0,6.1,17.0,577.0,854.58,686.14
2016,11,19,12,45,538.0,171.0,6.2,17.0,470.5,678.35,551.63
2016,11,19,13,0,216.0,246.0,6.3,17.0,364.0,463.16,376.94
2016,11,19,13,15,108.0,194.0,6.25,16.5,253.0,310.39,253.74
2016,11,19,13,30,0.0,142.0,6.2,16.0,142.0,131.59,104.36
2016,11,19,13,45,192.5,160.5,6.2,16.0,251.0,367.15,304.66
