Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,12,45,945.5,74.0,0.65,5.5,548.0,867.95,681.42
2016,12,20,13,0,939.0,75.0,0.8,6.0,540.0,880.22,691.78
2016,12,20,13,15,708.5,118.5,0.9,6.0,463.5,764.33,611.61
2016,12,20,13,30,478.0,162.0,1.0,6.0,387.0,620.57,506.8
2016,12,20,13,45,378.5,171.0,1.15,6.0,344.5,534.29,442.79
2016,12,20,14,0,279.0,180.0,1.3,6.0,302.0,464.4,387.92
2016,12,20,14,15,215.0,173.0,1.35,6.0,263.5,387.51,326.56
2016,12,20,14,30,151.0,166.0,1.4,6.0,225.0,327.19,276.8
2016,12,20,14,45,496.5,113.0,1.5,6.0,281.0,579.45,488.95
2016,12,20,15,0,842.0,60.0,1.6,6.0,337.0,789.53,648.52
2016,12,20,15,15,809.5,56.5,1.4,5.0,296.5,744.28,612.55
2016,12,20,15,30,777.0,53.0,1.2,4.0,256.0,697.25,576.99
2016,12,20,15,45,727.5,48.0,1.05,3.5,212.5,634.24,527.09
2016,12,20,16,0,678.0,43.0,0.9,3.0,169.0,571.22,475.01
2016,12,20,16,15,593.5,36.5,0.95,2.0,125.5,483.04,402.46
2016,12,20,16,30,509.0,30.0,1.0,1.0,82.0,398.23,322.84
2016,12,20,16,45,254.5,15.0,1.05,0.5,41.0,198.19,88.41
2016,12,20,17,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.25,-0.5,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.25,-3.5,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.25,-4.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.05,-3.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,21,7,45,226.5,12.5,1.1,-0.5,32.0,10.85,0.0
2016,12,21,8,0,453.0,25.0,1.2,0.0,64.0,22.3,12.79
2016,12,21,8,15,545.0,31.5,1.15,0.5,105.0,38.4,20.11
2016,12,21,8,30,637.0,38.0,1.1,1.0,146.0,86.43,45.16
2016,12,21,8,45,690.0,42.5,1.05,2.0,188.5,137.74,83.74
2016,12,21,9,0,743.0,47.0,1.0,3.0,231.0,194.71,132.81
2016,12,21,9,15,777.5,50.0,0.95,3.5,271.0,250.81,184.5
2016,12,21,9,30,812.0,53.0,0.9,4.0,311.0,309.74,238.79
2016,12,21,9,45,836.5,55.0,0.85,5.0,346.5,366.11,289.7
2016,12,21,10,0,861.0,57.0,0.8,6.0,382.0,423.39,339.54
2016,12,21,10,15,876.5,58.5,0.75,6.5,411.5,476.66,384.96
2016,12,21,10,30,892.0,60.0,0.7,7.0,441.0,529.45,428.19
2016,12,21,10,45,902.5,61.0,0.65,7.5,464.0,578.12,466.59
2016,12,21,11,0,913.0,62.0,0.6,8.0,487.0,625.31,502.41
2016,12,21,11,15,919.5,63.0,0.65,8.5,503.0,668.22,535.12
2016,12,21,11,30,926.0,64.0,0.7,9.0,519.0,708.88,565.0
2016,12,21,11,45,929.0,64.5,0.8,9.5,527.5,743.99,589.73
2016,12,21,12,0,932.0,65.0,0.9,10.0,536.0,776.24,612.38
2016,12,21,12,15,932.0,65.0,1.05,10.0,536.5,802.55,632.67
2016,12,21,12,30,932.0,65.0,1.2,10.0,537.0,825.56,650.77
2016,12,21,12,45,928.0,65.0,1.35,10.5,530.0,841.94,663.09
2016,12,21,13,0,924.0,65.0,1.5,11.0,523.0,854.73,672.99
2016,12,21,13,15,918.0,64.0,1.5,11.0,508.0,860.94,677.73
2016,12,21,13,30,912.0,63.0,1.5,11.0,493.0,863.49,680.12
2016,12,21,13,45,901.0,62.5,1.55,11.5,471.5,858.84,677.01
2016,12,21,14,0,890.0,62.0,1.6,12.0,450.0,850.67,671.57
2016,12,21,14,15,875.5,60.0,1.45,11.5,421.5,834.08,660.25
2016,12,21,14,30,861.0,58.0,1.3,11.0,393.0,814.26,646.59
2016,12,21,14,45,838.0,56.5,1.2,11.0,358.5,785.11,625.55
2016,12,21,15,0,815.0,55.0,1.1,11.0,324.0,761.27,608.13
2016,12,21,15,15,783.0,52.0,1.05,10.0,285.0,717.73,578.5
2016,12,21,15,30,751.0,49.0,1.0,9.0,246.0,672.56,546.59
2016,12,21,15,45,699.0,45.0,0.95,8.5,204.0,609.83,498.78
2016,12,21,16,0,647.0,41.0,0.9,8.0,162.0,547.36,448.94
2016,12,21,16,15,564.5,35.0,0.95,7.5,120.0,462.37,379.22
2016,12,21,16,30,482.0,29.0,1.0,7.0,78.0,380.85,303.78
2016,12,21,16,45,241.0,14.5,1.1,6.5,39.0,190.02,89.96
2016,12,21,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,22,7,45,180.5,13.5,1.9,1.5,29.0,12.28,0.0
2016,12,22,8,0,361.0,27.0,2.1,2.0,58.0,22.19,12.39
2016,12,22,8,15,457.5,35.5,2.15,2.5,97.5,37.21,20.73
2016,12,22,8,30,554.0,44.0,2.2,3.0,137.0,82.44,44.86
2016,12,22,8,45,616.0,49.0,2.3,4.0,179.0,130.89,80.75
2016,12,22,9,0,678.0,54.0,2.4,5.0,221.0,187.42,128.83
2016,12,22,9,15,716.0,57.5,2.4,6.0,260.5,241.3,178.05
2016,12,22,9,30,754.0,61.0,2.4,7.0,300.0,298.53,230.53
2016,12,22,9,45,789.5,62.0,2.45,8.0,337.0,355.31,282.07
2016,12,22,10,0,825.0,63.0,2.5,9.0,374.0,414.35,334.21
2016,12,22,10,15,842.0,65.0,2.65,9.5,403.5,467.8,381.38
2016,12,22,10,30,859.0,67.0,2.8,10.0,433.0,521.03,427.04
2016,12,22,10,45,871.5,68.0,3.0,11.0,456.5,567.38,465.45
2016,12,22,11,0,884.0,69.0,3.2,12.0,480.0,614.64,503.39
2016,12,22,11,15,890.5,70.0,3.3,12.5,496.0,656.6,536.83
2016,12,22,11,30,897.0,71.0,3.4,13.0,512.0,696.38,567.87
2016,12,22,11,45,899.5,71.5,3.55,13.5,520.0,730.38,592.49
2016,12,22,12,0,902.0,72.0,3.7,14.0,528.0,761.58,614.93
2016,12,22,12,15,902.5,72.0,3.7,14.0,529.0,787.69,634.07
2016,12,22,12,30,903.0,72.0,3.7,14.0,530.0,810.64,650.91
2016,12,22,12,45,900.0,72.0,3.7,14.5,523.5,827.48,662.12
2016,12,22,13,0,897.0,72.0,3.7,15.0,517.0,840.88,670.93
2016,12,22,13,15,891.5,71.0,3.7,15.0,503.0,847.43,676.12
2016,12,22,13,30,886.0,70.0,3.7,15.0,489.0,850.44,678.93
2016,12,22,13,45,876.0,69.0,3.7,15.0,467.5,846.11,676.53
2016,12,22,14,0,866.0,68.0,3.7,15.0,446.0,846.59,677.83
2016,12,22,14,15,852.0,66.0,3.6,14.5,418.5,830.73,667.89
2016,12,22,14,30,838.0,64.0,3.5,14.0,391.0,811.63,655.59
2016,12,22,14,45,820.0,61.0,3.4,14.0,357.5,784.8,636.18
2016,12,22,15,0,802.0,58.0,3.3,14.0,324.0,755.22,614.44
2016,12,22,15,15,771.0,55.0,3.1,13.0,285.5,712.77,584.09
2016,12,22,15,30,740.0,52.0,2.9,12.0,247.0,668.61,551.34
2016,12,22,15,45,698.5,47.0,2.7,11.5,206.0,612.7,506.93
2016,12,22,16,0,657.0,42.0,2.5,11.0,165.0,556.49,460.27
2016,12,22,16,15,576.0,35.5,2.55,10.0,123.0,471.55,389.67
2016,12,22,16,30,495.0,29.0,2.6,9.0,81.0,390.12,313.88
2016,12,22,16,45,247.5,14.5,2.7,8.5,40.5,194.84,99.5
2016,12,22,17,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.75,-0.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.5,-1.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,7,45,14.0,14.5,1.9,-0.5,15.5,13.19,0.0
2016,12,23,8,0,28.0,29.0,2.1,0.0,31.0,24.63,14.33
2016,12,23,8,15,46.0,46.5,2.05,0.5,53.0,38.97,27.66
2016,12,23,8,30,64.0,64.0,2.0,1.0,75.0,59.67,44.56
2016,12,23,8,45,75.5,81.0,1.95,1.5,97.5,81.66,63.38
2016,12,23,9,0,87.0,98.0,1.9,2.0,120.0,105.31,84.11
2016,12,23,9,15,94.5,114.0,1.95,2.5,141.0,128.66,104.92
2016,12,23,9,30,102.0,130.0,2.0,3.0,162.0,153.05,126.58
2016,12,23,9,45,75.5,141.0,2.1,4.0,166.5,157.38,131.1
2016,12,23,10,0,49.0,152.0,2.2,5.0,171.0,162.08,135.35
2016,12,23,10,15,40.0,160.0,2.1,5.5,176.5,169.24,141.32
2016,12,23,10,30,31.0,168.0,2.0,6.0,182.0,175.53,146.32
2016,12,23,10,45,83.5,187.5,1.9,6.5,226.0,227.15,189.93
2016,12,23,11,0,136.0,207.0,1.8,7.0,270.0,292.64,244.26
2016,12,23,11,15,294.5,192.0,1.75,7.0,335.0,395.5,330.27
2016,12,23,11,30,453.0,177.0,1.7,7.0,400.0,511.82,424.6
2016,12,23,11,45,681.0,125.5,1.65,7.5,467.0,643.22,528.33
2016,12,23,12,0,909.0,74.0,1.6,8.0,534.0,768.39,620.85
2016,12,23,12,15,908.5,74.0,1.55,8.0,534.5,794.07,637.52
2016,12,23,12,30,908.0,74.0,1.5,8.0,535.0,816.51,652.92
2016,12,23,12,45,905.5,73.5,1.5,8.5,528.0,833.39,663.78
2016,12,23,13,0,903.0,73.0,1.5,9.0,521.0,846.81,672.3
2016,12,23,13,15,896.5,72.0,1.5,9.0,506.5,852.73,676.85
2016,12,23,13,30,890.0,71.0,1.5,9.0,492.0,855.07,679.1
2016,12,23,13,45,879.5,69.5,1.55,9.5,470.5,849.8,675.52
2016,12,23,14,0,869.0,68.0,1.6,10.0,449.0,841.05,669.62
2016,12,23,14,15,853.5,66.5,1.55,9.5,420.5,832.94,665.5
2016,12,23,14,30,838.0,65.0,1.5,9.0,392.0,813.33,653.05
2016,12,23,14,45,813.0,63.0,1.5,9.0,357.5,782.1,631.48
2016,12,23,15,0,788.0,61.0,1.5,9.0,323.0,748.29,607.69
2016,12,23,15,15,755.0,57.5,1.3,8.5,284.0,703.88,574.35
2016,12,23,15,30,722.0,54.0,1.1,8.0,245.0,657.86,538.87
2016,12,23,15,45,671.5,49.5,0.95,7.5,203.5,596.23,490.57
2016,12,23,16,0,621.0,45.0,0.8,7.0,162.0,534.67,440.37
2016,12,23,16,15,537.5,38.0,0.85,6.0,120.5,448.31,370.28
2016,12,23,16,30,454.0,31.0,0.9,5.0,79.0,374.98,302.44
2016,12,23,16,45,227.0,15.5,1.0,4.0,39.5,188.48,103.66
2016,12,23,17,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,24,7,45,0.0,8.0,2.35,5.0,8.0,7.28,0.0
2016,12,24,8,0,0.0,16.0,2.5,5.0,16.0,14.08,5.48
2016,12,24,8,15,0.0,28.5,2.45,5.5,28.5,25.13,15.8
2016,12,24,8,30,0.0,41.0,2.4,6.0,41.0,36.07,25.74
2016,12,24,8,45,0.0,55.5,2.35,6.5,55.5,48.76,37.09
2016,12,24,9,0,0.0,70.0,2.3,7.0,70.0,61.65,48.48
2016,12,24,9,15,0.0,84.0,2.3,7.0,84.0,74.29,59.59
2016,12,24,9,30,0.0,98.0,2.3,7.0,98.0,87.09,70.72
2016,12,24,9,45,0.0,76.0,2.35,7.5,76.0,67.31,53.35
2016,12,24,10,0,0.0,54.0,2.4,8.0,54.0,47.67,36.11
2016,12,24,10,15,17.5,112.0,2.55,8.0,119.5,108.39,88.55
2016,12,24,10,30,35.0,170.0,2.7,8.0,185.0,179.49,148.98
2016,12,24,10,45,89.5,188.5,2.85,8.5,230.0,231.35,192.6
2016,12,24,11,0,144.0,207.0,3.0,9.0,275.0,297.15,247.42
2016,12,24,11,15,72.5,183.0,3.1,9.5,217.5,224.27,185.86
2016,12,24,11,30,1.0,159.0,3.2,10.0,160.0,146.73,119.39
2016,12,24,11,45,0.5,132.5,3.3,10.5,133.0,120.64,97.31
2016,12,24,12,0,0.0,106.0,3.4,11.0,106.0,94.93,75.43
2016,12,24,12,15,0.0,104.0,3.45,11.5,104.0,93.09,73.75
2016,12,24,12,30,0.0,102.0,3.5,12.0,102.0,91.26,72.06
2016,12,24,12,45,76.0,164.0,3.55,12.5,202.0,225.52,186.45
2016,12,24,13,0,152.0,226.0,3.6,13.0,302.0,379.16,312.25
2016,12,24,13,15,76.0,120.0,3.55,13.0,158.0,193.62,159.81
2016,12,24,13,30,0.0,14.0,3.5,13.0,14.0,12.33,4.9
2016,12,24,13,45,0.0,34.0,3.45,13.5,34.0,29.98,20.03
2016,12,24,14,0,0.0,54.0,3.4,14.0,54.0,47.69,35.09
2016,12,24,14,15,0.0,42.0,3.15,14.0,42.0,37.05,26.07
2016,12,24,14,30,0.0,30.0,2.9,14.0,30.0,26.43,17.05
2016,12,24,14,45,0.0,27.0,2.7,14.0,27.0,23.78,14.81
2016,12,24,15,0,0.0,24.0,2.5,14.0,24.0,21.12,12.55
2016,12,24,15,15,0.0,21.0,2.1,13.5,21.0,18.47,10.31
2016,12,24,15,30,0.0,18.0,1.7,13.0,18.0,15.82,8.05
2016,12,24,15,45,0.0,15.0,1.35,12.5,15.0,13.18,5.76
2016,12,24,16,0,0.0,12.0,1.0,12.0,12.0,10.54,3.43
2016,12,24,16,15,0.0,8.5,1.0,11.0,8.5,7.46,0.72
2016,12,24,16,30,0.0,5.0,1.0,10.0,5.0,4.38,0.0
2016,12,24,16,45,0.0,2.5,1.05,9.5,2.5,2.19,0.0
2016,12,24,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,25,7,45,97.0,15.5,2.2,6.5,23.5,14.1,0.0
2016,12,25,8,0,194.0,31.0,2.4,7.0,47.0,24.34,13.28
2016,12,25,8,15,283.5,43.5,2.4,7.5,82.5,37.64,23.89
2016,12,25,8,30,373.0,56.0,2.4,8.0,118.0,75.03,45.08
2016,12,25,8,45,432.0,65.0,2.45,8.5,156.0,117.93,76.66
2016,12,25,9,0,491.0,74.0,2.5,9.0,194.0,165.6,116.06
2016,12,25,9,15,533.0,80.5,2.45,9.0,231.0,213.23,158.51
2016,12,25,9,30,575.0,87.0,2.4,9.0,268.0,265.03,205.28
2016,12,25,9,45,298.0,115.0,2.4,9.5,209.5,219.48,176.7
2016,12,25,10,0,21.0,143.0,2.4,10.0,151.0,137.72,112.45
2016,12,25,10,15,10.5,142.0,2.35,10.5,146.0,133.31,108.64
2016,12,25,10,30,0.0,141.0,2.3,11.0,141.0,127.74,103.57
2016,12,25,10,45,0.0,142.0,2.3,11.5,142.0,128.86,104.17
2016,12,25,11,0,0.0,143.0,2.3,12.0,143.0,129.97,104.76
2016,12,25,11,15,6.5,161.0,2.2,12.0,164.5,151.87,123.01
2016,12,25,11,30,13.0,179.0,2.1,12.0,186.0,174.76,141.96
2016,12,25,11,45,6.5,164.0,2.05,12.5,167.5,155.92,125.84
2016,12,25,12,0,0.0,149.0,2.0,13.0,149.0,136.69,109.49
2016,12,25,12,15,0.0,133.0,1.9,13.0,133.0,121.14,96.59
2016,12,25,12,30,0.0,117.0,1.8,13.0,117.0,105.7,83.75
2016,12,25,12,45,370.0,111.5,1.7,13.0,296.0,445.83,369.58
2016,12,25,13,0,740.0,106.0,1.6,13.0,475.0,763.21,608.45
2016,12,25,13,15,370.0,104.5,1.55,13.0,289.0,452.36,370.56
2016,12,25,13,30,0.0,103.0,1.5,13.0,103.0,92.85,72.62
2016,12,25,13,45,346.5,102.5,1.45,13.0,254.5,439.17,365.39
2016,12,25,14,0,693.0,102.0,1.4,13.0,406.0,747.17,597.57
2016,12,25,14,15,346.5,95.5,1.3,13.0,247.5,433.69,356.71
2016,12,25,14,30,0.0,89.0,1.2,13.0,89.0,80.5,62.65
2016,12,25,14,45,301.5,88.5,1.2,13.0,189.5,385.2,323.17
2016,12,25,15,0,603.0,88.0,1.2,13.0,290.0,637.84,518.88
2016,12,25,15,15,566.0,82.5,1.05,12.5,254.5,591.28,481.0
2016,12,25,15,30,529.0,77.0,0.9,12.0,219.0,543.76,444.68
2016,12,25,15,45,474.0,69.5,0.75,11.5,181.0,479.88,394.36
2016,12,25,16,0,419.0,62.0,0.6,11.0,143.0,416.84,342.39
2016,12,25,16,15,340.0,51.0,0.65,10.5,106.0,334.81,274.32
2016,12,25,16,30,261.0,40.0,0.7,10.0,69.0,259.95,207.76
2016,12,25,16,45,154.0,25.0,0.75,10.0,40.0,157.94,93.43
2016,12,25,17,0,47.0,10.0,0.8,10.0,11.0,36.29,0.0
2016,12,25,17,15,23.5,5.0,0.8,9.5,5.5,0.0,0.0
2016,12,25,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,7,45,118.0,15.0,1.75,6.5,24.0,13.64,0.0
2016,12,26,8,0,236.0,30.0,1.8,7.0,48.0,23.62,12.57
2016,12,26,8,15,331.0,41.0,1.8,7.0,85.0,37.1,27.16
2016,12,26,8,30,426.0,52.0,1.8,7.0,122.0,76.3,44.58
2016,12,26,8,45,491.0,59.0,1.8,7.5,161.5,119.15,75.3
2016,12,26,9,0,556.0,66.0,1.8,8.0,201.0,169.4,116.7
2016,12,26,9,15,597.0,71.5,1.75,8.0,239.0,219.4,161.54
2016,12,26,9,30,638.0,77.0,1.7,8.0,277.0,273.34,210.5
2016,12,26,9,45,676.0,78.0,1.65,8.5,312.0,325.38,257.31
2016,12,26,10,0,714.0,79.0,1.6,9.0,347.0,380.17,305.44
2016,12,26,10,15,357.0,86.5,1.55,9.0,220.5,258.62,212.55
2016,12,26,10,30,0.0,94.0,1.5,9.0,94.0,83.66,66.54
2016,12,26,10,45,1.0,124.5,1.45,9.5,125.0,112.72,91.3
2016,12,26,11,0,2.0,155.0,1.4,10.0,156.0,142.77,116.2
2016,12,26,11,15,2.5,160.0,1.35,10.5,161.5,148.31,120.38
2016,12,26,11,30,3.0,165.0,1.3,11.0,167.0,153.97,124.72
2016,12,26,11,45,54.0,196.5,1.3,11.5,224.5,232.9,190.48
2016,12,26,12,0,105.0,228.0,1.3,12.0,282.0,309.1,252.18
2016,12,26,12,15,69.0,216.5,1.35,12.0,252.0,273.05,222.27
2016,12,26,12,30,33.0,205.0,1.4,12.0,222.0,234.83,190.74
2016,12,26,12,45,28.5,199.0,1.45,12.5,213.5,226.75,184.02
2016,12,26,13,0,24.0,193.0,1.5,13.0,205.0,204.89,166.02
2016,12,26,13,15,66.5,202.5,1.55,13.0,234.5,268.14,218.97
2016,12,26,13,30,109.0,212.0,1.6,13.0,264.0,319.68,261.62
2016,12,26,13,45,447.0,145.0,1.65,13.0,344.5,578.32,472.36
2016,12,26,14,0,785.0,78.0,1.7,13.0,425.0,791.15,630.64
2016,12,26,14,15,422.5,120.5,1.7,13.0,306.0,531.18,434.28
2016,12,26,14,30,60.0,163.0,1.7,13.0,187.0,229.89,188.26
2016,12,26,14,45,387.0,114.5,1.75,13.0,247.0,491.36,408.51
2016,12,26,15,0,714.0,66.0,1.8,13.0,307.0,695.91,565.77
2016,12,26,15,15,680.0,62.5,1.6,12.5,270.0,652.14,530.79
2016,12,26,15,30,646.0,59.0,1.4,12.0,233.0,612.97,500.78
2016,12,26,15,45,598.5,53.5,1.2,12.0,194.0,554.78,454.11
2016,12,26,16,0,551.0,48.0,1.0,12.0,155.0,497.11,406.34
2016,12,26,16,15,471.0,40.5,0.95,11.5,116.0,415.33,338.94
2016,12,26,16,30,391.0,33.0,0.9,11.0,77.0,337.81,269.64
2016,12,26,16,45,259.5,22.0,0.9,10.5,45.5,222.22,138.61
2016,12,26,17,0,128.0,11.0,0.9,10.0,14.0,84.26,0.0
2016,12,26,17,15,64.0,5.5,0.95,10.0,7.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,7.5,3.15,8.5,7.5,6.82,0.0
2016,12,27,8,0,0.0,15.0,3.3,9.0,15.0,13.19,4.36
2016,12,27,8,15,0.0,27.0,3.4,9.5,27.0,23.8,15.21
2016,12,27,8,30,0.0,39.0,3.5,10.0,39.0,34.37,23.81
2016,12,27,8,45,0.0,52.0,3.65,10.5,52.0,45.74,33.86
2016,12,27,9,0,0.0,65.0,3.8,11.0,65.0,57.27,43.93
2016,12,27,9,15,0.0,77.5,3.95,11.5,77.5,68.49,53.59
2016,12,27,9,30,0.0,90.0,4.1,12.0,90.0,79.85,63.22
2016,12,27,9,45,0.0,101.0,4.3,12.5,101.0,89.97,71.67
2016,12,27,10,0,0.0,112.0,4.5,13.0,112.0,100.2,80.1
2016,12,27,10,15,34.0,146.0,4.6,13.5,160.5,152.19,123.54
2016,12,27,10,30,68.0,180.0,4.7,14.0,209.0,205.98,168.14
2016,12,27,10,45,77.5,192.0,4.8,14.5,226.5,227.82,185.96
2016,12,27,11,0,87.0,204.0,4.9,15.0,244.0,250.66,204.54
2016,12,27,11,15,152.0,212.0,4.8,15.0,285.0,314.89,257.86
2016,12,27,11,30,217.0,220.0,4.7,15.0,326.0,375.42,307.74
2016,12,27,11,45,251.5,219.5,4.65,15.5,345.5,420.9,344.02
2016,12,27,12,0,286.0,219.0,4.6,16.0,365.0,456.98,372.67
2016,12,27,12,15,352.0,207.0,4.45,16.0,387.0,505.06,411.84
2016,12,27,12,30,418.0,195.0,4.3,16.0,409.0,569.09,462.56
2016,12,27,12,45,419.0,192.5,4.2,16.5,404.5,579.2,469.38
2016,12,27,13,0,420.0,190.0,4.1,17.0,400.0,587.58,475.23
2016,12,27,13,15,395.5,189.0,4.05,17.0,382.5,558.82,453.46
2016,12,27,13,30,371.0,188.0,4.0,17.0,365.0,543.52,441.79
2016,12,27,13,45,569.0,134.0,3.95,17.5,392.0,675.95,546.83
2016,12,27,14,0,767.0,80.0,3.9,18.0,419.0,778.58,622.32
2016,12,27,14,15,523.5,120.0,3.8,18.0,345.0,616.85,500.48
2016,12,27,14,30,280.0,160.0,3.7,18.0,271.0,443.55,362.49
2016,12,27,14,45,273.0,147.0,3.6,18.0,248.0,421.38,346.14
2016,12,27,15,0,266.0,134.0,3.5,18.0,225.0,398.24,328.13
2016,12,27,15,15,255.0,119.5,3.15,17.5,198.0,368.93,305.08
2016,12,27,15,30,244.0,105.0,2.8,17.0,171.0,339.04,281.01
2016,12,27,15,45,224.5,89.0,2.45,16.5,142.5,300.01,248.68
2016,12,27,16,0,205.0,73.0,2.1,16.0,114.0,261.06,215.52
2016,12,27,16,15,173.5,57.0,2.0,15.5,85.5,214.04,174.73
2016,12,27,16,30,142.0,41.0,1.9,15.0,57.0,168.22,133.17
2016,12,27,16,45,71.0,26.0,1.8,14.5,34.0,96.28,59.02
2016,12,27,17,0,0.0,11.0,1.7,14.0,11.0,10.01,0.0
2016,12,27,17,15,0.0,5.5,1.7,13.5,5.5,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,28,7,45,218.5,12.5,1.65,2.0,29.5,11.37,0.0
2016,12,28,8,0,437.0,25.0,1.8,3.0,59.0,22.56,11.74
2016,12,28,8,15,537.5,32.5,2.0,3.5,101.5,31.71,22.72
2016,12,28,8,30,638.0,40.0,2.2,4.0,144.0,79.69,40.84
2016,12,28,8,45,693.5,45.0,2.45,5.0,187.5,131.37,77.45
2016,12,28,9,0,749.0,50.0,2.7,6.0,231.0,189.1,126.05
2016,12,28,9,15,784.5,53.5,2.7,6.5,272.0,246.24,178.45
2016,12,28,9,30,820.0,57.0,2.7,7.0,313.0,306.41,234.3
2016,12,28,9,45,847.5,58.5,2.75,7.5,350.0,364.39,288.11
2016,12,28,10,0,875.0,60.0,2.8,8.0,387.0,422.97,341.25
2016,12,28,10,15,890.5,62.0,2.65,8.5,418.0,477.92,389.64
2016,12,28,10,30,906.0,64.0,2.5,9.0,449.0,532.43,435.86
2016,12,28,10,45,917.5,64.5,2.45,9.5,473.0,582.34,477.18
2016,12,28,11,0,929.0,65.0,2.4,10.0,497.0,630.85,516.03
2016,12,28,11,15,935.5,66.0,2.25,10.0,514.0,675.1,550.83
2016,12,28,11,30,942.0,67.0,2.1,10.0,531.0,717.08,582.82
2016,12,28,11,45,947.0,66.5,2.0,10.5,540.0,753.77,607.43
2016,12,28,12,0,952.0,66.0,1.9,11.0,549.0,787.65,629.6
2016,12,28,12,15,952.0,66.0,1.7,11.0,550.5,815.34,647.14
2016,12,28,12,30,952.0,66.0,1.5,11.0,552.0,839.67,661.9
2016,12,28,12,45,950.5,65.0,1.3,11.5,545.5,858.08,670.88
2016,12,28,13,0,949.0,64.0,1.1,12.0,539.0,872.87,677.02
2016,12,28,13,15,942.5,63.5,0.9,12.0,524.5,880.46,679.12
2016,12,28,13,30,936.0,63.0,0.7,12.0,510.0,884.28,678.49
2016,12,28,13,45,926.5,61.5,0.5,12.5,488.5,880.51,671.37
2016,12,28,14,0,917.0,60.0,0.3,13.0,467.0,873.04,662.0
2016,12,28,14,15,902.0,58.5,0.3,13.0,438.5,857.32,652.54
2016,12,28,14,30,887.0,57.0,0.3,13.0,410.0,838.26,640.94
2016,12,28,14,45,866.0,55.0,0.3,13.0,375.5,810.35,623.21
2016,12,28,15,0,845.0,53.0,0.3,13.0,341.0,779.72,603.37
2016,12,28,15,15,814.0,50.5,0.35,12.5,301.5,737.94,577.05
2016,12,28,15,30,783.0,48.0,0.4,12.0,262.0,701.76,553.65
2016,12,28,15,45,735.5,44.5,0.45,11.5,219.5,642.52,511.88
2016,12,28,16,0,688.0,41.0,0.5,11.0,177.0,583.15,467.76
2016,12,28,16,15,611.0,35.0,0.6,10.0,134.0,500.49,404.11
2016,12,28,16,30,534.0,29.0,0.7,9.0,91.0,421.07,336.85
2016,12,28,16,45,389.0,20.5,0.85,8.5,55.0,296.98,200.08
2016,12,28,17,0,244.0,12.0,1.0,8.0,19.0,153.28,0.0
2016,12,28,17,15,122.0,6.0,1.05,7.5,9.5,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,29,7,45,114.5,14.5,1.45,5.5,23.5,13.19,0.0
2016,12,29,8,0,229.0,29.0,1.7,6.0,47.0,22.84,11.64
2016,12,29,8,15,328.5,40.5,1.95,6.5,84.5,34.55,24.91
2016,12,29,8,30,428.0,52.0,2.2,7.0,122.0,73.9,43.07
2016,12,29,8,45,514.0,57.5,2.45,7.5,165.0,117.81,73.23
2016,12,29,9,0,600.0,63.0,2.7,8.0,208.0,171.57,116.58
2016,12,29,9,15,644.0,68.0,2.95,8.5,248.0,224.19,163.68
2016,12,29,9,30,688.0,73.0,3.2,9.0,288.0,281.05,215.41
2016,12,29,9,45,738.0,72.5,3.5,10.0,327.5,338.89,267.37
2016,12,29,10,0,788.0,72.0,3.8,11.0,367.0,399.92,321.22
2016,12,29,10,15,808.5,74.5,4.0,11.5,398.0,454.14,369.21
2016,12,29,10,30,829.0,77.0,4.2,12.0,429.0,508.63,416.31
2016,12,29,10,45,850.5,76.5,4.45,12.5,455.0,560.4,460.36
2016,12,29,11,0,872.0,76.0,4.7,13.0,481.0,611.77,503.16
2016,12,29,11,15,881.5,77.0,4.85,13.0,499.0,656.53,540.54
2016,12,29,11,30,891.0,78.0,5.0,13.0,517.0,699.4,575.88
2016,12,29,11,45,905.5,75.5,5.2,13.5,529.0,734.47,602.83
2016,12,29,12,0,920.0,73.0,5.4,14.0,541.0,771.98,630.84
2016,12,29,12,15,632.0,142.5,5.6,13.5,464.5,667.19,550.17
2016,12,29,12,30,344.0,212.0,5.8,13.0,388.0,515.72,427.17
2016,12,29,12,45,280.0,219.0,6.05,13.0,361.0,482.51,400.34
2016,12,29,13,0,216.0,226.0,6.3,13.0,334.0,431.1,358.2
2016,12,29,13,15,574.5,146.0,6.4,12.5,424.0,675.08,564.0
2016,12,29,13,30,933.0,66.0,6.5,12.0,514.0,885.96,729.83
2016,12,29,13,45,929.0,63.5,6.65,12.0,493.5,885.72,730.19
2016,12,29,14,0,925.0,61.0,6.8,12.0,473.0,881.78,728.78
2016,12,29,14,15,911.5,59.5,6.7,11.5,445.0,867.45,719.72
2016,12,29,14,30,898.0,58.0,6.6,11.0,417.0,849.71,708.04
2016,12,29,14,45,881.0,55.5,6.5,11.0,383.0,824.43,689.03
2016,12,29,15,0,864.0,53.0,6.4,11.0,349.0,796.24,667.51
2016,12,29,15,15,834.5,50.5,6.1,10.5,309.5,755.37,635.94
2016,12,29,15,30,805.0,48.0,5.8,10.0,270.0,712.78,602.15
2016,12,29,15,45,762.5,44.0,5.5,9.5,227.0,663.34,561.57
2016,12,29,16,0,720.0,40.0,5.2,9.0,184.0,606.26,512.99
2016,12,29,16,15,646.0,34.5,4.85,8.0,140.5,525.3,443.3
2016,12,29,16,30,572.0,29.0,4.5,7.0,97.0,447.24,371.3
2016,12,29,16,45,429.5,21.0,4.15,6.5,59.0,324.48,230.55
2016,12,29,17,0,287.0,13.0,3.8,6.0,21.0,179.78,0.0
2016,12,29,17,15,143.5,6.5,3.65,5.5,10.5,5.91,0.0
2016,12,29,17,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.55,2.5,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,3.5,1.5,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,3.55,1.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,3.65,1.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,3.65,1.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,3.55,1.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,3.4,0.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,30,7,45,200.5,12.5,3.6,0.5,28.0,11.37,0.0
2016,12,30,8,0,401.0,25.0,3.8,1.0,56.0,22.56,11.6
2016,12,30,8,15,502.5,33.0,4.05,1.5,97.5,30.08,21.39
2016,12,30,8,30,604.0,41.0,4.3,2.0,139.0,76.21,39.97
2016,12,30,8,45,663.5,46.5,4.55,2.5,183.0,126.72,75.7
2016,12,30,9,0,723.0,52.0,4.8,3.0,227.0,183.84,124.21
2016,12,30,9,15,761.5,56.0,4.95,3.0,268.5,240.72,177.39
2016,12,30,9,30,800.0,60.0,5.1,3.0,310.0,301.04,234.99
2016,12,30,9,45,826.5,62.5,5.3,3.5,347.0,358.74,290.25
2016,12,30,10,0,853.0,65.0,5.5,4.0,384.0,417.84,345.78
2016,12,30,10,15,871.0,67.0,5.55,4.0,416.0,473.62,397.89
2016,12,30,10,30,889.0,69.0,5.6,4.0,448.0,529.28,448.64
2016,12,30,10,45,696.5,111.5,5.65,4.5,418.5,513.05,437.0
2016,12,30,11,0,504.0,154.0,5.7,5.0,389.0,471.71,402.6
2016,12,30,11,15,719.0,113.0,5.65,5.0,461.5,594.17,507.32
2016,12,30,11,30,934.0,72.0,5.6,5.0,534.0,716.27,609.81
2016,12,30,11,45,942.5,71.0,5.6,5.5,544.5,754.88,638.81
2016,12,30,12,0,951.0,70.0,5.6,6.0,555.0,790.93,665.63
2016,12,30,12,15,952.0,70.0,5.55,6.0,556.5,819.66,687.59
2016,12,30,12,30,953.0,70.0,5.5,6.0,558.0,845.09,707.0
2016,12,30,12,45,953.5,68.5,5.45,6.0,552.5,864.84,722.07
2016,12,30,13,0,954.0,67.0,5.4,6.0,547.0,881.03,734.51
2016,12,30,13,15,948.5,66.5,5.3,6.0,533.0,889.81,741.08
2016,12,30,13,30,943.0,66.0,5.2,6.0,519.0,894.83,744.93
2016,12,30,13,45,934.0,64.5,5.1,6.0,497.5,891.81,742.77
2016,12,30,14,0,925.0,63.0,5.0,6.0,476.0,885.07,737.92
2016,12,30,14,15,911.5,61.5,4.85,6.0,448.0,870.88,727.12
2016,12,30,14,30,898.0,60.0,4.7,6.0,420.0,853.28,713.75
2016,12,30,14,45,877.0,58.5,4.6,6.0,385.5,826.19,693.31
2016,12,30,15,0,856.0,57.0,4.5,6.0,351.0,796.35,670.54
2016,12,30,15,15,827.0,54.0,4.05,5.5,312.0,762.97,643.49
2016,12,30,15,30,798.0,51.0,3.6,5.0,273.0,719.68,608.74
2016,12,30,15,45,750.5,47.5,3.15,4.5,229.5,660.0,559.85
2016,12,30,16,0,703.0,44.0,2.7,4.0,186.0,600.0,508.85
2016,12,30,16,15,628.5,38.0,2.35,3.0,142.5,518.29,439.09
2016,12,30,16,30,554.0,32.0,2.0,2.0,99.0,439.22,366.97
2016,12,30,16,45,277.0,27.0,1.7,1.0,60.5,244.95,179.42
2016,12,30,17,0,0.0,22.0,1.4,0.0,22.0,20.01,0.0
2016,12,30,17,15,0.0,11.0,1.4,0.0,11.0,10.01,0.0
2016,12,30,17,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
